Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.4,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.27
2016,1,1,8,15,0.0,31.5,4.25,4.0,31.5,26.03,16.89
2016,1,1,8,30,0.0,45.0,4.3,4.0,45.0,37.85,27.68
2016,1,1,8,45,0.0,60.0,4.4,4.5,60.0,51.57,40.01
2016,1,1,9,0,0.0,75.0,4.5,5.0,75.0,65.28,52.16
2016,1,1,9,15,0.0,89.0,4.5,5.0,89.0,77.97,63.34
2016,1,1,9,30,0.0,103.0,4.5,5.0,103.0,90.73,74.45
2016,1,1,9,45,55.5,143.5,4.55,5.0,166.5,186.92,159.7
2016,1,1,10,0,111.0,184.0,4.6,5.0,230.0,296.57,254.4
2016,1,1,10,15,66.5,184.5,4.5,5.0,213.0,244.49,208.24
2016,1,1,10,30,22.0,185.0,4.4,5.0,196.0,189.76,159.7
2016,1,1,10,45,187.5,202.0,4.35,5.5,301.0,392.98,335.57
2016,1,1,11,0,353.0,219.0,4.3,6.0,406.0,591.32,498.39
2016,1,1,11,15,342.0,231.0,4.25,6.0,418.5,602.96,505.37
2016,1,1,11,30,331.0,243.0,4.2,6.0,431.0,612.97,512.01
2016,1,1,11,45,241.0,260.0,4.2,6.0,398.5,528.16,441.86
2016,1,1,12,0,151.0,277.0,4.2,6.0,366.0,461.61,385.36
2016,1,1,12,15,79.0,236.5,4.15,6.0,283.5,319.16,267.37
2016,1,1,12,30,7.0,196.0,4.1,6.0,201.0,183.13,151.32
2016,1,1,12,45,6.0,193.0,4.05,6.5,197.0,179.07,147.81
2016,1,1,13,0,5.0,190.0,4.0,7.0,193.0,175.13,144.22
2016,1,1,13,15,2.5,178.0,3.95,7.0,179.5,160.7,132.03
2016,1,1,13,30,0.0,166.0,3.9,7.0,166.0,146.53,120.06
2016,1,1,13,45,16.0,192.5,3.85,7.0,201.0,189.43,157.14
2016,1,1,14,0,32.0,219.0,3.8,7.0,236.0,252.87,210.91
2016,1,1,14,15,16.0,180.5,3.7,7.0,189.0,178.02,147.74
2016,1,1,14,30,0.0,142.0,3.6,7.0,142.0,124.8,102.21
2016,1,1,14,45,0.0,140.5,3.5,7.0,140.5,124.19,101.96
2016,1,1,15,0,0.0,139.0,3.4,7.0,139.0,123.86,101.89
2016,1,1,15,15,0.0,126.5,3.2,6.5,126.5,112.38,92.42
2016,1,1,15,30,0.0,114.0,3.0,6.0,114.0,101.02,82.95
2016,1,1,15,45,0.0,100.0,2.8,6.0,100.0,88.21,71.95
2016,1,1,16,0,0.0,86.0,2.6,6.0,86.0,75.48,60.9
2016,1,1,16,15,0.0,71.0,2.35,5.5,71.0,61.77,48.93
2016,1,1,16,30,0.0,56.0,2.1,5.0,56.0,48.07,36.77
2016,1,1,16,45,0.0,41.5,1.85,5.0,41.5,34.86,24.84
2016,1,1,17,0,0.0,27.0,1.6,5.0,27.0,22.3,13.4
2016,1,1,17,15,0.0,15.5,1.55,5.0,15.5,12.77,3.34
2016,1,1,17,30,0.0,4.0,1.5,5.0,4.0,3.41,0.0
2016,1,1,17,45,0.0,2.0,1.5,5.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,0.8,4.5,9.0,7.4,0.0
2016,1,2,8,0,0.0,18.0,0.8,5.0,18.0,14.84,6.24
2016,1,2,8,15,0.0,31.5,0.8,5.0,31.5,26.03,16.88
2016,1,2,8,30,0.0,45.0,0.8,5.0,45.0,37.87,27.67
2016,1,2,8,45,0.0,60.0,0.85,5.0,60.0,51.59,40.02
2016,1,2,9,0,0.0,75.0,0.9,5.0,75.0,65.29,52.19
2016,1,2,9,15,0.0,89.5,0.85,5.0,89.5,78.49,63.76
2016,1,2,9,30,0.0,104.0,0.8,5.0,104.0,91.76,75.22
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,94.85,77.57
2016,1,2,10,0,0.0,113.0,0.8,6.0,113.0,98.22,80.15
2016,1,2,10,15,0.0,134.5,0.8,6.0,134.5,118.79,97.56
2016,1,2,10,30,0.0,156.0,0.8,6.0,156.0,139.67,114.99
2016,1,2,10,45,15.0,184.0,0.8,6.0,192.5,181.3,150.27
2016,1,2,11,0,30.0,212.0,0.8,6.0,229.0,243.02,201.35
2016,1,2,11,15,26.5,215.5,0.8,6.0,231.0,224.13,185.12
2016,1,2,11,30,23.0,219.0,0.8,6.0,233.0,223.96,184.71
2016,1,2,11,45,11.5,191.5,0.8,6.5,198.5,183.46,150.45
2016,1,2,12,0,0.0,164.0,0.8,7.0,164.0,144.15,117.12
2016,1,2,12,15,0.0,132.0,0.85,7.0,132.0,113.2,91.3
2016,1,2,12,30,0.0,100.0,0.9,7.0,100.0,83.7,66.41
2016,1,2,12,45,0.0,110.5,0.95,7.0,110.5,93.23,74.58
2016,1,2,13,0,0.0,121.0,1.0,7.0,121.0,102.93,82.81
2016,1,2,13,15,2.0,153.0,0.95,7.0,154.5,135.42,110.3
2016,1,2,13,30,4.0,185.0,0.9,7.0,188.0,169.53,138.8
2016,1,2,13,45,16.0,200.5,0.9,7.5,210.0,197.69,162.37
2016,1,2,14,0,28.0,216.0,0.9,8.0,232.0,226.27,186.06
2016,1,2,14,15,20.5,199.5,0.8,8.0,211.0,202.22,166.03
2016,1,2,14,30,13.0,183.0,0.7,8.0,190.0,178.72,146.62
2016,1,2,14,45,6.5,125.0,0.6,8.0,128.5,114.24,92.78
2016,1,2,15,0,0.0,67.0,0.5,8.0,67.0,55.54,42.72
2016,1,2,15,15,0.0,61.0,0.4,7.5,61.0,50.53,38.68
2016,1,2,15,30,0.0,55.0,0.3,7.0,55.0,45.52,34.49
2016,1,2,15,45,0.0,48.5,0.25,7.0,48.5,40.11,29.82
2016,1,2,16,0,0.0,42.0,0.2,7.0,42.0,34.7,25.11
2016,1,2,16,15,0.0,34.5,0.2,6.5,34.5,28.47,19.63
2016,1,2,16,30,0.0,27.0,0.2,6.0,27.0,22.25,14.08
2016,1,2,16,45,0.0,20.0,0.2,6.0,20.0,16.46,8.81
2016,1,2,17,0,0.0,13.0,0.2,6.0,13.0,10.68,3.52
2016,1,2,17,15,0.0,7.5,0.25,6.0,7.5,6.15,0.0
2016,1,2,17,30,0.0,2.0,0.3,6.0,2.0,1.71,0.0
2016,1,2,17,45,0.0,1.0,0.4,6.0,1.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,169.0,15.0,2.65,5.5,30.0,91.75,0.0
2016,1,3,8,0,338.0,30.0,3.0,6.0,60.0,202.13,150.61
2016,1,3,8,15,439.0,39.5,3.0,6.5,104.5,280.33,229.91
2016,1,3,8,30,540.0,49.0,3.0,7.0,149.0,369.21,309.96
2016,1,3,8,45,602.5,55.5,3.05,7.5,196.5,441.98,374.44
2016,1,3,9,0,665.0,62.0,3.1,8.0,244.0,519.8,440.66
2016,1,3,9,15,378.0,104.5,3.1,8.5,211.5,400.9,341.09
2016,1,3,9,30,91.0,147.0,3.1,9.0,179.0,218.35,183.94
2016,1,3,9,45,91.5,164.5,3.15,10.0,200.0,240.39,202.03
2016,1,3,10,0,92.0,182.0,3.2,11.0,221.0,262.51,219.26
2016,1,3,10,15,99.0,198.5,3.15,11.5,244.0,288.91,240.24
2016,1,3,10,30,106.0,215.0,3.1,12.0,267.0,315.79,261.3
2016,1,3,10,45,135.0,230.0,3.05,12.5,299.5,379.59,312.19
2016,1,3,11,0,164.0,245.0,3.0,13.0,332.0,427.12,349.24
2016,1,3,11,15,241.5,246.0,2.95,13.0,380.0,504.47,411.31
2016,1,3,11,30,319.0,247.0,2.9,13.0,428.0,605.63,489.58
2016,1,3,11,45,347.0,247.5,2.9,13.5,448.5,638.46,513.09
2016,1,3,12,0,375.0,248.0,2.9,14.0,469.0,670.78,536.42
2016,1,3,12,15,317.5,262.0,2.9,14.0,450.5,632.74,505.86
2016,1,3,12,30,260.0,276.0,2.9,14.0,432.0,592.88,474.22
2016,1,3,12,45,333.5,259.5,2.9,14.5,459.0,646.76,516.32
2016,1,3,13,0,407.0,243.0,2.9,15.0,486.0,699.04,555.97
2016,1,3,13,15,655.5,166.0,2.9,15.0,548.5,883.98,693.91
2016,1,3,13,30,904.0,89.0,2.9,15.0,611.0,1010.77,781.45
2016,1,3,13,45,899.5,87.0,2.95,15.0,593.0,989.7,766.87
2016,1,3,14,0,895.0,85.0,3.0,15.0,575.0,965.46,751.59
2016,1,3,14,15,884.5,83.5,3.0,15.0,548.5,943.25,737.36
2016,1,3,14,30,874.0,82.0,3.0,15.0,522.0,907.92,713.83
2016,1,3,14,45,861.0,79.0,3.0,15.0,489.0,866.09,685.58
2016,1,3,15,0,848.0,76.0,3.0,15.0,456.0,822.21,655.55
2016,1,3,15,15,826.0,73.5,2.75,14.5,416.5,769.98,618.58
2016,1,3,15,30,804.0,71.0,2.5,14.0,377.0,716.85,580.35
2016,1,3,15,45,777.0,66.0,2.3,14.0,333.5,656.63,535.21
2016,1,3,16,0,750.0,61.0,2.1,14.0,290.0,596.67,488.53
2016,1,3,16,15,702.0,56.0,1.9,13.0,242.5,524.23,431.02
2016,1,3,16,30,654.0,51.0,1.7,12.0,195.0,454.65,373.36
2016,1,3,16,45,581.5,43.0,1.5,11.0,147.5,372.63,303.27
2016,1,3,17,0,509.0,35.0,1.3,10.0,100.0,297.03,235.32
2016,1,3,17,15,362.0,24.5,1.3,9.5,60.0,200.36,135.16
2016,1,3,17,30,215.0,14.0,1.3,9.0,20.0,88.23,0.0
2016,1,3,17,45,107.5,7.0,1.35,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,13.0,2.65,1.5,34.0,111.62,0.0
2016,1,4,8,0,472.0,26.0,3.0,2.0,68.0,248.44,187.33
2016,1,4,8,15,570.0,33.0,2.95,2.5,116.0,330.24,273.95
2016,1,4,8,30,668.0,40.0,2.9,3.0,164.0,421.59,357.65
2016,1,4,8,45,725.0,45.0,2.9,4.0,213.5,495.89,423.52
2016,1,4,9,0,782.0,50.0,2.9,5.0,263.0,574.35,489.67
2016,1,4,9,15,818.0,53.5,2.9,6.0,310.5,640.43,542.63
2016,1,4,9,30,854.0,57.0,2.9,7.0,358.0,701.28,587.36
2016,1,4,9,45,878.0,59.5,2.95,8.0,401.0,758.27,627.79
2016,1,4,10,0,902.0,62.0,3.0,9.0,444.0,814.77,666.63
2016,1,4,10,15,919.0,63.5,2.95,9.0,481.0,863.2,700.34
2016,1,4,10,30,936.0,65.0,2.9,9.0,518.0,909.93,732.26
2016,1,4,10,45,946.5,66.5,2.9,9.5,548.0,948.79,757.11
2016,1,4,11,0,957.0,68.0,2.9,10.0,578.0,985.0,779.83
2016,1,4,11,15,964.5,69.0,2.85,10.5,600.5,1014.83,797.4
2016,1,4,11,30,972.0,70.0,2.8,11.0,623.0,1041.47,812.67
2016,1,4,11,45,973.0,72.5,2.75,11.5,637.0,1060.31,822.54
2016,1,4,12,0,974.0,75.0,2.7,12.0,651.0,1075.47,830.02
2016,1,4,12,15,975.0,75.0,2.65,12.0,656.5,1083.71,834.48
2016,1,4,12,30,976.0,75.0,2.6,12.0,662.0,1088.19,836.64
2016,1,4,12,45,974.0,75.5,2.6,12.5,659.0,1086.52,833.93
2016,1,4,13,0,972.0,76.0,2.6,13.0,656.0,1081.08,828.96
2016,1,4,13,15,968.0,75.5,2.6,13.0,645.0,1068.64,821.04
2016,1,4,13,30,964.0,75.0,2.6,13.0,634.0,1052.59,810.89
2016,1,4,13,45,956.0,74.5,2.6,13.0,614.0,1029.15,795.86
2016,1,4,14,0,948.0,74.0,2.6,13.0,594.0,1002.45,778.71
2016,1,4,14,15,937.5,72.5,2.6,13.0,567.0,969.06,756.95
2016,1,4,14,30,927.0,71.0,2.6,13.0,540.0,932.9,733.2
2016,1,4,14,45,909.5,70.0,2.6,13.0,505.0,888.76,703.58
2016,1,4,15,0,892.0,69.0,2.6,13.0,470.0,842.76,672.31
2016,1,4,15,15,870.5,66.5,2.45,12.5,429.5,797.72,641.35
2016,1,4,15,30,849.0,64.0,2.3,12.0,389.0,743.4,602.92
2016,1,4,15,45,817.0,60.5,2.15,11.5,343.5,679.64,556.51
2016,1,4,16,0,785.0,57.0,2.0,11.0,298.0,616.46,508.85
2016,1,4,16,15,737.0,52.5,1.8,10.0,249.5,543.07,450.28
2016,1,4,16,30,689.0,48.0,1.6,9.0,201.0,472.55,391.47
2016,1,4,16,45,610.0,41.5,1.45,8.0,152.5,386.97,318.13
2016,1,4,17,0,531.0,35.0,1.3,7.0,104.0,308.25,247.23
2016,1,4,17,15,384.0,24.5,1.35,6.5,63.0,205.45,143.44
2016,1,4,17,30,237.0,14.0,1.4,6.0,22.0,96.36,0.0
2016,1,4,17,45,118.5,7.0,1.45,5.5,11.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,78.0,16.0,2.95,1.5,23.0,56.98,0.0
2016,1,5,8,0,156.0,32.0,3.1,2.0,46.0,125.64,93.48
2016,1,5,8,15,206.5,49.5,3.1,2.5,80.5,177.86,147.38
2016,1,5,8,30,257.0,67.0,3.1,3.0,115.0,235.61,200.87
2016,1,5,8,45,287.5,84.0,3.1,3.5,151.5,286.25,246.93
2016,1,5,9,0,318.0,101.0,3.1,4.0,188.0,339.56,293.86
2016,1,5,9,15,347.0,113.0,3.0,4.0,223.0,388.52,336.25
2016,1,5,9,30,376.0,125.0,2.9,4.0,258.0,439.45,379.11
2016,1,5,9,45,582.0,103.5,2.85,4.5,337.0,595.48,508.5
2016,1,5,10,0,788.0,82.0,2.8,5.0,416.0,754.82,630.65
2016,1,5,10,15,807.0,85.0,2.75,5.5,452.0,803.67,663.63
2016,1,5,10,30,826.0,88.0,2.7,6.0,488.0,851.17,695.79
2016,1,5,10,45,839.5,90.0,2.65,6.5,517.5,890.88,721.6
2016,1,5,11,0,853.0,92.0,2.6,7.0,547.0,928.37,745.44
2016,1,5,11,15,862.0,93.0,2.6,7.5,568.5,957.91,763.79
2016,1,5,11,30,871.0,94.0,2.6,8.0,590.0,984.6,780.09
2016,1,5,11,45,887.5,90.5,2.6,8.5,606.5,1010.01,795.49
2016,1,5,12,0,904.0,87.0,2.6,9.0,623.0,1020.85,800.75
2016,1,5,12,15,905.5,87.0,2.6,9.5,628.5,1029.18,804.58
2016,1,5,12,30,907.0,87.0,2.6,10.0,634.0,1034.03,806.18
2016,1,5,12,45,905.5,87.0,2.6,10.5,631.5,1032.34,803.5
2016,1,5,13,0,904.0,87.0,2.6,11.0,629.0,1027.15,798.68
2016,1,5,13,15,899.5,86.5,2.6,11.0,618.0,1014.88,790.65
2016,1,5,13,30,895.0,86.0,2.6,11.0,607.0,999.25,780.53
2016,1,5,13,45,667.0,148.5,2.6,11.5,530.0,856.86,679.37
2016,1,5,14,0,439.0,211.0,2.6,12.0,453.0,689.12,554.04
2016,1,5,14,15,240.0,210.5,2.55,12.0,342.0,474.11,387.45
2016,1,5,14,30,41.0,210.0,2.5,12.0,231.0,251.18,205.06
2016,1,5,14,45,306.0,170.5,2.5,12.0,310.5,470.17,390.21
2016,1,5,15,0,571.0,131.0,2.5,12.0,390.0,661.54,542.65
2016,1,5,15,15,534.0,130.0,2.35,11.5,355.5,601.82,495.82
2016,1,5,15,30,497.0,129.0,2.2,11.0,321.0,550.82,456.57
2016,1,5,15,45,462.0,118.5,2.05,11.0,281.0,491.8,409.57
2016,1,5,16,0,427.0,108.0,1.9,11.0,241.0,434.74,363.1
2016,1,5,16,15,388.0,94.5,1.8,10.5,200.5,374.06,313.21
2016,1,5,16,30,349.0,81.0,1.7,10.0,160.0,316.51,264.27
2016,1,5,16,45,281.0,66.0,1.65,9.5,120.0,245.6,202.74
2016,1,5,17,0,213.0,51.0,1.6,9.0,80.0,181.85,145.81
2016,1,5,17,15,106.5,33.5,1.75,8.5,48.0,97.78,67.83
2016,1,5,17,30,0.0,16.0,1.9,8.0,16.0,13.66,0.0
2016,1,5,17,45,0.0,8.0,2.05,8.0,8.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,18.0,2.35,5.5,26.0,63.88,0.0
2016,1,6,8,0,180.0,36.0,2.5,6.0,52.0,140.95,103.53
2016,1,6,8,15,275.5,51.0,2.55,6.0,93.0,211.89,173.55
2016,1,6,8,30,371.0,66.0,2.6,6.0,134.0,293.78,247.48
2016,1,6,8,45,427.0,78.0,2.65,6.5,177.5,359.08,305.61
2016,1,6,9,0,483.0,90.0,2.7,7.0,221.0,429.55,366.17
2016,1,6,9,15,528.0,97.5,2.65,7.5,264.5,491.77,417.82
2016,1,6,9,30,573.0,105.0,2.6,8.0,308.0,562.78,474.49
2016,1,6,9,45,286.5,98.0,2.6,8.5,199.5,354.37,301.47
2016,1,6,10,0,0.0,91.0,2.6,9.0,91.0,76.82,60.75
2016,1,6,10,15,0.0,68.5,2.6,9.0,68.5,56.8,43.66
2016,1,6,10,30,0.0,46.0,2.6,9.0,46.0,38.07,27.41
2016,1,6,10,45,0.0,76.0,2.65,9.5,76.0,63.09,48.8
2016,1,6,11,0,0.0,106.0,2.7,10.0,106.0,89.52,71.08
2016,1,6,11,15,0.0,98.0,2.7,10.0,98.0,82.06,64.61
2016,1,6,11,30,0.0,90.0,2.7,10.0,90.0,74.84,58.41
2016,1,6,11,45,0.0,94.0,2.7,10.5,94.0,78.35,61.21
2016,1,6,12,0,0.0,98.0,2.7,11.0,98.0,81.91,64.04
2016,1,6,12,15,0.0,55.0,2.65,11.0,55.0,45.63,33.31
2016,1,6,12,30,0.0,12.0,2.6,11.0,12.0,9.92,2.85
2016,1,6,12,45,0.0,59.0,2.55,11.0,59.0,48.97,36.18
2016,1,6,13,0,0.0,106.0,2.5,11.0,106.0,89.11,70.1
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,81.01,63.27
2016,1,6,13,30,0.0,88.0,2.4,11.0,88.0,73.18,56.71
2016,1,6,13,45,0.0,91.0,2.35,11.5,91.0,75.7,58.8
2016,1,6,14,0,0.0,94.0,2.3,12.0,94.0,78.45,61.08
2016,1,6,14,15,19.5,151.5,2.3,12.0,161.5,151.24,123.0
2016,1,6,14,30,39.0,209.0,2.3,12.0,229.0,247.89,203.2
2016,1,6,14,45,19.5,113.0,2.3,12.0,123.0,122.4,99.05
2016,1,6,15,0,0.0,17.0,2.3,12.0,17.0,14.02,6.44
2016,1,6,15,15,0.0,15.5,2.1,11.5,15.5,12.78,5.43
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,11.53,4.39
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,9.88,2.97
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,8.22,1.53
2016,1,6,16,15,0.0,8.5,1.35,11.0,8.5,6.98,0.45
2016,1,6,16,30,0.0,7.0,1.1,11.0,7.0,5.75,0.0
2016,1,6,16,45,0.0,5.0,0.85,11.0,5.0,4.1,0.0
2016,1,6,17,0,0.0,3.0,0.6,11.0,3.0,2.46,0.0
2016,1,6,17,15,0.0,1.5,0.55,10.5,1.5,1.23,0.0
2016,1,6,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.5,2.2,7.0,30.5,92.31,0.0
2016,1,7,8,0,355.0,29.0,2.3,7.0,61.0,205.27,150.83
2016,1,7,8,15,458.0,38.5,2.35,7.5,106.0,284.61,231.51
2016,1,7,8,30,561.0,48.0,2.4,8.0,151.0,374.99,312.3
2016,1,7,8,45,623.5,53.5,2.5,8.5,198.5,447.41,376.13
2016,1,7,9,0,686.0,59.0,2.6,9.0,246.0,520.92,438.6
2016,1,7,9,15,343.0,81.5,2.6,9.5,175.0,346.59,294.48
2016,1,7,9,30,0.0,104.0,2.6,10.0,104.0,91.63,73.46
2016,1,7,9,45,21.5,138.5,2.65,11.0,148.0,142.51,117.28
2016,1,7,10,0,43.0,173.0,2.7,12.0,192.0,211.06,174.39
2016,1,7,10,15,193.5,185.0,2.65,12.5,278.5,366.87,305.09
2016,1,7,10,30,344.0,197.0,2.6,13.0,365.0,535.58,439.39
2016,1,7,10,45,621.0,136.5,2.6,14.0,461.0,753.28,604.81
2016,1,7,11,0,898.0,76.0,2.6,15.0,557.0,938.99,732.64
2016,1,7,11,15,906.5,77.5,2.7,15.5,579.5,969.4,750.35
2016,1,7,11,30,915.0,79.0,2.8,16.0,602.0,996.87,767.55
2016,1,7,11,45,922.5,78.5,2.95,17.0,617.0,1017.71,779.26
2016,1,7,12,0,930.0,78.0,3.1,18.0,632.0,1035.26,788.81
2016,1,7,12,15,933.0,78.5,3.1,18.5,639.0,1046.15,794.11
2016,1,7,12,30,936.0,79.0,3.1,19.0,646.0,1053.47,797.22
2016,1,7,12,45,939.0,77.5,3.15,19.5,644.5,1054.62,796.85
2016,1,7,13,0,942.0,76.0,3.2,20.0,643.0,1052.1,794.27
2016,1,7,13,15,939.0,75.5,3.2,20.0,633.0,1041.2,787.36
2016,1,7,13,30,936.0,75.0,3.2,20.0,623.0,1026.76,778.3
2016,1,7,13,45,932.0,73.5,3.2,20.5,605.0,1006.6,764.07
2016,1,7,14,0,928.0,72.0,3.2,21.0,587.0,983.12,747.76
2016,1,7,14,15,918.0,70.5,3.1,20.5,560.5,950.86,727.59
2016,1,7,14,30,908.0,69.0,3.0,20.0,534.0,915.85,705.49
2016,1,7,14,45,894.0,67.0,2.95,20.0,501.0,874.17,677.61
2016,1,7,15,0,880.0,65.0,2.9,20.0,468.0,830.43,648.05
2016,1,7,15,15,859.5,63.0,2.5,19.5,428.5,779.7,612.05
2016,1,7,15,30,839.0,61.0,2.1,19.0,389.0,735.06,579.89
2016,1,7,15,45,809.5,58.0,1.75,18.5,345.0,674.2,535.48
2016,1,7,16,0,780.0,55.0,1.4,18.0,301.0,613.72,490.21
2016,1,7,16,15,735.0,51.0,1.35,17.0,253.0,543.02,436.75
2016,1,7,16,30,690.0,47.0,1.3,16.0,205.0,474.91,382.68
2016,1,7,16,45,615.5,40.5,1.3,15.0,157.0,391.49,314.08
2016,1,7,17,0,541.0,34.0,1.3,14.0,109.0,314.69,247.48
2016,1,7,17,15,403.0,25.0,1.35,13.5,67.5,216.45,154.97
2016,1,7,17,30,265.0,16.0,1.4,13.0,26.0,122.93,0.0
2016,1,7,17,45,132.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,8,7,45,124.0,15.5,2.3,8.5,26.5,71.96,0.0
2016,1,8,8,0,248.0,31.0,2.4,9.0,53.0,161.83,117.56
2016,1,8,8,15,327.0,45.0,2.3,9.5,93.5,226.98,183.36
2016,1,8,8,30,406.0,59.0,2.2,10.0,134.0,304.0,251.91
2016,1,8,8,45,452.5,70.5,2.15,10.5,176.0,366.43,306.54
2016,1,8,9,0,499.0,82.0,2.1,11.0,218.0,432.64,362.19
2016,1,8,9,15,548.0,85.5,2.35,11.5,259.0,495.66,414.34
2016,1,8,9,30,597.0,89.0,2.6,12.0,300.0,561.28,467.08
2016,1,8,9,45,695.0,85.0,2.85,13.0,359.0,657.54,540.6
2016,1,8,10,0,793.0,81.0,3.1,14.0,418.0,755.04,611.53
2016,1,8,10,15,812.5,83.5,3.25,14.5,454.0,804.12,645.44
2016,1,8,10,30,832.0,86.0,3.4,15.0,490.0,851.88,678.24
2016,1,8,10,45,568.0,159.5,3.55,15.5,443.0,722.74,581.02
2016,1,8,11,0,304.0,233.0,3.7,16.0,396.0,560.22,451.45
2016,1,8,11,15,298.5,244.5,3.7,16.5,410.0,575.61,462.31
2016,1,8,11,30,293.0,256.0,3.7,17.0,424.0,589.76,471.25
2016,1,8,11,45,191.5,266.0,3.7,17.5,377.0,484.9,387.57
2016,1,8,12,0,90.0,276.0,3.7,18.0,330.0,376.34,299.92
2016,1,8,12,15,57.5,257.5,3.6,18.0,292.5,321.26,255.94
2016,1,8,12,30,25.0,239.0,3.5,18.0,255.0,245.44,194.91
2016,1,8,12,45,16.0,218.5,3.45,18.5,228.5,214.74,169.93
2016,1,8,13,0,7.0,198.0,3.4,19.0,202.0,184.64,145.27
2016,1,8,13,15,22.5,221.5,3.25,19.0,235.0,224.66,177.98
2016,1,8,13,30,38.0,245.0,3.1,19.0,268.0,287.16,227.88
2016,1,8,13,45,83.5,252.5,3.0,19.5,300.0,340.87,271.1
2016,1,8,14,0,129.0,260.0,2.9,20.0,332.0,413.35,327.77
2016,1,8,14,15,200.0,243.0,2.7,20.0,349.0,456.57,362.94
2016,1,8,14,30,271.0,226.0,2.5,20.0,366.0,514.9,408.69
2016,1,8,14,45,135.5,122.0,2.3,20.0,192.0,247.45,199.97
2016,1,8,15,0,0.0,18.0,2.1,20.0,18.0,14.85,6.75
2016,1,8,15,15,183.5,82.5,1.75,19.5,154.5,245.6,202.29
2016,1,8,15,30,367.0,147.0,1.4,19.0,291.0,457.62,369.74
2016,1,8,15,45,345.0,134.5,1.1,18.5,258.0,412.3,332.6
2016,1,8,16,0,323.0,122.0,0.8,18.0,225.0,368.28,297.58
2016,1,8,16,15,456.5,91.0,0.75,17.0,211.5,414.06,334.62
2016,1,8,16,30,590.0,60.0,0.7,16.0,198.0,436.92,350.91
2016,1,8,16,45,521.5,51.0,0.7,15.5,152.0,358.7,285.97
2016,1,8,17,0,453.0,42.0,0.7,15.0,106.0,286.84,224.19
2016,1,8,17,15,318.5,30.0,0.7,14.5,66.0,191.68,137.87
2016,1,8,17,30,184.0,18.0,0.7,14.0,26.0,99.35,0.0
2016,1,8,17,45,92.0,9.0,0.75,13.5,13.0,36.04,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,9,7,45,185.5,14.5,6.05,5.5,31.0,78.31,0.0
2016,1,9,8,0,371.0,29.0,6.4,6.0,62.0,210.29,155.8
2016,1,9,8,15,475.5,38.5,6.55,6.0,108.0,290.93,240.16
2016,1,9,8,30,580.0,48.0,6.7,6.0,154.0,382.79,325.54
2016,1,9,8,45,643.0,53.5,6.85,6.5,203.0,456.4,393.16
2016,1,9,9,0,706.0,59.0,7.0,7.0,252.0,531.23,459.74
2016,1,9,9,15,745.5,63.5,7.0,7.0,299.0,597.85,517.85
2016,1,9,9,30,785.0,68.0,7.0,7.0,346.0,666.14,574.46
2016,1,9,9,45,814.5,70.5,7.05,7.5,389.5,725.75,620.93
2016,1,9,10,0,844.0,73.0,7.1,8.0,433.0,785.34,666.36
2016,1,9,10,15,863.0,75.5,7.1,8.0,470.5,835.8,704.82
2016,1,9,10,30,882.0,78.0,7.1,8.0,508.0,884.8,741.69
2016,1,9,10,45,895.0,79.5,7.1,8.5,538.5,915.9,762.89
2016,1,9,11,0,908.0,81.0,7.1,9.0,569.0,953.58,789.07
2016,1,9,11,15,917.0,82.5,7.05,9.0,592.0,984.91,811.43
2016,1,9,11,30,926.0,84.0,7.0,9.0,615.0,1013.27,831.54
2016,1,9,11,45,930.5,85.0,6.95,9.5,630.0,1033.45,843.94
2016,1,9,12,0,935.0,86.0,6.9,10.0,645.0,1050.23,853.88
2016,1,9,12,15,937.0,86.0,6.85,10.0,652.0,1059.74,860.15
2016,1,9,12,30,939.0,86.0,6.8,10.0,659.0,1065.65,863.96
2016,1,9,12,45,937.5,86.5,6.75,10.5,657.0,1065.0,861.49
2016,1,9,13,0,936.0,87.0,6.7,11.0,655.0,1060.7,856.57
2016,1,9,13,15,520.5,181.0,6.65,11.0,496.5,758.95,627.2
2016,1,9,13,30,105.0,275.0,6.6,11.0,338.0,389.47,321.87
2016,1,9,13,45,294.5,239.5,6.55,11.0,407.0,571.58,475.89
2016,1,9,14,0,484.0,204.0,6.5,11.0,476.0,725.18,602.03
2016,1,9,14,15,361.5,217.5,6.45,10.5,415.5,595.41,497.73
2016,1,9,14,30,239.0,231.0,6.4,10.0,355.0,473.01,397.47
2016,1,9,14,45,314.0,204.0,6.4,10.0,356.0,518.23,437.26
2016,1,9,15,0,389.0,177.0,6.4,10.0,357.0,538.72,456.6
2016,1,9,15,15,224.5,171.0,6.25,9.5,273.0,386.01,328.24
2016,1,9,15,30,60.0,165.0,6.1,9.0,189.0,215.28,181.37
2016,1,9,15,45,55.0,147.0,6.0,9.0,167.0,190.7,160.71
2016,1,9,16,0,50.0,129.0,5.9,9.0,145.0,166.66,140.07
2016,1,9,16,15,43.5,110.0,5.55,8.0,122.5,140.95,118.09
2016,1,9,16,30,37.0,91.0,5.2,7.0,100.0,115.93,96.22
2016,1,9,16,45,27.0,71.0,4.9,6.5,76.5,88.31,71.5
2016,1,9,17,0,17.0,51.0,4.6,6.0,53.0,61.43,47.21
2016,1,9,17,15,8.5,32.0,4.35,5.5,33.0,33.23,21.27
2016,1,9,17,30,0.0,13.0,4.1,5.0,13.0,10.72,0.0
2016,1,9,17,45,0.0,6.5,3.9,4.5,6.5,5.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,195.5,14.5,2.7,-0.5,32.0,97.44,0.0
2016,1,10,8,0,391.0,29.0,3.0,0.0,64.0,217.7,164.05
2016,1,10,8,15,494.5,38.5,3.1,0.5,111.0,298.83,249.35
2016,1,10,8,30,598.0,48.0,3.2,1.0,158.0,391.08,334.41
2016,1,10,8,45,660.0,54.0,3.3,1.5,208.0,465.62,402.15
2016,1,10,9,0,722.0,60.0,3.4,2.0,258.0,541.17,468.29
2016,1,10,9,15,761.5,64.5,3.35,2.5,305.5,608.63,524.72
2016,1,10,9,30,801.0,69.0,3.3,3.0,353.0,677.72,579.05
2016,1,10,9,45,828.5,72.0,3.25,3.5,397.0,737.2,623.18
2016,1,10,10,0,856.0,75.0,3.2,4.0,441.0,796.47,665.9
2016,1,10,10,15,874.5,77.5,3.05,4.5,478.5,847.08,700.27
2016,1,10,10,30,893.0,80.0,2.9,5.0,516.0,896.15,732.58
2016,1,10,10,45,906.5,81.5,2.8,5.5,547.0,928.15,752.02
2016,1,10,11,0,920.0,83.0,2.7,6.0,578.0,966.71,776.01
2016,1,10,11,15,928.5,84.5,2.55,6.0,601.5,997.94,795.19
2016,1,10,11,30,937.0,86.0,2.4,6.0,625.0,1026.16,812.01
2016,1,10,11,45,938.5,88.0,2.3,6.5,639.5,1044.91,821.22
2016,1,10,12,0,940.0,90.0,2.2,7.0,654.0,1060.13,828.07
2016,1,10,12,15,941.5,90.0,2.1,7.0,660.5,1069.3,832.32
2016,1,10,12,30,943.0,90.0,2.0,7.0,667.0,1074.83,834.27
2016,1,10,12,45,942.5,90.0,1.9,7.5,665.0,1074.66,831.02
2016,1,10,13,0,942.0,90.0,1.8,8.0,663.0,1070.83,825.52
2016,1,10,13,15,938.0,89.5,1.7,8.0,652.5,1059.22,816.49
2016,1,10,13,30,934.0,89.0,1.6,8.0,642.0,1044.07,805.33
2016,1,10,13,45,925.5,88.5,1.55,8.5,622.5,1021.1,788.5
2016,1,10,14,0,917.0,88.0,1.5,9.0,603.0,994.95,769.78
2016,1,10,14,15,906.0,86.5,1.5,9.0,576.5,972.41,755.86
2016,1,10,14,30,895.0,85.0,1.5,9.0,550.0,936.45,732.63
2016,1,10,14,45,879.5,82.5,1.5,9.0,516.0,892.77,703.96
2016,1,10,15,0,864.0,80.0,1.5,9.0,482.0,847.07,673.56
2016,1,10,15,15,842.0,77.0,1.45,8.5,442.0,793.77,637.72
2016,1,10,15,30,820.0,74.0,1.4,8.0,402.0,739.49,600.44
2016,1,10,15,45,787.5,70.5,1.4,8.0,356.5,676.36,554.98
2016,1,10,16,0,755.0,67.0,1.4,8.0,311.0,613.77,508.07
2016,1,10,16,15,708.0,62.0,1.25,7.0,262.5,541.28,450.81
2016,1,10,16,30,661.0,57.0,1.1,6.0,214.0,476.09,396.84
2016,1,10,16,45,584.5,49.5,1.0,5.5,165.5,391.62,324.63
2016,1,10,17,0,508.0,42.0,0.9,5.0,117.0,314.18,255.57
2016,1,10,17,15,254.0,36.5,0.95,4.5,74.0,171.58,130.78
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,36.02,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,60.0,16.0,1.1,0.5,21.5,43.85,0.0
2016,1,11,8,0,120.0,32.0,1.2,1.0,43.0,98.56,72.3
2016,1,11,8,15,158.5,51.0,1.25,1.5,75.0,144.55,119.05
2016,1,11,8,30,197.0,70.0,1.3,2.0,107.0,194.19,164.86
2016,1,11,8,45,220.0,89.0,1.4,3.0,141.0,238.74,204.87
2016,1,11,9,0,243.0,108.0,1.5,4.0,175.0,285.32,245.3
2016,1,11,9,15,264.0,123.5,1.5,4.5,207.5,328.01,281.53
2016,1,11,9,30,285.0,139.0,1.5,5.0,240.0,372.3,318.0
2016,1,11,9,45,259.0,160.5,1.55,6.0,261.0,389.76,330.14
2016,1,11,10,0,233.0,182.0,1.6,7.0,282.0,404.42,339.66
2016,1,11,10,15,276.0,192.5,1.55,7.5,321.0,460.62,384.03
2016,1,11,10,30,319.0,203.0,1.5,8.0,360.0,519.22,428.84
2016,1,11,10,45,594.5,147.5,1.5,8.5,461.0,739.36,598.61
2016,1,11,11,0,870.0,92.0,1.5,9.0,562.0,941.16,737.95
2016,1,11,11,15,879.0,93.5,1.45,9.0,585.0,972.33,754.77
2016,1,11,11,30,888.0,95.0,1.4,9.0,608.0,1000.61,771.77
2016,1,11,11,45,697.0,155.5,1.4,9.5,564.5,905.44,704.2
2016,1,11,12,0,506.0,216.0,1.4,10.0,521.0,783.96,616.56
2016,1,11,12,15,358.0,253.5,1.4,10.0,470.5,661.52,525.74
2016,1,11,12,30,210.0,291.0,1.4,10.0,420.0,536.8,429.78
2016,1,11,12,45,200.0,291.0,1.45,10.5,413.5,526.78,422.5
2016,1,11,13,0,190.0,291.0,1.5,11.0,407.0,516.18,413.83
2016,1,11,13,15,217.0,283.5,1.5,11.0,414.0,532.88,427.67
2016,1,11,13,30,244.0,276.0,1.5,11.0,421.0,548.43,440.42
2016,1,11,13,45,311.5,254.5,1.5,11.5,434.0,606.04,484.76
2016,1,11,14,0,379.0,233.0,1.5,12.0,447.0,638.81,510.12
2016,1,11,14,15,363.0,224.5,1.45,12.0,422.5,605.34,485.02
