Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,347.0,216.0,1.4,12.0,398.0,571.46,460.06
2016,1,11,14,45,361.5,199.0,1.4,12.0,378.0,553.8,448.33
2016,1,11,15,0,376.0,182.0,1.4,12.0,358.0,534.14,434.76
2016,1,11,15,15,389.0,163.0,1.3,11.5,332.0,525.89,429.57
2016,1,11,15,30,402.0,144.0,1.2,11.0,306.0,498.07,409.33
2016,1,11,15,45,560.0,107.0,1.1,11.0,305.5,557.98,457.75
2016,1,11,16,0,718.0,70.0,1.0,11.0,305.0,597.02,487.44
2016,1,11,16,15,670.5,64.5,0.95,10.5,257.5,525.51,430.76
2016,1,11,16,30,623.0,59.0,0.9,10.0,210.0,457.05,375.29
2016,1,11,16,45,552.5,51.0,0.85,10.0,162.5,376.99,307.61
2016,1,11,17,0,482.0,43.0,0.8,10.0,115.0,303.39,242.78
2016,1,11,17,15,355.0,31.5,0.85,9.5,73.5,209.61,158.19
2016,1,11,17,30,228.0,20.0,0.9,9.0,32.0,120.18,10.14
2016,1,11,17,45,114.0,10.0,0.95,8.5,16.0,43.98,0.0
2016,1,11,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,14.0,3.15,4.0,32.0,97.58,0.0
2016,1,12,8,0,400.0,28.0,3.5,5.0,64.0,218.7,162.14
2016,1,12,8,15,502.0,36.5,3.35,5.5,110.5,298.08,244.39
2016,1,12,8,30,604.0,45.0,3.2,6.0,157.0,384.14,322.84
2016,1,12,8,45,665.0,50.5,3.05,6.5,206.5,458.29,388.73
2016,1,12,9,0,726.0,56.0,2.9,7.0,256.0,537.06,455.49
2016,1,12,9,15,764.0,60.0,2.7,8.0,303.5,602.99,507.88
2016,1,12,9,30,802.0,64.0,2.5,9.0,351.0,670.48,557.55
2016,1,12,9,45,829.0,67.0,2.35,10.0,394.5,729.6,598.1
2016,1,12,10,0,856.0,70.0,2.2,11.0,438.0,788.54,636.84
2016,1,12,10,15,874.5,72.0,2.05,12.0,475.5,838.61,667.58
2016,1,12,10,30,893.0,74.0,1.9,13.0,513.0,878.35,689.89
2016,1,12,10,45,906.0,76.0,1.8,14.0,544.0,919.63,713.14
2016,1,12,11,0,919.0,78.0,1.7,15.0,575.0,958.57,734.06
2016,1,12,11,15,927.5,79.0,1.6,15.0,598.5,989.38,751.75
2016,1,12,11,30,936.0,80.0,1.5,15.0,622.0,1017.17,767.28
2016,1,12,11,45,942.5,80.0,1.4,15.5,637.5,1038.56,777.0
2016,1,12,12,0,949.0,80.0,1.3,16.0,653.0,1056.55,784.45
2016,1,12,12,15,951.0,80.0,1.25,16.0,660.0,1066.49,789.18
2016,1,12,12,30,953.0,80.0,1.2,16.0,667.0,1072.77,791.82
2016,1,12,12,45,952.5,80.0,1.15,16.5,665.5,1072.81,789.21
2016,1,12,13,0,952.0,80.0,1.1,17.0,664.0,1069.13,784.5
2016,1,12,13,15,948.5,79.5,1.05,17.0,653.5,1058.11,776.85
2016,1,12,13,30,945.0,79.0,1.0,17.0,643.0,1043.5,767.2
2016,1,12,13,45,938.5,78.0,1.0,17.0,625.0,1021.82,754.29
2016,1,12,14,0,932.0,77.0,1.0,17.0,607.0,996.84,739.42
2016,1,12,14,15,922.5,76.0,0.9,17.0,580.5,965.9,718.76
2016,1,12,14,30,913.0,75.0,0.8,17.0,554.0,932.14,696.35
2016,1,12,14,45,897.0,73.5,0.75,17.0,520.5,889.41,668.97
2016,1,12,15,0,881.0,72.0,0.7,17.0,487.0,844.7,640.13
2016,1,12,15,15,860.5,69.5,0.55,16.5,447.0,801.16,611.13
2016,1,12,15,30,840.0,67.0,0.4,16.0,407.0,748.09,575.14
2016,1,12,15,45,810.5,63.5,0.3,16.0,362.0,686.43,532.42
2016,1,12,16,0,781.0,60.0,0.2,16.0,317.0,625.09,489.01
2016,1,12,16,15,736.5,56.0,0.3,15.0,269.0,554.31,439.24
2016,1,12,16,30,692.0,52.0,0.4,14.0,221.0,485.97,388.27
2016,1,12,16,45,622.5,45.5,0.55,13.5,172.0,404.44,323.51
2016,1,12,17,0,553.0,39.0,0.7,13.0,123.0,328.8,259.67
2016,1,12,17,15,427.5,29.0,0.8,12.0,79.5,237.91,178.8
2016,1,12,17,30,302.0,19.0,0.9,11.0,36.0,147.44,31.44
2016,1,12,17,45,151.0,9.5,1.05,10.5,18.0,55.17,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.5,2.55,6.0,31.5,94.25,0.0
2016,1,13,8,0,380.0,29.0,2.9,7.0,63.0,210.68,155.08
2016,1,13,8,15,482.5,38.0,2.8,7.5,109.5,289.79,235.56
2016,1,13,8,30,585.0,47.0,2.7,8.0,156.0,379.94,316.32
2016,1,13,8,45,645.5,53.0,2.65,8.5,205.0,452.8,380.45
2016,1,13,9,0,706.0,59.0,2.6,9.0,254.0,526.94,443.06
2016,1,13,9,15,694.5,66.0,2.8,10.0,286.0,566.24,474.93
2016,1,13,9,30,683.0,73.0,3.0,11.0,318.0,599.14,500.41
2016,1,13,9,45,761.0,73.5,3.2,12.0,376.5,685.17,564.89
2016,1,13,10,0,839.0,74.0,3.4,13.0,435.0,779.11,632.91
2016,1,13,10,15,857.5,76.5,3.5,13.5,473.0,829.34,667.38
2016,1,13,10,30,876.0,79.0,3.6,14.0,511.0,878.11,700.53
2016,1,13,10,45,888.5,81.0,3.7,14.5,541.5,919.11,727.64
2016,1,13,11,0,901.0,83.0,3.8,15.0,572.0,947.74,745.74
2016,1,13,11,15,909.5,84.5,3.8,15.0,596.0,978.85,766.41
2016,1,13,11,30,918.0,86.0,3.8,15.0,620.0,1007.01,784.96
2016,1,13,11,45,923.5,86.5,3.85,15.5,635.5,1027.86,797.33
2016,1,13,12,0,929.0,87.0,3.9,16.0,651.0,1045.35,807.51
2016,1,13,12,15,931.5,87.5,3.9,16.0,658.0,1056.36,814.52
2016,1,13,12,30,934.0,88.0,3.9,16.0,665.0,1063.77,819.29
2016,1,13,12,45,933.5,88.0,3.9,16.5,663.5,1063.89,817.74
2016,1,13,13,0,933.0,88.0,3.9,17.0,662.0,1060.36,813.94
2016,1,13,13,15,929.5,87.5,3.85,17.0,652.0,1049.57,806.55
2016,1,13,13,30,926.0,87.0,3.8,17.0,642.0,1035.25,796.97
2016,1,13,13,45,919.5,86.0,3.8,17.0,624.0,1013.94,783.1
2016,1,13,14,0,913.0,85.0,3.8,17.0,606.0,989.38,767.12
2016,1,13,14,15,903.0,83.5,3.75,17.0,579.5,957.85,745.97
2016,1,13,14,30,893.0,82.0,3.7,17.0,553.0,923.56,722.9
2016,1,13,14,45,878.5,80.0,3.65,17.0,520.0,891.22,701.17
2016,1,13,15,0,864.0,78.0,3.6,17.0,487.0,847.14,670.8
2016,1,13,15,15,843.0,75.0,3.35,16.5,447.0,794.72,634.24
2016,1,13,15,30,822.0,72.0,3.1,16.0,407.0,741.24,596.36
2016,1,13,15,45,790.5,68.5,2.85,15.5,362.5,678.78,550.95
2016,1,13,16,0,759.0,65.0,2.6,15.0,318.0,616.81,504.55
2016,1,13,16,15,714.5,60.5,2.4,14.0,269.5,546.27,449.38
2016,1,13,16,30,670.0,56.0,2.2,13.0,221.0,478.15,393.87
2016,1,13,16,45,598.5,49.0,2.0,12.0,172.5,400.28,328.05
2016,1,13,17,0,527.0,42.0,1.8,11.0,124.0,324.88,261.8
2016,1,13,17,15,403.5,31.5,1.85,10.5,80.5,230.81,176.87
2016,1,13,17,30,280.0,21.0,1.9,10.0,37.0,142.32,44.97
2016,1,13,17,45,140.0,10.5,1.95,10.0,18.5,52.7,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,142.5,16.0,2.75,8.0,29.0,78.94,0.0
2016,1,14,8,0,285.0,32.0,3.1,9.0,58.0,174.01,127.18
2016,1,14,8,15,388.0,43.5,3.05,9.5,102.5,251.02,202.89
2016,1,14,8,30,491.0,55.0,3.0,10.0,147.0,339.21,281.26
2016,1,14,8,45,561.0,61.5,3.0,11.0,195.0,413.76,345.9
2016,1,14,9,0,631.0,68.0,3.0,12.0,243.0,494.12,412.69
2016,1,14,9,15,414.0,108.5,3.25,13.0,231.5,422.1,352.91
2016,1,14,9,30,197.0,149.0,3.5,14.0,220.0,306.37,255.25
2016,1,14,9,45,487.0,117.0,3.8,15.0,320.5,524.88,435.71
2016,1,14,10,0,777.0,85.0,4.1,16.0,421.0,742.0,602.04
2016,1,14,10,15,797.0,88.0,4.15,16.5,458.0,792.06,635.72
2016,1,14,10,30,817.0,91.0,4.2,17.0,495.0,840.9,668.95
2016,1,14,10,45,675.5,136.0,4.3,17.5,483.5,798.23,635.23
2016,1,14,11,0,534.0,181.0,4.4,18.0,472.0,729.62,582.27
2016,1,14,11,15,463.0,211.0,4.4,18.0,470.5,709.89,565.25
2016,1,14,11,30,392.0,241.0,4.4,18.0,469.0,665.41,529.91
2016,1,14,11,45,486.0,217.0,4.45,18.5,507.5,757.94,599.51
2016,1,14,12,0,580.0,193.0,4.5,19.0,546.0,830.87,653.0
2016,1,14,12,15,618.5,183.0,4.55,19.0,563.5,871.75,681.97
2016,1,14,12,30,657.0,173.0,4.6,19.0,581.0,903.35,704.45
2016,1,14,12,45,525.0,216.5,4.65,19.0,542.0,811.08,636.71
2016,1,14,13,0,393.0,260.0,4.7,19.0,503.0,704.68,556.28
2016,1,14,13,15,265.5,273.5,4.7,19.0,436.5,590.42,468.17
2016,1,14,13,30,138.0,287.0,4.7,19.0,370.0,456.18,362.72
2016,1,14,13,45,100.0,270.0,4.75,19.0,329.5,376.24,300.55
2016,1,14,14,0,62.0,253.0,4.8,19.0,289.0,318.74,254.63
2016,1,14,14,15,442.5,175.5,4.75,19.0,412.0,643.32,517.82
2016,1,14,14,30,823.0,98.0,4.7,19.0,535.0,889.83,701.52
2016,1,14,14,45,509.0,155.5,4.7,19.0,420.5,652.3,524.53
2016,1,14,15,0,195.0,213.0,4.7,19.0,306.0,401.47,325.04
2016,1,14,15,15,476.5,148.0,4.5,18.5,350.5,580.5,472.96
2016,1,14,15,30,758.0,83.0,4.3,18.0,395.0,705.58,571.24
2016,1,14,15,45,730.5,78.0,4.1,18.0,352.0,651.02,529.49
2016,1,14,16,0,703.0,73.0,3.9,18.0,309.0,592.58,484.1
2016,1,14,16,15,657.0,67.5,3.55,17.0,262.0,522.53,428.85
2016,1,14,16,30,611.0,62.0,3.2,16.0,215.0,455.37,373.88
2016,1,14,16,45,542.0,54.0,2.85,15.5,168.0,376.4,306.73
2016,1,14,17,0,473.0,46.0,2.5,15.0,121.0,303.67,242.7
2016,1,14,17,15,354.0,34.0,2.5,14.5,79.0,212.62,161.81
2016,1,14,17,30,235.0,22.0,2.5,14.0,37.0,127.69,49.59
2016,1,14,17,45,117.5,11.0,2.55,14.0,18.5,46.17,0.0
2016,1,14,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,232.0,13.0,4.4,6.5,34.0,104.63,0.0
2016,1,15,8,0,464.0,26.0,4.5,7.0,68.0,234.74,173.84
2016,1,15,8,15,564.5,33.5,4.4,7.5,117.0,316.36,258.0
2016,1,15,8,30,665.0,41.0,4.3,8.0,166.0,408.2,341.42
2016,1,15,8,45,726.5,45.0,4.2,9.0,217.0,483.61,407.87
2016,1,15,9,0,788.0,49.0,4.1,10.0,268.0,563.69,474.95
2016,1,15,9,15,823.5,52.5,4.0,11.0,316.5,624.57,523.85
2016,1,15,9,30,859.0,56.0,3.9,12.0,365.0,691.65,573.32
2016,1,15,9,45,885.5,57.5,3.8,13.0,409.5,750.3,614.18
2016,1,15,10,0,912.0,59.0,3.7,14.0,454.0,808.73,653.48
2016,1,15,10,15,928.0,61.0,3.5,14.5,492.5,858.46,685.86
2016,1,15,10,30,944.0,63.0,3.3,15.0,531.0,906.43,716.06
2016,1,15,10,45,956.5,63.5,3.1,15.5,562.5,947.24,740.35
2016,1,15,11,0,969.0,64.0,2.9,16.0,594.0,985.52,762.26
2016,1,15,11,15,976.0,65.0,2.7,16.5,617.5,1016.44,778.58
2016,1,15,11,30,983.0,66.0,2.5,17.0,641.0,1044.12,792.32
2016,1,15,11,45,983.0,69.0,2.3,17.5,656.5,1064.07,800.58
2016,1,15,12,0,983.0,72.0,2.1,18.0,672.0,1080.26,806.19
2016,1,15,12,15,984.0,72.0,1.95,18.0,679.0,1089.8,809.58
2016,1,15,12,30,985.0,72.0,1.8,18.0,686.0,1095.51,810.58
2016,1,15,12,45,984.0,72.0,1.65,18.5,684.0,1095.35,806.33
2016,1,15,13,0,983.0,72.0,1.5,19.0,682.0,1091.34,799.76
2016,1,15,13,15,979.0,71.5,1.45,19.0,671.5,1079.84,791.94
2016,1,15,13,30,975.0,71.0,1.4,19.0,661.0,1064.61,782.03
2016,1,15,13,45,967.5,71.0,1.35,19.0,642.5,1042.98,768.22
2016,1,15,14,0,960.0,71.0,1.3,19.0,624.0,1017.95,752.41
2016,1,15,14,15,950.5,69.5,1.35,19.0,597.5,985.89,733.87
2016,1,15,14,30,941.0,68.0,1.4,19.0,571.0,950.87,713.27
2016,1,15,14,45,924.5,67.5,1.45,19.0,536.5,908.23,687.32
2016,1,15,15,0,908.0,67.0,1.5,19.0,502.0,863.53,659.6
2016,1,15,15,15,888.0,64.5,1.35,18.5,462.0,811.63,625.17
2016,1,15,15,30,868.0,62.0,1.2,18.0,422.0,758.54,589.38
2016,1,15,15,45,837.5,60.0,1.1,18.0,376.5,704.12,551.45
2016,1,15,16,0,807.0,58.0,1.0,18.0,331.0,642.78,507.64
2016,1,15,16,15,764.5,54.0,0.9,17.5,282.0,572.0,454.63
2016,1,15,16,30,722.0,50.0,0.8,17.0,233.0,503.48,400.91
2016,1,15,16,45,653.0,44.5,0.7,16.5,183.0,421.7,334.65
2016,1,15,17,0,584.0,39.0,0.6,16.0,133.0,345.7,270.26
2016,1,15,17,15,463.5,30.0,0.65,15.5,87.5,250.77,188.49
2016,1,15,17,30,343.0,21.0,0.7,15.0,42.0,163.68,74.46
2016,1,15,17,45,171.5,10.5,0.75,15.0,21.0,62.75,0.0
2016,1,15,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.15,7.5,9.5,7.82,0.0
2016,1,16,8,0,0.0,19.0,1.2,8.0,19.0,15.67,6.81
2016,1,16,8,15,0.0,34.0,1.4,8.5,34.0,28.22,18.47
2016,1,16,8,30,0.0,49.0,1.6,9.0,49.0,41.87,30.64
2016,1,16,8,45,0.0,65.0,1.8,9.5,65.0,56.47,43.51
2016,1,16,9,0,0.0,81.0,2.0,10.0,81.0,71.05,56.15
2016,1,16,9,15,0.0,97.0,2.0,10.0,97.0,85.66,68.72
2016,1,16,9,30,0.0,113.0,2.0,10.0,113.0,100.34,81.17
2016,1,16,9,45,0.0,88.0,2.0,10.5,88.0,74.33,58.61
2016,1,16,10,0,0.0,63.0,2.0,11.0,63.0,52.2,39.44
2016,1,16,10,15,0.0,79.0,2.0,11.0,79.0,65.58,50.79
2016,1,16,10,30,0.0,95.0,2.0,11.0,95.0,79.66,62.64
2016,1,16,10,45,1.0,133.5,2.0,11.5,134.5,116.41,93.33
2016,1,16,11,0,2.0,172.0,2.0,12.0,174.0,154.7,124.74
2016,1,16,11,15,3.0,179.5,2.25,12.0,182.0,162.54,131.02
2016,1,16,11,30,4.0,187.0,2.5,12.0,190.0,170.53,137.51
2016,1,16,11,45,2.0,163.5,2.75,12.5,165.0,144.98,116.04
2016,1,16,12,0,0.0,140.0,3.0,13.0,140.0,120.35,95.36
2016,1,16,12,15,241.5,188.5,3.5,13.5,339.5,465.66,382.32
2016,1,16,12,30,483.0,237.0,4.0,14.0,539.0,791.03,631.98
2016,1,16,12,45,486.5,235.0,4.55,14.5,539.0,792.87,632.97
2016,1,16,13,0,490.0,233.0,5.1,15.0,539.0,792.55,634.72
2016,1,16,13,15,699.5,162.0,5.3,15.0,591.0,927.59,738.58
2016,1,16,13,30,909.0,91.0,5.5,15.0,643.0,1024.8,810.12
2016,1,16,13,45,906.5,89.0,5.75,15.0,626.5,1006.6,798.93
2016,1,16,14,0,904.0,87.0,6.0,15.0,610.0,985.06,785.93
2016,1,16,14,15,894.0,85.5,6.15,15.0,584.0,953.86,765.1
2016,1,16,14,30,884.0,84.0,6.3,15.0,558.0,929.65,749.37
2016,1,16,14,45,855.5,86.0,6.5,15.0,523.0,880.6,715.03
2016,1,16,15,0,827.0,88.0,6.7,15.0,488.0,830.15,679.16
2016,1,16,15,15,805.0,85.5,6.85,14.0,448.5,778.73,644.15
2016,1,16,15,30,783.0,83.0,7.0,13.0,409.0,726.33,607.38
2016,1,16,15,45,720.0,86.0,7.2,12.5,361.0,654.36,552.78
2016,1,16,16,0,657.0,89.0,7.4,12.0,313.0,580.89,493.64
2016,1,16,16,15,608.5,82.0,7.35,11.0,266.0,509.15,434.58
2016,1,16,16,30,560.0,75.0,7.3,10.0,219.0,440.5,376.01
2016,1,16,16,45,474.5,66.5,7.25,9.5,170.5,353.91,299.6
2016,1,16,17,0,389.0,58.0,7.2,9.0,122.0,275.02,228.17
2016,1,16,17,15,279.5,42.5,6.9,8.0,80.5,189.47,150.11
2016,1,16,17,30,170.0,27.0,6.6,7.0,39.0,110.52,57.84
2016,1,16,17,45,85.0,13.5,6.3,6.5,19.5,38.24,0.0
2016,1,16,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,216.0,13.5,0.7,2.0,33.5,100.63,0.0
2016,1,17,8,0,432.0,27.0,0.7,3.0,67.0,220.96,165.11
2016,1,17,8,15,530.5,35.0,0.85,3.5,114.5,300.36,244.78
2016,1,17,8,30,629.0,43.0,1.0,4.0,162.0,389.8,324.84
2016,1,17,8,45,687.0,48.5,1.2,5.0,212.0,463.22,388.97
2016,1,17,9,0,745.0,54.0,1.4,6.0,262.0,541.12,454.06
2016,1,17,9,15,781.0,57.5,1.5,6.5,310.0,606.13,506.67
2016,1,17,9,30,817.0,61.0,1.6,7.0,358.0,672.54,557.22
2016,1,17,9,45,838.5,65.0,1.7,7.5,401.0,729.71,598.47
2016,1,17,10,0,860.0,69.0,1.8,8.0,444.0,786.31,638.37
2016,1,17,10,15,877.0,71.0,1.9,8.5,482.0,827.57,666.28
2016,1,17,10,30,894.0,73.0,2.0,9.0,520.0,874.81,698.28
2016,1,17,10,45,902.5,76.0,2.1,9.5,550.5,913.86,723.97
2016,1,17,11,0,911.0,79.0,2.2,10.0,581.0,950.31,747.69
2016,1,17,11,15,919.0,80.0,2.25,10.0,604.5,980.98,768.1
2016,1,17,11,30,927.0,81.0,2.3,10.0,628.0,1008.64,786.5
2016,1,17,11,45,927.5,83.5,2.35,10.5,643.0,1027.61,797.57
2016,1,17,12,0,928.0,86.0,2.4,11.0,658.0,1043.05,806.4
2016,1,17,12,15,930.0,86.5,2.45,11.0,665.0,1053.93,813.79
2016,1,17,12,30,932.0,87.0,2.5,11.0,672.0,1061.2,818.97
2016,1,17,12,45,789.0,132.5,2.55,11.5,627.5,991.31,769.99
2016,1,17,13,0,646.0,178.0,2.6,12.0,583.0,896.47,703.58
2016,1,17,13,15,680.0,163.0,2.7,12.0,584.0,909.41,714.81
2016,1,17,13,30,714.0,148.0,2.8,12.0,585.0,918.28,722.29
2016,1,17,13,45,564.5,190.5,2.9,12.0,530.0,799.85,638.13
2016,1,17,14,0,415.0,233.0,3.0,12.0,475.0,673.2,542.8
2016,1,17,14,15,648.0,158.5,3.05,12.0,517.5,825.52,661.72
2016,1,17,14,30,881.0,84.0,3.1,12.0,560.0,927.57,735.78
2016,1,17,14,45,862.0,83.5,3.15,12.0,526.5,883.93,705.15
2016,1,17,15,0,843.0,83.0,3.2,12.0,493.0,838.43,674.1
2016,1,17,15,15,477.0,133.0,3.05,11.5,361.0,564.22,466.54
2016,1,17,15,30,111.0,183.0,2.9,11.0,229.0,288.76,239.89
2016,1,17,15,45,104.5,164.5,2.75,11.0,204.5,259.33,216.65
2016,1,17,16,0,98.0,146.0,2.6,11.0,180.0,230.43,192.66
2016,1,17,16,15,91.5,125.5,2.25,10.5,153.5,199.57,166.85
2016,1,17,16,30,85.0,105.0,1.9,10.0,127.0,169.29,140.97
2016,1,17,16,45,72.5,84.0,1.6,9.5,100.0,135.69,111.62
2016,1,17,17,0,60.0,63.0,1.3,9.0,73.0,103.17,82.69
2016,1,17,17,15,32.0,43.5,1.3,8.5,48.5,59.85,44.33
2016,1,17,17,30,4.0,24.0,1.3,8.0,24.0,23.15,9.05
2016,1,17,17,45,2.0,12.0,1.35,7.5,12.0,10.87,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,176.0,15.5,2.2,3.0,32.0,89.02,0.0
2016,1,18,8,0,352.0,31.0,2.5,4.0,64.0,197.34,148.5
2016,1,18,8,15,454.5,41.0,2.45,4.5,110.5,275.64,226.34
2016,1,18,8,30,557.0,51.0,2.4,5.0,157.0,365.03,306.89
2016,1,18,8,45,619.0,57.5,2.4,5.5,206.5,437.99,371.6
2016,1,18,9,0,681.0,64.0,2.4,6.0,256.0,516.12,437.96
2016,1,18,9,15,721.5,69.0,2.35,6.5,304.0,579.03,489.39
2016,1,18,9,30,762.0,74.0,2.3,7.0,352.0,648.03,543.05
2016,1,18,9,45,789.5,78.0,2.3,8.0,395.5,707.65,585.31
2016,1,18,10,0,817.0,82.0,2.3,9.0,439.0,767.24,626.22
2016,1,18,10,15,836.5,84.5,2.2,9.5,477.5,818.04,659.8
2016,1,18,10,30,856.0,87.0,2.1,10.0,516.0,867.51,691.54
2016,1,18,10,45,870.0,89.0,2.05,10.5,548.0,909.81,717.91
2016,1,18,11,0,884.0,91.0,2.0,11.0,580.0,949.86,742.29
2016,1,18,11,15,894.0,92.5,1.95,11.0,604.5,983.01,762.94
2016,1,18,11,30,904.0,94.0,1.9,11.0,629.0,1013.25,781.51
2016,1,18,11,45,914.5,93.0,1.85,11.5,646.5,1026.39,787.05
2016,1,18,12,0,925.0,92.0,1.8,12.0,664.0,1047.42,798.14
2016,1,18,12,15,927.5,92.5,1.7,12.0,671.5,1058.86,803.44
2016,1,18,12,30,930.0,93.0,1.6,12.0,679.0,1066.71,806.53
2016,1,18,12,45,931.5,92.5,1.55,12.5,678.5,1068.67,805.3
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,1066.96,801.92
2016,1,18,13,15,929.5,91.5,1.35,13.0,668.5,1056.54,792.7
2016,1,18,13,30,926.0,91.0,1.2,13.0,659.0,1042.56,781.34
2016,1,18,13,45,920.5,90.0,1.1,13.5,641.5,1022.53,765.77
2016,1,18,14,0,915.0,89.0,1.0,14.0,624.0,999.18,748.28
2016,1,18,14,15,905.0,87.5,0.9,14.0,598.0,967.82,727.09
2016,1,18,14,30,895.0,86.0,0.8,14.0,572.0,943.45,710.65
2016,1,18,14,45,884.0,83.0,0.75,14.0,539.0,903.36,684.7
2016,1,18,15,0,873.0,80.0,0.7,14.0,506.0,860.9,657.19
2016,1,18,15,15,852.5,77.0,0.7,14.0,466.5,808.58,623.53
2016,1,18,15,30,832.0,74.0,0.7,14.0,427.0,755.09,588.47
2016,1,18,15,45,803.0,71.0,0.75,14.0,382.0,694.52,548.15
2016,1,18,16,0,774.0,68.0,0.8,14.0,337.0,634.13,506.46
2016,1,18,16,15,731.0,63.0,0.8,13.0,288.0,563.03,454.39
2016,1,18,16,30,688.0,58.0,0.8,12.0,239.0,494.21,401.47
2016,1,18,16,45,621.0,51.5,0.85,11.0,189.5,417.65,339.78
2016,1,18,17,0,554.0,45.0,0.9,10.0,140.0,343.3,276.73
2016,1,18,17,15,439.0,35.0,1.0,9.5,94.0,251.04,196.01
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,167.92,101.55
2016,1,18,17,45,162.0,12.5,1.25,8.5,24.0,61.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,137.5,17.5,3.3,6.5,30.5,76.38,0.0
2016,1,19,8,0,275.0,35.0,3.4,7.0,61.0,169.18,126.32
2016,1,19,8,15,377.5,47.0,3.5,7.0,106.0,245.67,200.64
2016,1,19,8,30,480.0,59.0,3.6,7.0,151.0,333.19,279.74
2016,1,19,8,45,545.0,67.0,3.75,7.5,199.5,406.04,344.65
2016,1,19,9,0,610.0,75.0,3.9,8.0,248.0,484.32,411.99
2016,1,19,9,15,653.0,81.0,4.1,9.0,294.5,550.93,466.97
2016,1,19,9,30,696.0,87.0,4.3,10.0,341.0,619.92,522.08
2016,1,19,9,45,379.5,136.5,4.55,11.0,277.5,463.6,390.65
2016,1,19,10,0,63.0,186.0,4.8,12.0,214.0,239.08,198.16
2016,1,19,10,15,193.0,198.0,5.15,12.5,293.0,377.09,315.27
2016,1,19,10,30,323.0,210.0,5.5,13.0,372.0,526.92,437.72
2016,1,19,10,45,318.0,227.5,5.9,14.0,395.5,553.05,456.0
2016,1,19,11,0,313.0,245.0,6.3,15.0,419.0,577.89,473.45
2016,1,19,11,15,208.0,261.0,6.35,15.5,378.5,484.63,395.85
2016,1,19,11,30,103.0,277.0,6.4,16.0,338.0,385.26,312.67
2016,1,19,11,45,59.5,251.5,6.5,16.5,287.0,312.5,252.51
2016,1,19,12,0,16.0,226.0,6.6,17.0,236.0,220.95,176.59
2016,1,19,12,15,16.0,228.5,6.5,17.0,238.5,223.33,178.49
2016,1,19,12,30,16.0,231.0,6.4,17.0,241.0,225.8,180.4
2016,1,19,12,45,179.5,255.0,6.35,17.5,368.5,460.12,372.63
2016,1,19,13,0,343.0,279.0,6.3,18.0,496.0,675.85,541.57
2016,1,19,13,15,365.5,269.0,6.2,18.0,497.5,684.24,547.86
2016,1,19,13,30,388.0,259.0,6.1,18.0,499.0,690.8,553.58
2016,1,19,13,45,611.0,184.0,6.0,18.0,549.5,845.8,675.09
2016,1,19,14,0,834.0,109.0,5.9,18.0,600.0,956.84,756.18
2016,1,19,14,15,705.5,138.0,5.8,18.0,541.0,857.63,683.34
2016,1,19,14,30,577.0,167.0,5.7,18.0,482.0,744.73,599.94
2016,1,19,14,45,431.5,188.5,5.6,18.0,416.5,622.76,504.83
2016,1,19,15,0,286.0,210.0,5.5,18.0,351.0,491.41,400.24
2016,1,19,15,15,491.5,157.5,5.15,18.0,376.5,604.79,493.65
2016,1,19,15,30,697.0,105.0,4.8,18.0,402.0,691.84,562.31
2016,1,19,15,45,661.5,100.0,4.45,18.0,358.5,629.21,513.14
2016,1,19,16,0,626.0,95.0,4.1,18.0,315.0,567.66,464.06
2016,1,19,16,15,579.0,88.0,3.6,17.0,268.5,498.05,409.04
2016,1,19,16,30,532.0,81.0,3.1,16.0,222.0,431.36,354.59
2016,1,19,16,45,465.5,70.0,2.7,15.5,175.5,353.68,289.08
2016,1,19,17,0,399.0,59.0,2.3,15.0,129.0,281.12,226.08
2016,1,19,17,15,292.5,44.5,2.15,14.5,86.5,197.04,152.73
2016,1,19,17,30,186.0,30.0,2.0,14.0,44.0,122.49,75.92
2016,1,19,17,45,93.0,15.0,1.95,14.0,22.0,42.16,0.0
2016,1,19,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,7,45,117.0,18.5,2.65,4.5,30.0,70.64,0.0
2016,1,20,8,0,234.0,37.0,2.7,5.0,60.0,155.7,117.33
2016,1,20,8,15,333.5,51.0,2.6,5.5,104.5,228.52,187.34
2016,1,20,8,30,433.0,65.0,2.5,6.0,149.0,312.85,262.87
2016,1,20,8,45,504.5,73.5,2.45,6.5,197.5,389.0,329.79
2016,1,20,9,0,576.0,82.0,2.4,7.0,246.0,470.04,398.42
2016,1,20,9,15,620.0,88.5,2.25,7.5,293.0,536.55,452.36
2016,1,20,9,30,664.0,95.0,2.1,8.0,340.0,605.53,505.98
2016,1,20,9,45,334.5,124.0,1.95,8.5,248.0,414.88,348.71
2016,1,20,10,0,5.0,153.0,1.8,9.0,156.0,141.69,115.57
2016,1,20,10,15,21.0,179.5,1.55,9.5,190.5,181.2,149.29
2016,1,20,10,30,37.0,206.0,1.3,10.0,225.0,239.28,196.65
2016,1,20,10,45,37.0,219.5,1.05,10.5,239.0,254.35,207.45
2016,1,20,11,0,37.0,233.0,0.8,11.0,253.0,269.56,218.26
2016,1,20,11,15,44.5,246.0,0.8,11.5,272.0,291.41,234.98
2016,1,20,11,30,52.0,259.0,0.8,12.0,291.0,313.71,251.83
2016,1,20,11,45,42.0,256.0,0.8,12.5,282.5,300.15,240.0
2016,1,20,12,0,32.0,253.0,0.8,13.0,274.0,286.5,228.4
2016,1,20,12,15,45.5,268.5,1.2,13.5,298.0,318.07,254.02
2016,1,20,12,30,59.0,284.0,1.6,14.0,322.0,350.07,279.46
2016,1,20,12,45,36.5,254.5,2.0,14.5,278.0,292.53,233.71
2016,1,20,13,0,14.0,225.0,2.4,15.0,234.0,217.42,173.35
2016,1,20,13,15,16.0,227.5,2.6,15.0,237.5,222.14,177.6
2016,1,20,13,30,18.0,230.0,2.8,15.0,241.0,226.95,181.74
2016,1,20,13,45,16.5,222.0,3.05,15.0,232.0,217.5,174.33
2016,1,20,14,0,15.0,214.0,3.3,15.0,223.0,208.19,167.05
2016,1,20,14,15,92.5,234.5,3.35,15.0,286.0,322.99,262.59
2016,1,20,14,30,170.0,255.0,3.4,15.0,349.0,436.65,354.44
2016,1,20,14,45,228.5,233.5,3.45,15.0,351.5,458.78,373.83
2016,1,20,15,0,287.0,212.0,3.5,15.0,354.0,494.46,403.73
2016,1,20,15,15,489.0,160.0,3.35,14.5,379.5,605.76,495.47
2016,1,20,15,30,691.0,108.0,3.2,14.0,405.0,691.03,563.93
2016,1,20,15,45,650.0,104.5,3.1,14.0,360.5,626.15,513.81
2016,1,20,16,0,609.0,101.0,3.0,14.0,316.0,562.68,463.94
2016,1,20,16,15,561.0,93.0,2.7,13.5,269.5,491.98,407.31
2016,1,20,16,30,513.0,85.0,2.4,13.0,223.0,424.33,351.48
2016,1,20,16,45,438.0,74.5,2.15,13.0,176.0,341.56,281.24
2016,1,20,17,0,363.0,64.0,1.9,13.0,129.0,269.64,218.34
2016,1,20,17,15,261.5,48.0,1.75,12.5,86.5,187.91,146.96
2016,1,20,17,30,160.0,32.0,1.6,12.0,44.0,116.15,75.28
2016,1,20,17,45,80.0,16.0,1.45,11.5,22.0,38.95,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,16.5,3.75,11.5,32.0,84.57,0.0
2016,1,21,8,0,323.0,33.0,4.1,12.0,64.0,185.49,137.07
2016,1,21,8,15,425.0,43.0,4.45,12.5,110.0,261.87,210.09
2016,1,21,8,30,527.0,53.0,4.8,13.0,156.0,349.21,287.86
2016,1,21,8,45,595.5,59.0,5.15,13.5,205.5,423.68,353.71
2016,1,21,9,0,664.0,65.0,5.5,14.0,255.0,503.99,422.47
2016,1,21,9,15,706.0,70.0,5.9,14.0,303.5,571.06,479.59
2016,1,21,9,30,748.0,75.0,6.3,14.0,352.0,636.73,534.28
2016,1,21,9,45,780.0,78.0,6.7,14.5,397.0,698.16,581.73
2016,1,21,10,0,812.0,81.0,7.1,15.0,442.0,759.94,628.68
2016,1,21,10,15,832.0,84.0,7.4,15.0,481.0,811.78,668.21
2016,1,21,10,30,852.0,87.0,7.7,15.0,520.0,862.36,706.53
2016,1,21,10,45,863.5,90.0,8.0,15.0,551.5,903.78,737.65
2016,1,21,11,0,875.0,93.0,8.3,15.0,583.0,942.83,766.97
2016,1,21,11,15,884.0,94.5,8.4,15.0,607.0,975.1,790.43
2016,1,21,11,30,893.0,96.0,8.5,15.0,631.0,1004.46,811.77
2016,1,21,11,45,897.5,97.0,8.65,15.0,647.0,1025.66,827.29
2016,1,21,12,0,902.0,98.0,8.8,15.0,663.0,1031.65,831.63
2016,1,21,12,15,529.0,203.5,8.75,14.5,536.0,796.2,651.86
2016,1,21,12,30,156.0,309.0,8.7,14.0,409.0,499.88,408.56
2016,1,21,12,45,527.0,205.0,8.65,14.0,541.5,799.74,656.83
2016,1,21,13,0,898.0,101.0,8.6,14.0,674.0,1043.27,842.86
2016,1,21,13,15,895.0,100.5,8.35,14.0,665.0,1045.84,843.12
2016,1,21,13,30,892.0,100.0,8.1,14.0,656.0,1032.65,832.68
2016,1,21,13,45,888.5,98.0,7.9,14.0,639.0,1013.66,818.37
2016,1,21,14,0,885.0,96.0,7.7,14.0,622.0,991.31,801.73
2016,1,21,14,15,876.5,94.0,7.55,14.0,597.0,961.01,779.48
2016,1,21,14,30,868.0,92.0,7.4,14.0,572.0,927.85,755.15
2016,1,21,14,45,854.5,90.0,7.25,14.0,540.0,887.58,725.42
2016,1,21,15,0,841.0,88.0,7.1,14.0,508.0,845.13,693.96
2016,1,21,15,15,822.5,85.0,7.05,13.5,469.5,795.5,658.31
2016,1,21,15,30,804.0,82.0,7.0,13.0,431.0,744.58,621.11
2016,1,21,15,45,784.5,76.5,6.95,13.0,388.0,689.08,578.45
2016,1,21,16,0,765.0,71.0,6.9,13.0,345.0,633.04,534.37
2016,1,21,16,15,725.5,66.0,6.5,12.5,296.5,564.42,477.4
2016,1,21,16,30,686.0,61.0,6.1,12.0,248.0,501.56,423.39
2016,1,21,16,45,636.5,53.0,5.75,11.5,199.5,428.77,359.54
2016,1,21,17,0,587.0,45.0,5.4,11.0,151.0,360.14,297.02
2016,1,21,17,15,477.5,35.5,5.05,10.0,103.5,268.63,214.41
2016,1,21,17,30,368.0,26.0,4.7,9.0,56.0,188.71,129.38
2016,1,21,17,45,184.0,13.0,4.35,8.5,28.0,69.33,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
