Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,7,45,215.0,15.5,4.75,2.5,36.5,101.23,0.0
2016,1,22,8,0,430.0,31.0,5.0,3.0,73.0,224.91,172.84
2016,1,22,8,15,529.0,39.5,5.3,3.5,122.0,303.89,252.31
2016,1,22,8,30,628.0,48.0,5.6,4.0,171.0,389.34,332.07
2016,1,22,8,45,687.5,53.5,5.9,4.5,222.5,463.91,400.74
2016,1,22,9,0,747.0,59.0,6.2,5.0,274.0,543.0,471.02
2016,1,22,9,15,784.5,63.0,6.25,5.5,323.5,610.12,528.59
2016,1,22,9,30,822.0,67.0,6.3,6.0,373.0,678.77,584.68
2016,1,22,9,45,849.5,69.5,6.35,6.5,418.5,739.3,631.35
2016,1,22,10,0,877.0,72.0,6.4,7.0,464.0,799.66,676.88
2016,1,22,10,15,895.0,74.5,6.35,7.0,503.0,843.56,709.47
2016,1,22,10,30,913.0,77.0,6.3,7.0,542.0,893.38,746.32
2016,1,22,10,45,928.0,77.5,6.3,7.5,575.0,936.2,776.16
2016,1,22,11,0,943.0,78.0,6.3,8.0,608.0,976.72,803.94
2016,1,22,11,15,951.0,79.5,6.2,8.5,633.5,1009.28,824.87
2016,1,22,11,30,959.0,81.0,6.1,9.0,659.0,1038.71,843.32
2016,1,22,11,45,964.0,82.0,6.1,9.5,675.5,1061.26,857.31
2016,1,22,12,0,969.0,83.0,6.1,10.0,692.0,1080.25,868.78
2016,1,22,12,15,971.5,83.5,6.05,10.0,700.0,1092.44,876.69
2016,1,22,12,30,974.0,84.0,6.0,10.0,708.0,1100.85,882.05
2016,1,22,12,45,974.5,83.0,6.0,10.5,707.5,1101.53,880.75
2016,1,22,13,0,975.0,82.0,6.0,11.0,707.0,1098.34,876.9
2016,1,22,13,15,972.5,82.0,5.9,11.0,698.0,1089.52,870.08
2016,1,22,13,30,970.0,82.0,5.8,11.0,689.0,1076.92,860.76
2016,1,22,13,45,965.0,80.5,5.75,11.0,671.0,1056.3,846.21
2016,1,22,14,0,960.0,79.0,5.7,11.0,653.0,1032.15,829.27
2016,1,22,14,15,951.0,78.0,5.6,11.0,627.0,1001.46,807.29
2016,1,22,14,30,942.0,77.0,5.5,11.0,601.0,967.73,783.14
2016,1,22,14,45,928.0,75.5,5.45,11.0,567.0,926.11,753.44
2016,1,22,15,0,914.0,74.0,5.4,11.0,533.0,882.18,721.87
2016,1,22,15,15,895.0,71.5,5.25,10.5,492.5,830.88,685.15
2016,1,22,15,30,876.0,69.0,5.1,10.0,452.0,785.47,652.5
2016,1,22,15,45,850.0,66.0,4.95,10.0,406.5,725.27,606.57
2016,1,22,16,0,824.0,63.0,4.8,10.0,361.0,664.91,559.77
2016,1,22,16,15,785.0,59.0,4.25,9.0,311.0,595.17,502.93
2016,1,22,16,30,746.0,55.0,3.7,8.0,261.0,527.24,445.7
2016,1,22,16,45,685.5,49.0,3.2,7.5,209.5,447.63,376.41
2016,1,22,17,0,625.0,43.0,2.7,7.0,158.0,372.92,308.91
2016,1,22,17,15,518.0,34.5,2.5,6.5,109.5,281.06,225.86
2016,1,22,17,30,411.0,26.0,2.3,6.0,61.0,200.48,141.52
2016,1,22,17,45,205.5,13.0,2.1,5.5,30.5,76.2,0.0
2016,1,22,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,222.0,14.5,1.25,0.5,36.5,102.1,0.0
2016,1,23,8,0,444.0,29.0,1.4,1.0,73.0,222.56,171.34
2016,1,23,8,15,541.0,37.0,1.35,1.5,122.0,301.6,248.78
2016,1,23,8,30,638.0,45.0,1.3,2.0,171.0,390.49,328.69
2016,1,23,8,45,696.0,50.0,1.3,3.0,222.0,463.87,392.51
2016,1,23,9,0,754.0,55.0,1.3,4.0,273.0,541.74,456.83
2016,1,23,9,15,790.5,59.0,1.3,4.5,322.5,608.41,510.1
2016,1,23,9,30,827.0,63.0,1.3,5.0,372.0,676.59,561.38
2016,1,23,9,45,852.0,65.5,1.3,6.0,416.5,735.42,601.57
2016,1,23,10,0,877.0,68.0,1.3,7.0,461.0,786.51,634.81
2016,1,23,10,15,894.5,70.5,1.3,7.5,500.5,837.52,668.29
2016,1,23,10,30,912.0,73.0,1.3,8.0,540.0,886.98,699.92
2016,1,23,10,45,923.5,74.5,1.35,8.5,572.0,927.99,725.86
2016,1,23,11,0,935.0,76.0,1.4,9.0,604.0,966.49,749.91
2016,1,23,11,15,943.0,77.0,1.4,9.5,629.0,998.33,768.44
2016,1,23,11,30,951.0,78.0,1.4,10.0,654.0,1027.06,784.83
2016,1,23,11,45,953.5,80.0,1.45,10.5,670.0,1048.34,797.18
2016,1,23,12,0,956.0,82.0,1.5,11.0,686.0,1066.03,807.34
2016,1,23,12,15,958.5,82.5,1.6,11.0,694.0,1078.18,816.41
2016,1,23,12,30,961.0,83.0,1.7,11.0,702.0,1086.59,823.24
2016,1,23,12,45,959.5,83.0,1.8,11.5,701.5,1086.53,823.18
2016,1,23,13,0,958.0,83.0,1.9,12.0,701.0,1082.66,820.83
2016,1,23,13,15,955.0,83.0,2.0,12.0,691.5,1073.5,816.64
2016,1,23,13,30,952.0,83.0,2.1,12.0,682.0,1060.63,810.11
2016,1,23,13,45,946.0,82.0,2.25,12.5,664.0,1039.95,797.56
2016,1,23,14,0,940.0,81.0,2.4,13.0,646.0,1015.84,782.66
2016,1,23,14,15,930.5,80.0,2.45,13.0,620.0,985.15,763.48
2016,1,23,14,30,921.0,79.0,2.5,13.0,594.0,951.51,742.2
2016,1,23,14,45,908.0,77.0,2.55,13.0,561.0,910.77,715.76
2016,1,23,15,0,895.0,75.0,2.6,13.0,528.0,867.72,687.38
2016,1,23,15,15,876.5,72.5,2.55,13.0,488.0,817.5,652.64
2016,1,23,15,30,858.0,70.0,2.5,13.0,448.0,773.19,621.82
2016,1,23,15,45,832.0,67.0,2.45,13.0,403.0,713.72,579.09
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,654.12,535.41
2016,1,23,16,15,767.0,60.0,2.15,12.0,308.5,585.17,482.27
2016,1,23,16,30,728.0,56.0,1.9,11.0,259.0,518.06,428.23
2016,1,23,16,45,668.0,50.0,1.7,10.0,208.5,439.56,362.98
2016,1,23,17,0,608.0,44.0,1.5,9.0,158.0,365.94,299.02
2016,1,23,17,15,504.5,35.5,1.55,8.5,110.0,276.4,219.98
2016,1,23,17,30,401.0,27.0,1.6,8.0,62.0,202.89,144.7
2016,1,23,17,45,200.5,13.5,1.7,7.5,31.0,75.08,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,200.0,16.0,3.7,3.0,36.0,96.42,0.0
2016,1,24,8,0,400.0,32.0,4.0,4.0,72.0,212.55,163.52
2016,1,24,8,15,499.5,41.0,4.05,4.5,120.5,290.53,239.78
2016,1,24,8,30,599.0,50.0,4.1,5.0,169.0,379.23,320.69
2016,1,24,8,45,583.0,61.0,4.2,6.0,203.0,416.29,355.73
2016,1,24,9,0,567.0,72.0,4.3,7.0,237.0,450.62,386.19
2016,1,24,9,15,598.5,80.5,4.6,8.0,281.5,510.4,436.55
2016,1,24,9,30,630.0,89.0,4.9,9.0,326.0,571.78,486.49
2016,1,24,9,45,602.5,109.0,5.2,10.0,357.0,603.19,510.02
2016,1,24,10,0,575.0,129.0,5.5,11.0,388.0,629.9,529.1
2016,1,24,10,15,727.0,106.0,5.65,11.5,462.0,753.74,625.67
2016,1,24,10,30,879.0,83.0,5.8,12.0,536.0,879.17,719.39
2016,1,24,10,45,892.5,84.5,5.95,13.0,568.0,921.61,747.24
2016,1,24,11,0,906.0,86.0,6.1,14.0,600.0,951.76,766.08
2016,1,24,11,15,914.5,87.5,6.1,14.5,625.0,984.04,787.03
2016,1,24,11,30,923.0,89.0,6.1,15.0,650.0,1013.35,805.69
2016,1,24,11,45,686.5,171.5,6.2,15.5,594.5,910.6,728.39
2016,1,24,12,0,450.0,254.0,6.3,16.0,539.0,767.43,616.11
2016,1,24,12,15,518.0,231.0,6.25,16.0,563.5,815.72,654.58
2016,1,24,12,30,586.0,208.0,6.2,16.0,588.0,861.88,690.4
2016,1,24,12,45,753.0,153.0,6.2,16.5,640.5,979.91,775.76
2016,1,24,13,0,920.0,98.0,6.2,17.0,693.0,1062.67,833.33
2016,1,24,13,15,800.5,133.5,6.1,17.0,646.5,989.77,780.14
2016,1,24,13,30,681.0,169.0,6.0,17.0,600.0,910.72,722.83
2016,1,24,13,45,788.5,132.5,5.95,17.5,619.0,964.05,761.08
2016,1,24,14,0,896.0,96.0,5.9,18.0,638.0,1003.15,788.05
2016,1,24,14,15,885.5,94.5,5.8,18.0,612.0,971.42,765.39
2016,1,24,14,30,875.0,93.0,5.7,18.0,586.0,936.85,741.12
2016,1,24,14,45,869.5,88.0,5.6,18.0,554.0,899.87,715.07
2016,1,24,15,0,864.0,83.0,5.5,18.0,522.0,860.18,686.95
2016,1,24,15,15,844.0,80.0,5.2,17.5,482.5,808.54,650.0
2016,1,24,15,30,824.0,77.0,4.9,17.0,443.0,755.67,611.77
2016,1,24,15,45,789.5,75.0,4.65,17.0,397.0,692.38,564.16
2016,1,24,16,0,755.0,73.0,4.4,17.0,351.0,629.67,516.07
2016,1,24,16,15,713.5,68.5,3.95,16.0,302.5,560.64,461.71
2016,1,24,16,30,672.0,64.0,3.5,15.0,254.0,497.6,410.38
2016,1,24,16,45,600.0,58.0,3.1,14.5,203.5,415.44,341.24
2016,1,24,17,0,528.0,52.0,2.7,14.0,153.0,339.62,275.27
2016,1,24,17,15,422.0,41.5,2.65,13.5,106.5,251.26,198.06
2016,1,24,17,30,316.0,31.0,2.6,13.0,60.0,174.67,124.58
2016,1,24,17,45,158.0,15.5,2.55,12.5,30.0,77.9,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,7,45,118.0,20.0,2.85,12.5,32.0,72.22,2.32
2016,1,25,8,0,236.0,40.0,3.1,13.0,64.0,156.61,116.63
2016,1,25,8,15,336.0,53.5,3.25,13.5,109.5,228.7,182.61
2016,1,25,8,30,436.0,67.0,3.4,14.0,155.0,312.39,255.74
2016,1,25,8,45,510.5,75.0,3.55,14.5,204.5,390.0,322.52
2016,1,25,9,0,585.0,83.0,3.7,15.0,254.0,472.5,391.31
2016,1,25,9,15,628.5,89.5,3.6,15.5,301.5,539.18,444.82
2016,1,25,9,30,672.0,96.0,3.5,16.0,349.0,608.34,498.33
2016,1,25,9,45,713.0,97.5,3.4,16.5,394.5,672.06,545.6
2016,1,25,10,0,754.0,99.0,3.3,17.0,440.0,736.96,591.05
2016,1,25,10,15,775.5,102.0,3.15,17.5,479.0,788.39,625.07
2016,1,25,10,30,797.0,105.0,3.0,18.0,518.0,833.61,653.79
2016,1,25,10,45,822.5,104.0,2.85,18.5,552.0,881.79,683.91
2016,1,25,11,0,848.0,103.0,2.7,19.0,586.0,928.38,712.12
2016,1,25,11,15,858.5,104.5,2.5,19.0,611.0,961.83,731.61
2016,1,25,11,30,869.0,106.0,2.3,19.0,636.0,992.49,748.88
2016,1,25,11,45,882.5,104.0,2.15,19.5,655.0,1018.94,762.14
2016,1,25,12,0,896.0,102.0,2.0,20.0,674.0,1042.24,773.09
2016,1,25,12,15,899.5,102.5,1.95,20.0,682.5,1042.99,772.17
2016,1,25,12,30,903.0,103.0,1.9,20.0,691.0,1052.2,777.16
2016,1,25,12,45,907.5,101.0,1.85,20.5,692.0,1055.9,777.15
2016,1,25,13,0,912.0,99.0,1.8,21.0,693.0,1055.96,775.03
2016,1,25,13,15,909.5,98.5,1.75,21.0,684.0,1047.09,768.88
2016,1,25,13,30,907.0,98.0,1.7,21.0,675.0,1034.67,760.72
2016,1,25,13,45,906.0,95.5,1.7,21.0,659.0,1017.84,750.67
2016,1,25,14,0,905.0,93.0,1.7,21.0,643.0,997.55,738.54
2016,1,25,14,15,642.5,163.0,1.65,21.0,546.0,827.8,625.93
2016,1,25,14,30,380.0,233.0,1.6,21.0,449.0,620.55,478.55
2016,1,25,14,45,624.5,158.0,1.55,21.0,489.0,767.73,589.65
2016,1,25,15,0,869.0,83.0,1.5,21.0,529.0,864.86,655.58
2016,1,25,15,15,850.5,80.5,1.35,20.5,489.5,814.86,621.2
2016,1,25,15,30,832.0,78.0,1.2,20.0,450.0,763.49,587.08
2016,1,25,15,45,807.5,74.0,1.1,20.0,405.5,704.84,546.73
2016,1,25,16,0,783.0,70.0,1.0,20.0,361.0,645.98,505.47
2016,1,25,16,15,743.5,65.5,1.0,19.5,312.0,576.99,455.5
2016,1,25,16,30,704.0,61.0,1.0,19.0,263.0,509.89,404.75
2016,1,25,16,45,641.0,55.0,1.0,18.5,212.0,434.29,344.97
2016,1,25,17,0,578.0,49.0,1.0,18.0,161.0,360.85,284.26
2016,1,25,17,15,474.5,39.5,1.05,17.5,113.0,271.93,209.4
2016,1,25,17,30,371.0,30.0,1.1,17.0,65.0,194.47,137.57
2016,1,25,17,45,185.5,15.0,1.2,16.5,32.5,86.65,0.0
2016,1,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,26,7,45,92.5,19.0,4.55,6.0,28.5,62.4,6.49
2016,1,26,8,0,185.0,38.0,4.8,6.0,57.0,133.66,102.27
2016,1,26,8,15,244.0,56.0,5.05,6.0,96.0,190.29,156.5
2016,1,26,8,30,303.0,74.0,5.3,6.0,135.0,253.59,214.79
2016,1,26,8,45,359.5,84.0,5.55,6.5,176.0,312.57,268.33
2016,1,26,9,0,416.0,94.0,5.8,7.0,217.0,377.08,325.41
2016,1,26,9,15,359.0,121.0,5.85,7.5,240.0,391.85,337.47
2016,1,26,9,30,302.0,148.0,5.9,8.0,263.0,385.97,331.37
2016,1,26,9,45,224.0,175.0,6.0,8.5,265.5,372.39,317.54
2016,1,26,10,0,146.0,202.0,6.1,9.0,268.0,335.71,284.06
2016,1,26,10,15,215.0,213.5,6.1,9.0,320.5,410.05,347.17
2016,1,26,10,30,284.0,225.0,6.1,9.0,373.0,507.07,427.24
2016,1,26,10,45,304.5,236.5,6.2,9.5,403.5,547.75,458.93
2016,1,26,11,0,325.0,248.0,6.3,10.0,434.0,588.75,490.66
2016,1,26,11,15,329.5,259.0,6.35,10.0,454.5,614.04,510.06
2016,1,26,11,30,334.0,270.0,6.4,10.0,475.0,638.37,528.7
2016,1,26,11,45,188.5,272.0,6.45,10.5,388.5,481.66,398.88
2016,1,26,12,0,43.0,274.0,6.5,11.0,302.0,319.37,261.77
2016,1,26,12,15,21.5,204.0,6.6,11.0,218.0,202.83,165.59
2016,1,26,12,30,0.0,134.0,6.7,11.0,134.0,114.25,90.9
2016,1,26,12,45,0.0,137.0,6.8,11.0,137.0,117.0,93.24
2016,1,26,13,0,0.0,140.0,6.9,11.0,140.0,119.78,95.59
2016,1,26,13,15,0.0,111.0,6.95,10.5,111.0,93.38,73.61
2016,1,26,13,30,0.0,82.0,7.0,10.0,82.0,68.21,52.5
2016,1,26,13,45,0.0,107.0,7.1,10.0,107.0,89.84,70.9
2016,1,26,14,0,0.0,132.0,7.2,10.0,132.0,112.7,90.3
2016,1,26,14,15,0.0,106.5,6.85,10.0,106.5,89.5,70.77
2016,1,26,14,30,0.0,81.0,6.5,10.0,81.0,67.31,52.02
2016,1,26,14,45,0.0,54.0,6.2,10.0,54.0,44.76,32.85
2016,1,26,15,0,0.0,27.0,5.9,10.0,27.0,22.32,13.62
2016,1,26,15,15,0.0,37.5,5.45,9.5,37.5,31.01,21.23
2016,1,26,15,30,0.0,48.0,5.0,9.0,48.0,39.72,28.9
2016,1,26,15,45,0.0,43.0,4.6,9.0,43.0,35.55,25.36
2016,1,26,16,0,0.0,38.0,4.2,9.0,38.0,31.39,21.81
2016,1,26,16,15,0.0,32.5,3.95,8.5,32.5,26.82,17.9
2016,1,26,16,30,0.0,27.0,3.7,8.0,27.0,22.25,13.94
2016,1,26,16,45,0.0,22.0,3.5,8.0,22.0,18.11,10.27
2016,1,26,17,0,0.0,17.0,3.3,8.0,17.0,13.98,6.55
2016,1,26,17,15,0.0,12.0,3.35,7.5,12.0,9.86,2.83
2016,1,26,17,30,0.0,7.0,3.4,7.0,7.0,5.74,0.0
2016,1,26,17,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,27,7,45,134.0,18.0,3.6,2.5,32.0,74.41,14.34
2016,1,27,8,0,268.0,36.0,3.8,3.0,64.0,162.15,126.1
2016,1,27,8,15,329.5,51.0,3.8,3.5,105.0,221.16,183.44
2016,1,27,8,30,391.0,66.0,3.8,4.0,146.0,287.16,244.26
2016,1,27,8,45,446.0,74.5,3.85,5.0,189.0,348.22,299.04
2016,1,27,9,0,501.0,83.0,3.9,6.0,232.0,420.39,361.14
2016,1,27,9,15,550.5,90.5,4.0,6.5,279.5,487.87,418.16
2016,1,27,9,30,600.0,98.0,4.1,7.0,327.0,558.69,476.27
2016,1,27,9,45,366.0,150.5,4.25,8.0,295.0,464.49,394.17
2016,1,27,10,0,132.0,203.0,4.4,9.0,263.0,325.3,273.32
2016,1,27,10,15,520.0,140.5,4.3,9.5,407.5,611.66,513.37
2016,1,27,10,30,908.0,78.0,4.2,10.0,552.0,887.71,721.55
2016,1,27,10,45,921.0,79.5,4.1,10.5,585.0,930.28,747.19
2016,1,27,11,0,934.0,81.0,4.0,11.0,618.0,970.44,772.58
2016,1,27,11,15,942.5,82.0,3.95,11.0,643.5,1003.07,794.05
2016,1,27,11,30,951.0,83.0,3.9,11.0,669.0,1032.6,813.3
2016,1,27,11,45,955.0,84.5,3.9,11.5,686.0,1055.04,826.42
2016,1,27,12,0,959.0,86.0,3.9,12.0,703.0,1073.91,837.16
2016,1,27,12,15,962.0,86.0,3.9,12.0,712.0,1086.27,845.07
2016,1,27,12,30,965.0,86.0,3.9,12.0,721.0,1094.86,850.61
2016,1,27,12,45,967.0,85.5,3.9,12.5,721.0,1097.99,851.03
2016,1,27,13,0,969.0,85.0,3.9,13.0,721.0,1097.25,849.03
2016,1,27,13,15,966.5,84.5,3.85,13.0,712.5,1088.1,842.64
2016,1,27,13,30,964.0,84.0,3.8,13.0,704.0,1075.16,833.9
2016,1,27,13,45,961.0,82.0,3.8,13.0,687.0,1056.16,821.56
2016,1,27,14,0,958.0,80.0,3.8,13.0,670.0,1033.55,806.87
2016,1,27,14,15,950.0,79.0,3.75,13.0,644.5,1003.94,787.0
2016,1,27,14,30,942.0,78.0,3.7,13.0,619.0,971.21,765.0
2016,1,27,14,45,930.0,76.5,3.65,13.0,585.5,931.36,737.88
2016,1,27,15,0,918.0,75.0,3.6,13.0,552.0,889.04,708.85
2016,1,27,15,15,901.0,72.5,3.4,12.5,512.0,839.16,674.42
2016,1,27,15,30,884.0,70.0,3.2,12.0,472.0,787.7,638.39
2016,1,27,15,45,862.0,66.5,3.0,12.0,426.5,736.64,600.96
2016,1,27,16,0,840.0,63.0,2.8,12.0,381.0,677.74,556.93
2016,1,27,16,15,804.5,59.0,2.4,11.0,331.0,609.31,503.88
2016,1,27,16,30,769.0,55.0,2.0,10.0,281.0,542.32,449.45
2016,1,27,16,45,716.0,49.5,1.6,9.0,229.0,465.92,385.31
2016,1,27,17,0,663.0,44.0,1.2,8.0,177.0,393.63,321.97
2016,1,27,17,15,567.5,36.0,1.2,7.5,126.5,304.85,244.01
2016,1,27,17,30,472.0,28.0,1.2,7.0,76.0,226.05,168.94
2016,1,27,17,45,236.0,14.0,1.25,6.5,38.0,101.04,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,238.0,14.5,3.35,4.0,40.5,104.74,28.59
2016,1,28,8,0,476.0,29.0,3.7,5.0,81.0,231.34,179.13
2016,1,28,8,15,568.5,36.5,3.55,6.0,131.0,309.0,253.38
2016,1,28,8,30,661.0,44.0,3.4,7.0,181.0,396.22,331.64
2016,1,28,8,45,716.5,48.5,3.25,8.0,233.0,468.72,395.01
2016,1,28,9,0,772.0,53.0,3.1,9.0,285.0,545.53,458.8
2016,1,28,9,15,807.0,56.5,3.1,10.0,334.5,611.65,511.54
2016,1,28,9,30,842.0,60.0,3.1,11.0,384.0,673.15,557.52
2016,1,28,9,45,867.5,62.0,3.15,12.0,430.0,732.03,598.87
2016,1,28,10,0,893.0,64.0,3.2,13.0,476.0,790.68,638.84
2016,1,28,10,15,910.0,66.0,3.3,13.5,515.5,841.7,673.73
2016,1,28,10,30,927.0,68.0,3.4,14.0,555.0,891.11,706.94
2016,1,28,10,45,939.5,69.0,3.5,15.0,588.0,933.31,733.2
2016,1,28,11,0,952.0,70.0,3.6,16.0,621.0,973.01,757.38
2016,1,28,11,15,959.5,71.0,3.6,16.5,646.5,1005.24,776.84
2016,1,28,11,30,967.0,72.0,3.6,17.0,672.0,1034.27,794.05
2016,1,28,11,45,970.5,73.5,3.65,17.5,689.0,1056.6,807.07
2016,1,28,12,0,974.0,75.0,3.7,18.0,706.0,1075.29,817.73
2016,1,28,12,15,976.5,75.5,3.7,18.0,714.5,1087.97,825.64
2016,1,28,12,30,979.0,76.0,3.7,18.0,723.0,1096.82,831.19
2016,1,28,12,45,979.0,76.0,3.7,18.5,723.0,1098.6,830.64
2016,1,28,13,0,979.0,76.0,3.7,19.0,723.0,1096.48,827.72
2016,1,28,13,15,977.0,75.5,3.7,19.0,714.0,1087.8,822.22
2016,1,28,13,30,975.0,75.0,3.7,19.0,705.0,1075.27,814.37
2016,1,28,13,45,971.0,74.0,3.7,19.5,688.0,1056.38,800.88
2016,1,28,14,0,967.0,73.0,3.7,20.0,671.0,1033.86,785.14
2016,1,28,14,15,959.5,72.0,3.6,20.0,645.5,1004.53,765.66
2016,1,28,14,30,952.0,71.0,3.5,20.0,620.0,972.01,744.08
2016,1,28,14,45,936.5,71.0,3.45,20.0,586.5,930.62,716.7
2016,1,28,15,0,921.0,71.0,3.4,20.0,553.0,886.95,687.59
2016,1,28,15,15,904.0,69.0,2.95,19.5,513.0,837.54,652.95
2016,1,28,15,30,887.0,67.0,2.5,19.0,473.0,786.56,616.72
2016,1,28,15,45,864.5,64.0,2.1,18.5,427.5,728.97,575.47
2016,1,28,16,0,842.0,61.0,1.7,18.0,382.0,676.86,537.43
2016,1,28,16,15,806.5,57.5,1.6,17.0,332.5,608.93,488.21
2016,1,28,16,30,771.0,54.0,1.5,16.0,283.0,542.45,437.33
2016,1,28,16,45,718.0,48.5,1.4,15.0,231.0,465.94,376.24
2016,1,28,17,0,665.0,43.0,1.3,14.0,179.0,393.58,315.57
2016,1,28,17,15,571.0,36.0,1.3,14.0,128.5,306.39,240.02
2016,1,28,17,30,477.0,29.0,1.3,14.0,78.0,228.78,167.93
2016,1,28,17,45,238.5,14.5,1.3,14.0,39.0,102.8,12.72
2016,1,28,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,247.0,15.0,2.9,8.5,42.0,108.03,35.14
2016,1,29,8,0,494.0,30.0,3.3,10.0,84.0,238.28,181.5
2016,1,29,8,15,585.0,37.0,3.4,10.5,135.0,315.88,254.72
2016,1,29,8,30,676.0,44.0,3.5,11.0,186.0,402.71,332.2
2016,1,29,8,45,728.0,49.5,3.6,12.0,238.0,475.25,395.09
2016,1,29,9,0,780.0,55.0,3.7,13.0,290.0,551.8,458.42
2016,1,29,9,15,814.0,58.5,3.7,14.0,340.0,617.79,510.53
2016,1,29,9,30,848.0,62.0,3.7,15.0,390.0,685.04,560.55
2016,1,29,9,45,871.0,64.5,3.7,16.0,436.0,737.07,596.01
2016,1,29,10,0,894.0,67.0,3.7,17.0,482.0,794.61,634.57
2016,1,29,10,15,910.5,69.0,4.05,17.5,521.5,845.34,670.08
2016,1,29,10,30,927.0,71.0,4.4,18.0,561.0,894.4,704.18
2016,1,29,10,45,938.0,73.0,4.75,19.0,594.0,936.6,732.42
2016,1,29,11,0,949.0,75.0,5.1,20.0,627.0,976.2,758.6
2016,1,29,11,15,956.5,76.0,5.15,20.0,652.0,1008.42,780.21
2016,1,29,11,30,964.0,77.0,5.2,20.0,677.0,1037.45,799.66
2016,1,29,11,45,965.0,79.0,5.3,20.5,693.5,1057.94,812.07
2016,1,29,12,0,966.0,81.0,5.4,21.0,710.0,1074.72,822.07
2016,1,29,12,15,968.0,81.5,5.45,21.0,718.5,1086.87,830.27
2016,1,29,12,30,970.0,82.0,5.5,21.0,727.0,1095.21,836.05
2016,1,29,12,45,969.0,82.0,5.55,21.0,726.0,1096.01,836.88
2016,1,29,13,0,968.0,82.0,5.6,21.0,725.0,1092.93,835.27
2016,1,29,13,15,965.0,82.0,5.6,21.0,716.0,1083.97,829.41
2016,1,29,13,30,962.0,82.0,5.6,21.0,707.0,1071.22,821.14
2016,1,29,13,45,956.5,81.0,5.65,21.0,689.5,1051.07,808.28
2016,1,29,14,0,951.0,80.0,5.7,21.0,672.0,1027.39,793.08
2016,1,29,14,15,942.5,79.0,5.6,21.0,646.0,997.48,772.5
2016,1,29,14,30,934.0,78.0,5.5,21.0,620.0,964.48,749.83
2016,1,29,14,45,923.0,76.0,5.45,21.0,587.0,925.12,722.95
2016,1,29,15,0,912.0,74.0,5.4,21.0,554.0,883.24,694.14
2016,1,29,15,15,895.0,72.0,5.15,20.5,514.5,834.14,660.06
2016,1,29,15,30,878.0,70.0,4.9,20.0,475.0,783.48,624.49
2016,1,29,15,45,854.5,67.0,4.65,19.5,429.5,732.11,587.9
2016,1,29,16,0,831.0,64.0,4.4,19.0,384.0,673.05,544.84
2016,1,29,16,15,795.5,60.0,4.05,18.0,334.0,604.94,493.06
2016,1,29,16,30,760.0,56.0,3.7,17.0,284.0,538.3,440.15
2016,1,29,16,45,706.0,50.5,3.4,16.0,232.0,461.71,377.27
2016,1,29,17,0,652.0,45.0,3.1,15.0,180.0,389.37,315.24
2016,1,29,17,15,559.0,37.5,3.0,14.5,130.0,302.66,239.3
2016,1,29,17,30,466.0,30.0,2.9,14.0,80.0,225.48,167.67
2016,1,29,17,45,233.0,15.0,2.85,13.5,40.0,103.55,25.35
2016,1,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,204.0,18.0,4.0,7.5,40.5,99.39,37.62
2016,1,30,8,0,408.0,36.0,4.2,8.0,81.0,214.84,165.83
2016,1,30,8,15,505.5,45.0,4.15,9.0,131.5,292.27,237.88
2016,1,30,8,30,603.0,54.0,4.1,10.0,182.0,380.08,315.71
2016,1,30,8,45,670.0,59.0,4.1,11.0,235.0,456.39,381.84
2016,1,30,9,0,737.0,64.0,4.1,12.0,288.0,535.3,447.45
2016,1,30,9,15,774.5,68.0,4.15,12.5,338.5,602.41,502.0
2016,1,30,9,30,812.0,72.0,4.2,13.0,389.0,671.11,555.64
2016,1,30,9,45,840.5,74.5,4.3,14.0,435.5,732.57,599.47
2016,1,30,10,0,869.0,77.0,4.4,15.0,482.0,794.01,642.13
2016,1,30,10,15,887.0,79.5,4.5,15.5,522.0,846.4,678.4
2016,1,30,10,30,905.0,82.0,4.6,16.0,562.0,888.55,706.72
2016,1,30,10,45,918.0,83.5,4.7,17.0,595.5,931.26,733.81
2016,1,30,11,0,931.0,85.0,4.8,18.0,629.0,971.57,758.8
2016,1,30,11,15,939.0,86.0,4.85,18.5,654.5,1003.89,779.03
2016,1,30,11,30,947.0,87.0,4.9,19.0,680.0,1033.08,797.05
2016,1,30,11,45,954.5,87.0,5.0,19.5,698.0,1057.28,812.07
2016,1,30,12,0,962.0,87.0,5.1,20.0,716.0,1078.01,824.81
2016,1,30,12,15,964.0,87.5,5.1,20.5,724.0,1090.18,830.88
2016,1,30,12,30,966.0,88.0,5.1,21.0,732.0,1098.54,834.55
2016,1,30,12,45,964.5,88.0,5.15,21.5,731.5,1098.88,833.43
2016,1,30,13,0,963.0,88.0,5.2,22.0,731.0,1095.34,829.92
2016,1,30,13,15,960.0,87.5,5.2,22.0,722.0,1085.83,823.76
2016,1,30,13,30,957.0,87.0,5.2,22.0,713.0,1072.54,815.24
2016,1,30,13,45,950.0,86.5,5.2,22.0,694.5,1051.62,801.65
2016,1,30,14,0,943.0,86.0,5.2,22.0,676.0,1027.23,785.82
2016,1,30,14,15,934.0,85.0,5.1,22.0,650.0,997.03,765.25
2016,1,30,14,30,925.0,84.0,5.0,22.0,624.0,963.79,742.64
2016,1,30,14,45,912.5,81.5,4.9,22.0,590.5,922.75,714.55
2016,1,30,15,0,900.0,79.0,4.8,22.0,557.0,879.31,684.68
2016,1,30,15,15,882.0,77.0,4.55,21.5,517.0,829.8,650.59
2016,1,30,15,30,864.0,75.0,4.3,21.0,477.0,786.13,620.61
2016,1,30,15,45,837.0,72.0,4.05,20.5,430.5,725.38,577.88
2016,1,30,16,0,810.0,69.0,3.8,20.0,384.0,664.53,534.29
2016,1,30,16,15,773.0,65.0,3.6,19.0,334.0,596.3,483.12
2016,1,30,16,30,736.0,61.0,3.4,18.0,284.0,529.67,430.96
2016,1,30,16,45,678.0,55.5,3.2,17.5,232.0,451.92,367.1
2016,1,30,17,0,620.0,50.0,3.0,17.0,180.0,382.25,307.3
2016,1,30,17,15,524.5,41.5,3.1,16.5,130.5,295.27,232.23
2016,1,30,17,30,429.0,33.0,3.2,16.0,81.0,218.63,162.54
2016,1,30,17,45,214.5,16.5,3.3,15.5,40.5,99.98,33.47
2016,1,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,187.0,18.5,3.7,12.0,40.0,94.48,39.28
2016,1,31,8,0,374.0,37.0,3.9,13.0,80.0,202.18,153.46
2016,1,31,8,15,470.5,46.5,3.8,13.5,128.5,277.75,222.36
2016,1,31,8,30,567.0,56.0,3.7,14.0,177.0,363.67,297.57
2016,1,31,8,45,640.5,59.5,3.65,14.5,230.0,439.94,363.12
2016,1,31,9,0,714.0,63.0,3.6,15.0,283.0,519.63,429.12
2016,1,31,9,15,751.5,67.5,3.45,15.5,332.0,586.13,481.86
2016,1,31,9,30,789.0,72.0,3.3,16.0,381.0,654.33,533.68
2016,1,31,9,45,822.0,73.0,3.2,17.0,427.5,716.36,576.22
2016,1,31,10,0,855.0,74.0,3.1,18.0,474.0,778.74,617.55
2016,1,31,10,15,873.0,76.0,3.05,18.5,514.0,822.02,645.32
2016,1,31,10,30,891.0,78.0,3.0,19.0,554.0,871.18,676.84
2016,1,31,10,45,906.0,78.5,2.95,20.0,587.5,914.07,701.98
2016,1,31,11,0,921.0,79.0,2.9,21.0,621.0,954.72,725.08
2016,1,31,11,15,929.0,80.5,2.95,21.5,646.5,987.46,744.72
2016,1,31,11,30,937.0,82.0,3.0,22.0,672.0,1017.13,762.27
2016,1,31,11,45,937.5,85.0,3.05,23.0,688.0,1037.96,772.47
2016,1,31,12,0,938.0,88.0,3.1,24.0,704.0,1055.15,780.37
2016,1,31,12,15,940.5,88.5,3.05,24.0,713.0,1067.64,787.44
2016,1,31,12,30,943.0,89.0,3.0,24.0,722.0,1076.41,792.28
2016,1,31,12,45,943.5,88.5,3.0,24.5,722.0,1078.18,791.7
2016,1,31,13,0,944.0,88.0,3.0,25.0,722.0,1076.14,788.91
2016,1,31,13,15,941.0,87.5,2.9,25.0,713.0,1066.78,782.17
2016,1,31,13,30,938.0,87.0,2.8,25.0,704.0,1053.71,773.26
2016,1,31,13,45,933.5,86.0,2.75,25.0,687.0,1034.93,761.33
2016,1,31,14,0,929.0,85.0,2.7,25.0,670.0,1012.66,747.29
2016,1,31,14,15,920.5,83.5,2.5,25.0,644.5,982.63,726.83
2016,1,31,14,30,912.0,82.0,2.3,25.0,619.0,949.58,704.47
2016,1,31,14,45,901.0,80.0,2.15,25.0,586.0,910.85,678.85
2016,1,31,15,0,890.0,78.0,2.0,25.0,553.0,869.66,651.54
2016,1,31,15,15,872.5,75.5,1.8,24.5,513.5,820.28,619.24
2016,1,31,15,30,855.0,73.0,1.6,24.0,474.0,776.72,590.59
2016,1,31,15,45,830.0,70.0,1.4,24.0,428.5,717.83,549.66
2016,1,31,16,0,805.0,67.0,1.2,24.0,383.0,658.71,508.04
2016,1,31,16,15,769.0,63.0,1.15,23.0,333.5,591.37,460.95
2016,1,31,16,30,733.0,59.0,1.1,22.0,284.0,525.6,412.59
2016,1,31,16,45,676.5,54.0,1.05,21.5,232.5,449.44,353.31
2016,1,31,17,0,620.0,49.0,1.0,21.0,181.0,377.71,294.91
2016,1,31,17,15,526.0,41.0,1.05,20.0,131.5,295.09,226.64
2016,1,31,17,30,432.0,33.0,1.1,19.0,82.0,219.51,160.71
2016,1,31,17,45,216.0,16.5,1.15,18.5,41.0,100.82,40.54
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
