Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,45,191.0,19.0,1.45,12.0,41.0,96.35,44.22
2016,2,1,8,0,382.0,38.0,1.6,13.0,82.0,205.45,155.63
2016,2,1,8,15,478.0,47.5,1.75,13.5,131.5,281.28,223.79
2016,2,1,8,30,574.0,57.0,1.9,14.0,181.0,367.35,298.22
2016,2,1,8,45,637.5,62.5,2.1,15.0,233.0,440.91,360.22
2016,2,1,9,0,701.0,68.0,2.3,16.0,285.0,519.84,424.06
2016,2,1,9,15,350.5,90.0,2.6,16.5,198.5,346.7,285.99
2016,2,1,9,30,0.0,112.0,2.9,17.0,112.0,97.27,76.04
2016,2,1,9,45,0.0,125.0,3.25,17.5,125.0,108.87,85.6
2016,2,1,10,0,0.0,138.0,3.6,18.0,138.0,120.56,94.83
2016,2,1,10,15,1.0,154.0,3.9,18.5,154.5,136.12,107.17
2016,2,1,10,30,2.0,170.0,4.2,19.0,171.0,151.88,119.56
2016,2,1,10,45,39.0,219.0,4.5,19.5,242.0,250.44,199.62
2016,2,1,11,0,76.0,268.0,4.8,20.0,313.0,340.65,271.1
2016,2,1,11,15,202.0,275.5,5.05,20.0,402.0,488.91,389.65
2016,2,1,11,30,328.0,283.0,5.3,20.0,491.0,644.41,510.1
2016,2,1,11,45,620.0,191.5,5.55,20.5,596.5,864.59,678.28
2016,2,1,12,0,912.0,100.0,5.8,21.0,702.0,1043.36,803.97
2016,2,1,12,15,914.0,100.0,5.95,21.0,710.5,1054.54,811.31
2016,2,1,12,30,916.0,100.0,6.1,21.0,719.0,1062.09,817.3
2016,2,1,12,45,914.0,101.0,6.35,21.5,718.5,1063.08,817.92
2016,2,1,13,0,912.0,102.0,6.6,22.0,718.0,1060.37,816.1
2016,2,1,13,15,908.5,101.5,6.75,22.0,708.5,1050.73,810.53
2016,2,1,13,30,905.0,101.0,6.9,22.0,699.0,1037.52,802.57
2016,2,1,13,45,896.5,101.0,7.05,22.0,681.0,1016.45,789.12
2016,2,1,14,0,888.0,101.0,7.2,22.0,663.0,1003.42,781.51
2016,2,1,14,15,878.0,99.5,7.2,22.0,637.5,972.39,760.23
2016,2,1,14,30,868.0,98.0,7.2,22.0,612.0,938.47,736.93
2016,2,1,14,45,850.5,97.0,7.2,22.0,578.0,895.76,707.13
2016,2,1,15,0,833.0,96.0,7.2,22.0,544.0,851.05,675.67
2016,2,1,15,15,813.5,93.0,6.9,22.0,504.5,800.65,638.69
2016,2,1,15,30,794.0,90.0,6.6,22.0,465.0,749.02,600.56
2016,2,1,15,45,760.5,87.5,6.3,22.0,419.0,686.59,553.85
2016,2,1,16,0,727.0,85.0,6.0,22.0,373.0,628.7,509.23
2016,2,1,16,15,686.5,80.0,5.45,21.5,324.5,560.65,455.22
2016,2,1,16,30,646.0,75.0,4.9,21.0,276.0,494.82,401.64
2016,2,1,16,45,579.5,68.5,4.4,20.5,225.0,415.73,336.18
2016,2,1,17,0,513.0,62.0,3.9,20.0,174.0,342.38,273.86
2016,2,1,17,15,418.0,51.0,3.75,19.5,126.0,258.42,202.12
2016,2,1,17,30,323.0,40.0,3.6,19.0,78.0,184.7,137.15
2016,2,1,17,45,161.5,20.0,3.45,18.5,39.0,85.36,38.97
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,9.0,45.5,109.21,55.28
2016,2,2,8,0,479.0,34.0,3.5,10.0,91.0,237.41,182.75
2016,2,2,8,15,573.5,42.0,3.75,10.5,143.5,312.52,252.69
2016,2,2,8,30,668.0,50.0,4.0,11.0,196.0,401.59,331.93
2016,2,2,8,45,724.0,55.0,4.3,12.0,249.5,475.7,396.51
2016,2,2,9,0,780.0,60.0,4.6,13.0,303.0,554.12,462.17
2016,2,2,9,15,815.0,63.5,4.95,13.5,354.5,621.11,517.58
2016,2,2,9,30,850.0,67.0,5.3,14.0,406.0,689.43,571.96
2016,2,2,9,45,873.5,70.0,5.7,15.0,452.5,749.55,616.15
2016,2,2,10,0,897.0,73.0,6.1,16.0,499.0,801.91,653.59
2016,2,2,10,15,914.0,75.5,6.05,16.0,540.0,854.09,690.99
2016,2,2,10,30,931.0,78.0,6.0,16.0,581.0,904.62,726.63
2016,2,2,10,45,942.0,80.0,5.95,16.5,615.0,947.23,754.56
2016,2,2,11,0,953.0,82.0,5.9,17.0,649.0,987.23,780.26
2016,2,2,11,15,961.5,83.0,5.85,17.0,675.5,1020.78,802.62
2016,2,2,11,30,970.0,84.0,5.8,17.0,702.0,1051.15,822.67
2016,2,2,11,45,972.5,86.0,5.8,17.5,719.0,1073.45,835.76
2016,2,2,12,0,975.0,88.0,5.8,18.0,736.0,1092.02,846.33
2016,2,2,12,15,977.5,88.5,5.7,18.0,745.0,1104.97,853.96
2016,2,2,12,30,980.0,89.0,5.6,18.0,754.0,1114.06,859.04
2016,2,2,12,45,979.5,89.0,5.55,18.5,754.0,1115.56,857.8
2016,2,2,13,0,979.0,89.0,5.5,19.0,754.0,1113.11,854.06
2016,2,2,13,15,976.0,88.5,5.4,19.0,744.5,1103.58,846.92
2016,2,2,13,30,973.0,88.0,5.3,19.0,735.0,1090.2,837.34
2016,2,2,13,45,967.5,87.5,5.25,19.0,717.5,1070.56,824.08
2016,2,2,14,0,962.0,87.0,5.2,19.0,700.0,1047.33,808.5
2016,2,2,14,15,953.5,85.5,5.05,19.0,673.5,1016.58,786.95
2016,2,2,14,30,945.0,84.0,4.9,19.0,647.0,982.67,763.31
2016,2,2,14,45,932.5,82.5,4.8,19.0,613.0,942.22,735.47
2016,2,2,15,0,920.0,81.0,4.7,19.0,579.0,899.27,705.79
2016,2,2,15,15,902.5,78.5,4.35,18.5,538.0,848.75,670.04
2016,2,2,15,30,885.0,76.0,4.0,18.0,497.0,803.96,639.01
2016,2,2,15,45,860.0,73.0,3.7,18.0,450.5,743.68,595.16
2016,2,2,16,0,835.0,70.0,3.4,18.0,404.0,683.06,550.49
2016,2,2,16,15,798.5,66.0,2.95,17.0,353.0,613.83,497.89
2016,2,2,16,30,762.0,62.0,2.5,16.0,302.0,546.1,444.29
2016,2,2,16,45,705.5,57.0,2.1,15.0,248.5,468.23,380.84
2016,2,2,17,0,649.0,52.0,1.7,14.0,195.0,394.69,318.45
2016,2,2,17,15,553.5,44.0,1.7,13.0,143.0,309.81,245.85
2016,2,2,17,30,458.0,36.0,1.7,12.0,91.0,231.77,176.1
2016,2,2,17,45,229.0,18.0,1.75,11.5,45.5,107.62,56.64
2016,2,2,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,241.0,17.5,4.85,3.5,46.5,110.28,60.92
2016,2,3,8,0,482.0,35.0,5.2,4.0,93.0,238.76,188.83
2016,2,3,8,15,573.0,43.0,5.35,4.5,145.5,315.98,262.46
2016,2,3,8,30,664.0,51.0,5.5,5.0,198.0,399.84,339.84
2016,2,3,8,45,725.5,55.0,5.65,5.5,252.5,475.69,408.55
2016,2,3,9,0,787.0,59.0,5.8,6.0,307.0,556.33,478.97
2016,2,3,9,15,608.5,98.5,5.7,6.5,309.0,529.19,455.24
2016,2,3,9,30,430.0,138.0,5.6,7.0,311.0,473.26,406.09
2016,2,3,9,45,671.0,104.0,5.55,7.5,408.5,642.16,547.41
2016,2,3,10,0,912.0,70.0,5.5,8.0,506.0,809.38,677.12
2016,2,3,10,15,928.0,72.0,5.45,8.5,547.0,860.79,712.71
2016,2,3,10,30,944.0,74.0,5.4,9.0,588.0,910.44,746.88
2016,2,3,10,45,957.5,75.0,5.4,9.5,622.5,954.55,776.68
2016,2,3,11,0,971.0,76.0,5.4,10.0,657.0,996.15,804.3
2016,2,3,11,15,978.5,77.0,5.35,10.5,683.0,1029.3,825.08
2016,2,3,11,30,986.0,78.0,5.3,11.0,709.0,1059.14,843.37
2016,2,3,11,45,988.0,80.0,5.3,11.5,726.0,1081.3,856.53
2016,2,3,12,0,990.0,82.0,5.3,12.0,743.0,1099.66,867.09
2016,2,3,12,15,992.0,82.0,5.2,12.0,752.0,1111.71,874.03
2016,2,3,12,30,994.0,82.0,5.1,12.0,761.0,1119.81,878.36
2016,2,3,12,45,992.0,83.0,5.1,12.5,760.5,1121.06,877.38
2016,2,3,13,0,990.0,84.0,5.1,13.0,760.0,1118.3,873.85
2016,2,3,13,15,987.5,83.5,5.05,13.0,751.0,1109.23,867.32
2016,2,3,13,30,985.0,83.0,5.0,13.0,742.0,1096.24,858.28
2016,2,3,13,45,978.0,83.0,4.95,13.0,723.5,1075.57,844.03
2016,2,3,14,0,971.0,83.0,4.9,13.0,705.0,1051.3,827.42
2016,2,3,14,15,963.0,82.0,4.85,13.0,679.0,1021.43,806.95
2016,2,3,14,30,955.0,81.0,4.8,13.0,653.0,988.32,784.23
2016,2,3,14,45,941.5,80.0,4.8,13.0,619.0,947.27,756.15
2016,2,3,15,0,928.0,79.0,4.8,13.0,585.0,903.75,726.11
2016,2,3,15,15,911.5,76.5,4.7,12.5,544.0,853.73,691.59
2016,2,3,15,30,895.0,74.0,4.6,12.0,503.0,802.02,655.36
2016,2,3,15,45,871.5,71.0,4.5,12.0,456.5,749.71,616.9
2016,2,3,16,0,848.0,68.0,4.4,12.0,410.0,689.62,571.81
2016,2,3,16,15,814.0,64.0,3.95,11.0,359.0,621.39,518.24
2016,2,3,16,30,780.0,60.0,3.5,10.0,308.0,554.42,463.87
2016,2,3,16,45,728.0,55.0,3.05,9.5,254.5,478.12,399.11
2016,2,3,17,0,676.0,50.0,2.6,9.0,201.0,405.74,335.33
2016,2,3,17,15,588.0,42.5,2.45,8.0,148.5,319.49,259.32
2016,2,3,17,30,500.0,35.0,2.3,7.0,96.0,246.21,191.41
2016,2,3,17,45,328.0,23.0,2.2,6.5,55.0,145.24,84.9
2016,2,3,18,0,156.0,11.0,2.1,6.0,14.0,49.65,0.0
2016,2,3,18,15,78.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,200.0,10.0,1.1,1.0,14.0,59.61,0.0
2016,2,4,7,45,370.0,21.5,1.2,2.0,57.0,152.72,90.1
2016,2,4,8,0,540.0,33.0,1.3,3.0,100.0,253.88,199.41
2016,2,4,8,15,625.5,40.0,1.3,4.0,153.5,331.53,271.33
2016,2,4,8,30,711.0,47.0,1.3,5.0,207.0,417.81,347.23
2016,2,4,8,45,761.0,52.0,1.35,6.0,261.0,490.77,409.52
2016,2,4,9,0,811.0,57.0,1.4,7.0,315.0,567.48,471.79
2016,2,4,9,15,844.0,60.5,1.45,7.5,367.0,634.71,524.79
2016,2,4,9,30,877.0,64.0,1.5,8.0,419.0,697.21,571.52
2016,2,4,9,45,899.0,67.0,1.6,9.0,466.0,756.84,612.5
2016,2,4,10,0,921.0,70.0,1.7,10.0,513.0,815.83,651.92
2016,2,4,10,15,937.0,72.0,1.8,10.0,554.5,867.67,687.81
2016,2,4,10,30,953.0,74.0,1.9,10.0,596.0,917.71,722.09
2016,2,4,10,45,964.0,75.5,2.0,10.5,630.0,960.58,749.74
2016,2,4,11,0,975.0,77.0,2.1,11.0,664.0,1000.75,775.35
2016,2,4,11,15,983.0,78.5,2.1,11.0,690.5,1035.14,797.06
2016,2,4,11,30,991.0,80.0,2.1,11.0,717.0,1066.23,816.53
2016,2,4,11,45,986.0,85.0,2.15,11.5,733.0,1085.26,827.18
2016,2,4,12,0,981.0,90.0,2.2,12.0,749.0,1100.21,835.36
2016,2,4,12,15,983.5,90.5,2.15,12.0,758.0,1113.31,842.62
2016,2,4,12,30,986.0,91.0,2.1,12.0,767.0,1122.51,847.46
2016,2,4,12,45,988.0,90.0,2.1,12.5,767.5,1125.44,847.59
2016,2,4,13,0,990.0,89.0,2.1,13.0,768.0,1124.36,845.38
2016,2,4,13,15,987.5,88.5,2.0,13.0,759.0,1115.32,838.23
2016,2,4,13,30,985.0,88.0,1.9,13.0,750.0,1102.34,828.77
2016,2,4,13,45,982.0,86.5,1.85,13.0,732.5,1083.82,816.68
2016,2,4,14,0,979.0,85.0,1.8,13.0,715.0,1061.54,802.32
2016,2,4,14,15,970.5,83.5,1.75,13.0,689.0,1030.4,782.24
2016,2,4,14,30,962.0,82.0,1.7,13.0,663.0,996.02,760.1
2016,2,4,14,45,942.5,83.0,1.65,13.0,627.0,951.79,731.27
2016,2,4,15,0,923.0,84.0,1.6,13.0,591.0,905.44,700.87
2016,2,4,15,15,905.5,82.0,1.45,12.5,550.0,863.38,673.13
2016,2,4,15,30,888.0,80.0,1.3,12.0,509.0,810.96,637.69
2016,2,4,15,45,864.0,76.5,1.2,12.0,462.0,750.58,595.59
2016,2,4,16,0,840.0,73.0,1.1,12.0,415.0,689.75,552.45
2016,2,4,16,15,804.5,69.0,1.0,11.0,363.5,620.78,502.1
2016,2,4,16,30,769.0,65.0,0.9,10.0,312.0,553.18,450.5
2016,2,4,16,45,715.5,59.0,0.85,9.5,258.0,475.36,388.23
2016,2,4,17,0,662.0,53.0,0.8,9.0,204.0,401.64,326.49
2016,2,4,17,15,573.0,45.0,0.9,8.0,151.5,318.6,255.84
2016,2,4,17,30,484.0,37.0,1.0,7.0,99.0,241.84,187.2
2016,2,4,17,45,316.0,24.5,1.15,6.5,57.0,143.4,87.97
2016,2,4,18,0,148.0,12.0,1.3,6.0,15.0,48.32,0.0
2016,2,4,18,15,74.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.0,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,140.0,11.0,1.9,2.0,14.0,44.93,0.0
2016,2,5,7,45,306.5,24.0,2.25,3.0,55.5,138.38,85.11
2016,2,5,8,0,473.0,37.0,2.6,4.0,97.0,235.85,186.23
2016,2,5,8,15,560.5,45.5,2.6,4.5,149.0,311.64,257.02
2016,2,5,8,30,648.0,54.0,2.6,5.0,201.0,396.78,333.47
2016,2,5,8,45,697.5,60.5,2.65,6.0,254.0,464.77,392.91
2016,2,5,9,0,747.0,67.0,2.7,7.0,307.0,539.81,455.36
2016,2,5,9,15,781.5,71.0,3.15,8.0,357.5,605.76,509.36
2016,2,5,9,30,816.0,75.0,3.6,9.0,408.0,673.02,562.63
2016,2,5,9,45,836.0,79.5,4.05,10.0,453.5,731.1,605.33
2016,2,5,10,0,856.0,84.0,4.5,11.0,499.0,788.48,647.47
2016,2,5,10,15,873.5,86.5,4.45,11.5,539.5,840.43,683.07
2016,2,5,10,30,891.0,89.0,4.4,12.0,580.0,890.82,716.8
2016,2,5,10,45,900.5,92.0,4.4,12.5,613.0,932.82,744.21
2016,2,5,11,0,910.0,95.0,4.4,13.0,646.0,962.12,762.22
2016,2,5,11,15,918.5,96.5,4.35,13.0,672.0,995.34,784.04
2016,2,5,11,30,927.0,98.0,4.3,13.0,698.0,1025.51,803.56
2016,2,5,11,45,930.0,100.0,4.25,13.5,715.5,1047.62,815.94
2016,2,5,12,0,933.0,102.0,4.2,14.0,733.0,1066.16,826.1
2016,2,5,12,15,935.5,102.5,4.15,14.0,741.5,1078.81,833.84
2016,2,5,12,30,938.0,103.0,4.1,14.0,750.0,1087.73,839.21
2016,2,5,12,45,937.0,103.5,4.05,14.5,750.0,1089.3,838.16
2016,2,5,13,0,936.0,104.0,4.0,15.0,750.0,1087.07,834.76
2016,2,5,13,15,933.0,103.5,3.95,15.0,741.0,1077.87,828.38
2016,2,5,13,30,930.0,103.0,3.9,15.0,732.0,1064.95,819.7
2016,2,5,13,45,821.5,132.5,3.9,15.0,678.0,990.35,768.74
2016,2,5,14,0,713.0,162.0,3.9,15.0,624.0,910.62,713.8
2016,2,5,14,15,806.0,130.5,3.85,14.5,634.5,939.35,736.91
2016,2,5,14,30,899.0,99.0,3.8,14.0,645.0,968.24,759.44
2016,2,5,14,45,876.0,101.0,3.75,14.0,609.5,923.14,728.13
2016,2,5,15,0,853.0,103.0,3.7,14.0,574.0,876.11,695.8
2016,2,5,15,15,834.0,99.5,3.55,14.0,533.5,824.67,659.4
2016,2,5,15,30,815.0,96.0,3.4,14.0,493.0,771.86,621.63
2016,2,5,15,45,785.5,93.0,3.3,14.0,446.5,710.72,577.32
2016,2,5,16,0,756.0,90.0,3.2,14.0,400.0,653.85,534.61
2016,2,5,16,15,717.5,84.5,2.75,13.0,350.0,584.9,481.07
2016,2,5,16,30,679.0,79.0,2.3,12.0,300.0,517.9,427.38
2016,2,5,16,45,617.5,72.5,1.9,11.0,247.0,439.6,362.91
2016,2,5,17,0,556.0,66.0,1.5,10.0,194.0,366.43,300.47
2016,2,5,17,15,466.0,55.0,1.5,9.0,143.5,282.1,228.03
2016,2,5,17,30,376.0,44.0,1.5,8.0,93.0,207.35,161.42
2016,2,5,17,45,188.0,29.0,1.5,7.5,53.5,106.94,67.89
2016,2,5,18,0,0.0,14.0,1.5,7.0,14.0,11.95,0.0
2016,2,5,18,15,0.0,7.0,1.5,7.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.0,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,158.0,12.0,5.5,4.0,16.0,50.11,0.0
2016,2,6,7,45,321.5,24.5,5.65,5.0,57.5,143.63,91.1
2016,2,6,8,0,485.0,37.0,5.8,6.0,99.0,239.54,189.19
2016,2,6,8,15,573.0,45.0,6.2,6.5,152.0,315.61,261.08
2016,2,6,8,30,661.0,53.0,6.6,7.0,205.0,398.07,337.03
2016,2,6,8,45,711.5,59.0,7.0,8.0,258.5,470.02,401.69
2016,2,6,9,0,762.0,65.0,7.4,9.0,312.0,545.81,467.3
2016,2,6,9,15,797.0,69.0,7.5,9.5,363.5,612.78,523.97
2016,2,6,9,30,832.0,73.0,7.6,10.0,415.0,681.13,579.96
2016,2,6,9,45,858.5,75.5,7.75,10.5,462.5,742.4,626.89
2016,2,6,10,0,885.0,78.0,7.9,11.0,510.0,803.45,672.81
2016,2,6,10,15,902.0,80.5,7.85,11.0,551.0,848.18,705.9
2016,2,6,10,30,919.0,83.0,7.8,11.0,592.0,898.52,743.08
2016,2,6,10,45,932.0,84.5,7.75,11.5,626.5,942.17,773.28
2016,2,6,11,0,945.0,86.0,7.7,12.0,661.0,983.35,801.28
2016,2,6,11,15,953.0,87.0,7.6,12.0,687.5,1016.46,824.3
2016,2,6,11,30,961.0,88.0,7.5,12.0,714.0,1046.38,844.89
2016,2,6,11,45,969.0,88.0,7.45,12.5,732.5,1071.73,860.73
2016,2,6,12,0,977.0,88.0,7.4,13.0,751.0,1093.53,873.99
2016,2,6,12,15,979.5,88.0,7.25,13.0,760.0,1106.06,881.64
2016,2,6,12,30,982.0,88.0,7.1,13.0,769.0,1114.7,886.61
2016,2,6,12,45,982.5,88.0,7.0,13.5,769.5,1117.34,886.03
2016,2,6,13,0,983.0,88.0,6.9,14.0,770.0,1115.98,882.78
2016,2,6,13,15,980.5,87.5,6.75,14.0,761.0,1107.0,875.62
2016,2,6,13,30,978.0,87.0,6.6,14.0,752.0,1094.11,865.86
2016,2,6,13,45,973.0,86.0,6.45,14.0,734.5,1074.31,851.32
2016,2,6,14,0,968.0,85.0,6.3,14.0,717.0,1050.84,834.33
2016,2,6,14,15,960.5,84.0,6.15,13.5,691.0,1021.47,814.76
2016,2,6,14,30,953.0,83.0,6.0,13.0,665.0,988.83,792.84
2016,2,6,14,45,935.5,83.5,5.85,13.0,630.0,945.99,761.87
2016,2,6,15,0,918.0,84.0,5.7,13.0,595.0,900.91,729.2
2016,2,6,15,15,901.5,81.5,5.45,13.0,554.5,851.16,692.33
2016,2,6,15,30,885.0,79.0,5.2,13.0,514.0,807.02,659.55
2016,2,6,15,45,862.0,76.0,5.0,13.0,467.0,748.04,615.37
2016,2,6,16,0,839.0,73.0,4.8,13.0,420.0,688.52,570.25
2016,2,6,16,15,805.0,69.0,4.2,12.0,369.0,620.51,515.99
2016,2,6,16,30,771.0,65.0,3.6,11.0,318.0,553.73,461.58
2016,2,6,16,45,721.0,59.0,3.05,10.5,264.5,477.67,397.27
2016,2,6,17,0,671.0,53.0,2.5,10.0,211.0,405.38,333.93
2016,2,6,17,15,587.0,45.5,2.25,9.0,158.0,324.23,262.54
2016,2,6,17,30,503.0,38.0,2.0,8.0,105.0,249.07,194.04
2016,2,6,17,45,347.5,25.5,1.8,7.0,62.0,155.24,102.28
2016,2,6,18,0,192.0,13.0,1.6,6.0,19.0,60.16,0.0
2016,2,6,18,15,96.0,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,7.0,2.95,2.5,8.5,0.0,0.0
2016,2,7,7,30,115.0,14.0,3.0,3.0,17.0,40.8,0.0
2016,2,7,7,45,276.5,28.0,3.05,3.5,58.5,132.96,87.29
2016,2,7,8,0,438.0,42.0,3.1,4.0,100.0,226.2,179.56
2016,2,7,8,15,527.0,51.5,3.15,4.5,152.5,302.02,249.94
2016,2,7,8,30,616.0,61.0,3.2,5.0,205.0,387.25,326.55
2016,2,7,8,45,681.0,65.5,3.3,6.0,259.5,462.88,392.49
2016,2,7,9,0,746.0,70.0,3.4,7.0,314.0,540.94,457.93
2016,2,7,9,15,781.0,74.5,3.55,8.0,365.5,607.88,511.92
2016,2,7,9,30,816.0,79.0,3.7,9.0,417.0,676.19,565.0
2016,2,7,9,45,845.0,81.0,3.9,10.0,464.5,738.21,609.95
2016,2,7,10,0,874.0,83.0,4.1,11.0,512.0,800.21,653.54
2016,2,7,10,15,890.5,85.5,4.25,11.5,553.0,852.15,689.96
2016,2,7,10,30,907.0,88.0,4.4,12.0,594.0,893.69,718.45
2016,2,7,10,45,920.5,89.5,4.6,12.5,628.5,937.45,748.82
2016,2,7,11,0,934.0,91.0,4.8,13.0,663.0,978.8,777.24
2016,2,7,11,15,942.0,92.0,4.9,13.5,689.0,1011.69,798.66
2016,2,7,11,30,950.0,93.0,5.0,14.0,715.0,1041.4,817.83
2016,2,7,11,45,951.5,95.5,5.1,14.5,732.0,1063.13,831.4
2016,2,7,12,0,953.0,98.0,5.2,15.0,749.0,1081.15,842.51
2016,2,7,12,15,955.5,98.5,5.2,15.5,758.0,1094.06,849.29
2016,2,7,12,30,958.0,99.0,5.2,16.0,767.0,1103.17,853.58
2016,2,7,12,45,959.5,98.0,5.2,16.5,767.5,1105.62,853.44
2016,2,7,13,0,961.0,97.0,5.2,17.0,768.0,1104.17,850.85
2016,2,7,13,15,958.0,96.5,5.1,17.0,759.0,1094.83,843.74
2016,2,7,13,30,955.0,96.0,5.0,17.0,750.0,1081.66,834.22
2016,2,7,13,45,951.5,94.5,4.95,17.5,732.5,1063.09,820.02
2016,2,7,14,0,948.0,93.0,4.9,18.0,715.0,1040.87,803.52
2016,2,7,14,15,939.5,91.5,4.75,18.0,689.0,1010.38,782.1
2016,2,7,14,30,931.0,90.0,4.6,18.0,663.0,976.74,758.61
2016,2,7,14,45,919.5,88.0,4.45,18.0,629.0,936.88,730.77
2016,2,7,15,0,908.0,86.0,4.3,18.0,595.0,894.48,701.24
2016,2,7,15,15,891.0,83.5,3.95,17.5,554.0,852.66,672.61
2016,2,7,15,30,874.0,81.0,3.6,17.0,513.0,800.49,636.13
2016,2,7,15,45,851.0,77.5,3.25,17.0,466.5,741.33,592.92
2016,2,7,16,0,828.0,74.0,2.9,17.0,420.0,681.66,548.8
2016,2,7,16,15,793.5,70.0,2.65,16.0,369.0,613.8,497.94
2016,2,7,16,30,759.0,66.0,2.4,15.0,318.0,547.24,446.12
2016,2,7,16,45,707.5,60.5,2.2,14.0,264.5,471.49,385.14
2016,2,7,17,0,656.0,55.0,2.0,13.0,211.0,402.62,327.08
2016,2,7,17,15,571.5,47.0,2.0,12.0,158.0,318.63,255.11
2016,2,7,17,30,487.0,39.0,2.0,11.0,105.0,243.57,188.11
2016,2,7,17,45,331.0,26.5,2.0,10.5,62.0,151.27,100.83
2016,2,7,18,0,175.0,14.0,2.0,10.0,19.0,56.49,0.0
2016,2,7,18,15,87.5,7.0,2.0,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,4.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,5.0,20.0,17.07,0.0
2016,2,8,7,45,276.5,27.0,4.45,5.5,64.5,132.35,88.42
2016,2,8,8,0,553.0,34.0,4.6,6.0,109.0,256.84,202.71
2016,2,8,8,15,634.0,41.0,4.9,6.5,162.5,333.04,274.6
2016,2,8,8,30,715.0,48.0,5.2,7.0,216.0,417.49,351.79
2016,2,8,8,45,763.5,52.0,5.55,8.0,270.5,488.78,415.41
2016,2,8,9,0,812.0,56.0,5.9,9.0,325.0,563.63,479.62
2016,2,8,9,15,843.5,59.5,5.9,9.5,376.5,630.09,534.88
2016,2,8,9,30,875.0,63.0,5.9,10.0,428.0,691.79,583.82
2016,2,8,9,45,647.0,123.5,5.95,10.5,410.0,642.54,540.38
2016,2,8,10,0,419.0,184.0,6.0,11.0,392.0,552.39,462.7
2016,2,8,10,15,491.0,179.5,5.95,11.5,441.5,625.03,520.8
2016,2,8,10,30,563.0,175.0,5.9,12.0,491.0,701.13,579.84
2016,2,8,10,45,519.5,203.5,5.9,12.5,508.0,713.82,586.03
2016,2,8,11,0,476.0,232.0,5.9,13.0,525.0,721.42,588.46
2016,2,8,11,15,731.5,154.0,5.95,13.0,625.5,900.4,727.09
2016,2,8,11,30,987.0,76.0,6.0,13.0,726.0,1056.59,840.3
2016,2,8,11,45,986.0,80.0,6.1,13.5,743.5,1078.47,853.35
2016,2,8,12,0,985.0,84.0,6.2,14.0,761.0,1096.39,864.45
2016,2,8,12,15,987.5,84.5,6.2,14.0,770.0,1109.67,873.32
2016,2,8,12,30,990.0,85.0,6.2,14.0,779.0,1119.01,879.58
2016,2,8,12,45,993.0,83.5,6.25,14.5,780.0,1122.44,880.54
2016,2,8,13,0,996.0,82.0,6.3,15.0,781.0,1121.83,878.86
2016,2,8,13,15,994.0,81.5,6.25,15.0,772.5,1113.29,872.71
2016,2,8,13,30,992.0,81.0,6.2,15.0,764.0,1100.76,863.97
2016,2,8,13,45,990.5,79.0,6.2,15.5,746.5,1082.98,850.41
2016,2,8,14,0,989.0,77.0,6.2,16.0,729.0,1061.34,834.3
2016,2,8,14,15,981.5,76.0,6.15,15.5,703.0,1031.46,815.26
2016,2,8,14,30,974.0,75.0,6.1,15.0,677.0,998.23,793.8
2016,2,8,14,45,966.0,72.5,6.1,15.0,643.5,959.56,767.07
2016,2,8,15,0,958.0,70.0,6.1,15.0,610.0,917.96,738.07
2016,2,8,15,15,943.0,68.0,5.95,14.5,569.5,868.49,703.55
2016,2,8,15,30,928.0,66.0,5.8,14.0,529.0,817.1,667.21
2016,2,8,15,45,909.5,63.0,5.7,14.0,482.0,760.25,625.16
2016,2,8,16,0,891.0,60.0,5.6,14.0,435.0,702.4,581.74
2016,2,8,16,15,861.0,57.0,5.1,13.0,383.5,636.44,530.46
2016,2,8,16,30,831.0,54.0,4.6,12.0,332.0,571.34,477.08
2016,2,8,16,45,786.5,49.5,4.1,11.5,278.0,501.54,417.17
2016,2,8,17,0,742.0,45.0,3.6,11.0,224.0,430.41,354.68
2016,2,8,17,15,665.0,39.0,3.3,10.0,169.5,347.12,281.11
2016,2,8,17,30,588.0,33.0,3.0,9.0,115.0,271.59,211.69
2016,2,8,17,45,437.0,23.5,2.7,8.5,69.5,177.84,121.48
2016,2,8,18,0,286.0,14.0,2.4,8.0,24.0,84.45,0.0
2016,2,8,18,15,143.0,7.0,2.3,7.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,9,7,15,123.5,6.5,3.05,3.5,10.5,0.0,0.0
2016,2,9,7,30,247.0,13.0,3.3,4.0,21.0,72.36,0.0
2016,2,9,7,45,402.5,23.0,3.55,5.0,65.5,164.03,111.6
2016,2,9,8,0,558.0,33.0,3.8,6.0,110.0,257.05,202.62
2016,2,9,8,15,637.0,39.5,3.7,7.0,163.5,331.95,272.22
2016,2,9,8,30,716.0,46.0,3.6,8.0,217.0,414.93,346.17
2016,2,9,8,45,763.5,50.0,3.5,9.0,271.0,485.63,407.31
2016,2,9,9,0,811.0,54.0,3.4,10.0,325.0,559.84,468.39
2016,2,9,9,15,841.5,57.5,3.6,11.0,376.5,620.51,517.05
2016,2,9,9,30,872.0,61.0,3.8,12.0,428.0,686.58,567.18
2016,2,9,9,45,892.5,63.5,4.05,13.0,474.5,744.58,608.31
2016,2,9,10,0,913.0,66.0,4.3,14.0,521.0,801.83,648.22
2016,2,9,10,15,928.0,67.5,4.4,14.5,561.5,852.24,682.92
2016,2,9,10,30,943.0,69.0,4.5,15.0,602.0,900.8,715.83
2016,2,9,10,45,952.5,71.0,4.6,16.0,635.5,942.92,742.31
2016,2,9,11,0,962.0,73.0,4.7,17.0,669.0,982.26,766.54
2016,2,9,11,15,969.0,74.0,4.75,17.0,695.0,1015.02,788.54
2016,2,9,11,30,976.0,75.0,4.8,17.0,721.0,1044.47,808.29
2016,2,9,11,45,969.5,81.0,4.85,17.5,737.0,1063.16,819.06
2016,2,9,12,0,963.0,87.0,4.9,18.0,753.0,1077.75,827.18
2016,2,9,12,15,965.0,87.5,4.9,18.0,761.5,1090.31,835.22
2016,2,9,12,30,967.0,88.0,4.9,18.0,770.0,1099.01,840.79
2016,2,9,12,45,967.5,87.5,4.9,18.5,770.5,1101.07,840.37
2016,2,9,13,0,968.0,87.0,4.9,19.0,771.0,1099.17,837.5
2016,2,9,13,15,965.5,86.5,4.85,19.0,762.0,1090.3,831.24
2016,2,9,13,30,963.0,86.0,4.8,19.0,753.0,1077.55,822.57
2016,2,9,13,45,959.0,85.0,4.75,19.0,735.5,1058.92,810.06
2016,2,9,14,0,955.0,84.0,4.7,19.0,718.0,1036.64,795.21
2016,2,9,14,15,947.0,82.5,4.6,19.0,692.0,1006.41,774.54
2016,2,9,14,30,939.0,81.0,4.5,19.0,666.0,972.98,751.76
2016,2,9,14,45,925.0,80.5,4.45,19.5,632.0,932.38,722.95
2016,2,9,15,0,911.0,80.0,4.4,20.0,598.0,889.36,692.45
2016,2,9,15,15,894.5,78.0,4.05,19.5,557.0,840.34,658.82
2016,2,9,15,30,878.0,76.0,3.7,19.0,516.0,789.65,623.68
2016,2,9,15,45,857.5,72.5,3.4,19.0,470.0,739.36,587.48
2016,2,9,16,0,837.0,69.0,3.1,19.0,424.0,681.14,544.93
2016,2,9,16,15,804.5,65.0,2.7,18.0,373.5,614.16,494.69
2016,2,9,16,30,772.0,61.0,2.3,17.0,323.0,548.35,443.3
2016,2,9,16,45,726.0,56.0,1.9,16.0,270.0,475.58,384.55
2016,2,9,17,0,680.0,51.0,1.5,15.0,217.0,406.19,326.2
2016,2,9,17,15,601.0,44.0,1.5,14.0,164.0,324.2,256.88
2016,2,9,17,30,522.0,37.0,1.5,13.0,111.0,250.17,191.56
2016,2,9,17,45,377.0,26.0,1.5,12.5,67.5,163.98,111.94
2016,2,9,18,0,232.0,15.0,1.5,12.0,24.0,71.34,0.0
2016,2,9,18,15,116.0,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,108.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,217.0,14.0,1.5,5.0,22.0,65.47,0.0
2016,2,10,7,45,369.0,25.0,1.75,6.0,66.0,158.01,108.98
2016,2,10,8,0,521.0,36.0,2.0,7.0,110.0,245.59,192.47
2016,2,10,8,15,601.5,43.5,2.1,8.0,163.0,320.28,260.57
2016,2,10,8,30,682.0,51.0,2.2,9.0,216.0,403.22,333.32
2016,2,10,8,45,731.5,55.5,2.3,10.0,269.5,473.96,393.69
2016,2,10,9,0,781.0,60.0,2.4,11.0,323.0,548.44,454.43
2016,2,10,9,15,813.0,63.5,2.65,12.0,374.5,613.82,506.18
2016,2,10,9,30,845.0,67.0,2.9,13.0,426.0,680.31,556.72
2016,2,10,9,45,867.0,70.0,3.2,14.0,473.0,733.11,593.81
2016,2,10,10,0,889.0,73.0,3.5,15.0,520.0,791.08,634.03
2016,2,10,10,15,905.0,75.0,3.45,15.5,560.5,842.02,667.72
2016,2,10,10,30,921.0,77.0,3.4,16.0,601.0,891.24,699.54
2016,2,10,10,45,931.5,79.0,3.4,16.5,635.0,933.54,726.25
2016,2,10,11,0,942.0,81.0,3.4,17.0,669.0,973.2,750.83
2016,2,10,11,15,950.0,82.5,3.35,17.5,695.5,1007.02,770.76
2016,2,10,11,30,958.0,84.0,3.3,18.0,722.0,1037.63,788.38
2016,2,10,11,45,962.0,85.0,3.25,18.5,739.5,1060.32,800.57
2016,2,10,12,0,966.0,86.0,3.2,19.0,757.0,1079.33,810.39
2016,2,10,12,15,968.5,86.0,3.2,19.0,766.0,1091.86,818.03
2016,2,10,12,30,971.0,86.0,3.2,19.0,775.0,1100.51,823.33
2016,2,10,12,45,970.0,86.5,3.2,19.5,775.0,1102.24,822.71
2016,2,10,13,0,969.0,87.0,3.2,20.0,775.0,1100.01,819.74
2016,2,10,13,15,966.5,87.0,3.15,20.0,766.5,1091.72,814.09
2016,2,10,13,30,964.0,87.0,3.1,20.0,758.0,1079.55,806.13
2016,2,10,13,45,958.5,86.5,3.1,20.5,740.0,1060.01,792.43
2016,2,10,14,0,953.0,86.0,3.1,21.0,722.0,1036.86,776.55
2016,2,10,14,15,945.5,84.5,3.1,21.0,696.5,1007.13,757.89
2016,2,10,14,30,938.0,83.0,3.1,21.0,671.0,974.18,737.08
2016,2,10,14,45,926.0,82.0,3.1,21.5,637.5,934.76,710.43
2016,2,10,15,0,914.0,81.0,3.1,22.0,604.0,892.78,681.97
2016,2,10,15,15,898.5,78.5,2.85,21.5,563.5,843.84,649.38
2016,2,10,15,30,883.0,76.0,2.6,21.0,523.0,793.13,615.2
2016,2,10,15,45,859.0,73.5,2.4,20.5,476.0,741.17,579.97
2016,2,10,16,0,835.0,71.0,2.2,20.0,429.0,681.57,538.54
2016,2,10,16,15,803.0,67.5,2.1,19.0,378.5,615.53,490.89
2016,2,10,16,30,771.0,64.0,2.0,18.0,328.0,550.56,441.9
2016,2,10,16,45,720.5,59.0,1.95,17.0,274.0,475.3,382.95
2016,2,10,17,0,670.0,54.0,1.9,16.0,220.0,403.85,324.32
2016,2,10,17,15,591.0,46.5,2.05,15.0,167.0,324.46,257.25
2016,2,10,17,30,512.0,39.0,2.2,14.0,114.0,251.01,192.54
2016,2,10,17,45,366.0,27.5,2.4,13.5,69.5,161.47,111.51
2016,2,10,18,0,220.0,16.0,2.6,13.0,25.0,80.6,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,12.5,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,119.5,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,239.0,15.0,4.0,9.0,24.0,71.42,0.0
2016,2,11,7,45,390.0,26.5,4.15,10.0,69.5,165.32,114.3
2016,2,11,8,0,541.0,38.0,4.3,11.0,115.0,254.07,197.5
2016,2,11,8,15,620.5,45.0,4.15,12.0,169.0,329.16,265.69
2016,2,11,8,30,700.0,52.0,4.0,13.0,223.0,412.22,338.19
2016,2,11,8,45,749.0,56.5,3.85,14.0,278.0,483.74,398.77
2016,2,11,9,0,798.0,61.0,3.7,15.0,333.0,558.91,459.41
2016,2,11,9,15,829.5,64.5,3.85,16.0,384.5,624.9,510.98
2016,2,11,9,30,861.0,68.0,4.0,17.0,436.0,691.9,561.15
2016,2,11,9,45,883.0,70.5,4.2,18.0,483.5,744.91,597.5
2016,2,11,10,0,905.0,73.0,4.4,19.0,531.0,803.02,637.03
2016,2,11,10,15,920.5,75.0,4.55,19.5,572.0,854.24,671.93
2016,2,11,10,30,936.0,77.0,4.7,20.0,613.0,903.64,705.16
2016,2,11,10,45,947.0,78.5,4.85,21.0,647.5,946.34,731.87
2016,2,11,11,0,958.0,80.0,5.0,22.0,682.0,986.36,756.45
2016,2,11,11,15,965.5,81.0,4.9,22.5,708.0,1019.57,775.6
2016,2,11,11,30,973.0,82.0,4.8,23.0,734.0,1049.48,792.31
2016,2,11,11,45,969.5,86.5,4.7,23.5,750.0,1069.24,802.04
2016,2,11,12,0,966.0,91.0,4.6,24.0,766.0,1085.0,809.15
2016,2,11,12,15,968.0,91.5,4.5,24.0,775.0,1097.64,816.07
2016,2,11,12,30,970.0,92.0,4.4,24.0,784.0,1106.38,820.79
2016,2,11,12,45,967.5,93.0,4.35,24.5,783.5,1107.16,819.19
2016,2,11,13,0,965.0,94.0,4.3,25.0,783.0,1103.98,815.22
2016,2,11,13,15,962.0,93.5,4.2,25.0,773.5,1094.62,808.65
2016,2,11,13,30,959.0,93.0,4.1,25.0,764.0,1081.39,799.77
2016,2,11,13,45,951.5,93.0,4.05,25.0,745.5,1060.51,786.37
