Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,0.0,50.5,0.5,20.0,50.5,41.81,29.45
2016,2,21,17,30,0.0,35.0,0.5,20.0,35.0,28.91,18.44
2016,2,21,17,45,0.0,21.5,0.55,20.0,21.5,17.72,8.79
2016,2,21,18,0,0.0,8.0,0.6,20.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.65,19.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,3.5,3.1,14.0,3.5,2.99,0.0
2016,2,22,7,30,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2016,2,22,7,45,0.0,15.5,3.35,14.5,15.5,12.75,4.93
2016,2,22,8,0,0.0,24.0,3.5,15.0,24.0,19.77,11.12
2016,2,22,8,15,0.0,33.5,3.45,15.0,33.5,27.64,18.0
2016,2,22,8,30,0.0,43.0,3.4,15.0,43.0,35.53,24.83
2016,2,22,8,45,0.0,24.0,3.35,15.5,24.0,19.78,11.3
2016,2,22,9,0,0.0,5.0,3.3,16.0,5.0,4.11,0.0
2016,2,22,9,15,0.0,24.5,3.1,16.5,24.5,20.22,11.54
2016,2,22,9,30,0.0,44.0,2.9,17.0,44.0,36.4,25.11
2016,2,22,9,45,0.0,64.0,2.75,17.5,64.0,53.07,38.89
2016,2,22,10,0,0.0,84.0,2.6,18.0,84.0,69.8,52.54
2016,2,22,10,15,4.5,143.5,2.4,18.5,146.5,126.35,98.65
2016,2,22,10,30,9.0,203.0,2.2,19.0,209.0,185.8,145.93
2016,2,22,10,45,25.5,244.5,2.05,19.5,262.0,240.39,188.72
2016,2,22,11,0,42.0,286.0,1.9,20.0,315.0,316.34,246.82
2016,2,22,11,15,37.0,289.0,1.75,20.0,315.0,315.27,244.91
2016,2,22,11,30,32.0,292.0,1.6,20.0,315.0,313.99,243.2
2016,2,22,11,45,34.0,302.5,1.45,20.5,327.5,327.51,252.49
2016,2,22,12,0,36.0,313.0,1.3,21.0,340.0,341.09,261.63
2016,2,22,12,15,142.0,343.0,1.1,21.0,451.0,502.6,382.47
2016,2,22,12,30,248.0,373.0,0.9,21.0,562.0,644.66,481.81
2016,2,22,12,45,290.0,364.0,0.75,21.5,584.5,699.56,515.75
2016,2,22,13,0,332.0,355.0,0.6,22.0,607.0,731.65,534.68
2016,2,22,13,15,583.0,248.5,0.55,22.0,684.5,888.16,642.03
2016,2,22,13,30,834.0,142.0,0.5,22.0,762.0,1017.74,721.04
2016,2,22,13,45,570.0,238.5,0.45,22.0,658.0,848.52,611.31
2016,2,22,14,0,306.0,335.0,0.4,22.0,554.0,666.19,487.23
2016,2,22,14,15,553.5,236.0,0.45,22.0,615.0,804.49,588.9
2016,2,22,14,30,801.0,137.0,0.5,22.0,676.0,911.07,659.2
2016,2,22,14,45,781.0,137.0,0.6,22.0,641.5,874.16,637.14
2016,2,22,15,0,761.0,137.0,0.7,22.0,607.0,829.48,611.72
2016,2,22,15,15,447.5,195.0,0.8,21.5,467.0,597.3,454.15
2016,2,22,15,30,134.0,253.0,0.9,21.0,327.0,365.68,283.33
2016,2,22,15,45,402.0,186.5,1.05,21.0,381.5,513.51,401.59
2016,2,22,16,0,670.0,120.0,1.2,21.0,436.0,613.91,478.42
2016,2,22,16,15,635.0,113.0,1.2,20.5,386.0,549.0,430.39
2016,2,22,16,30,600.0,106.0,1.2,20.0,336.0,485.9,383.58
2016,2,22,16,45,552.5,97.0,1.3,20.0,284.5,416.36,329.78
2016,2,22,17,0,505.0,88.0,1.4,20.0,233.0,350.75,276.95
2016,2,22,17,15,434.0,76.0,1.45,19.0,182.0,274.27,214.63
2016,2,22,17,30,363.0,64.0,1.5,18.0,131.0,209.54,159.9
2016,2,22,17,45,260.0,46.5,1.6,17.5,86.5,137.89,99.4
2016,2,22,18,0,157.0,29.0,1.7,17.0,42.0,77.51,43.09
2016,2,22,18,15,78.5,14.5,2.0,16.5,21.0,25.92,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,23,7,15,117.0,14.0,5.45,13.0,23.0,32.13,0.0
2016,2,23,7,30,234.0,28.0,5.6,13.0,46.0,95.78,56.05
2016,2,23,7,45,374.5,38.0,5.75,13.0,95.5,164.83,121.14
2016,2,23,8,0,515.0,48.0,5.9,13.0,145.0,249.96,195.86
2016,2,23,8,15,261.0,76.0,6.2,13.5,125.5,202.0,163.96
2016,2,23,8,30,7.0,104.0,6.5,14.0,106.0,95.1,75.72
2016,2,23,8,45,3.5,99.5,6.8,14.5,100.5,87.44,69.11
2016,2,23,9,0,0.0,95.0,7.1,15.0,95.0,80.42,62.85
2016,2,23,9,15,0.5,124.0,7.3,15.0,124.0,107.0,85.07
2016,2,23,9,30,1.0,153.0,7.5,15.0,153.0,133.99,107.39
2016,2,23,9,45,3.5,167.0,7.7,15.5,169.0,148.3,118.8
2016,2,23,10,0,6.0,181.0,7.9,16.0,185.0,162.93,130.39
2016,2,23,10,15,5.0,182.5,8.1,16.0,186.0,163.05,130.12
2016,2,23,10,30,4.0,184.0,8.3,16.0,187.0,163.26,129.96
2016,2,23,10,45,5.5,194.5,8.55,16.0,198.5,174.19,138.71
2016,2,23,11,0,7.0,205.0,8.8,16.0,210.0,185.28,147.59
2016,2,23,11,15,48.0,274.0,8.9,16.0,308.5,308.99,249.04
2016,2,23,11,30,89.0,343.0,9.0,16.0,407.0,424.33,341.82
2016,2,23,11,45,146.5,358.0,9.15,16.0,466.5,519.22,418.07
2016,2,23,12,0,204.0,373.0,9.3,16.0,526.0,595.54,479.16
2016,2,23,12,15,271.0,364.5,9.3,15.5,570.5,677.22,545.03
2016,2,23,12,30,338.0,356.0,9.3,15.0,615.0,737.93,594.67
2016,2,23,12,45,323.0,360.0,9.35,15.0,607.0,727.81,586.28
2016,2,23,13,0,308.0,364.0,9.4,15.0,599.0,716.17,576.96
2016,2,23,13,15,392.5,329.5,9.4,14.5,625.5,761.41,616.17
2016,2,23,13,30,477.0,295.0,9.4,14.0,652.0,823.47,667.69
2016,2,23,13,45,274.0,315.0,9.4,14.0,519.0,618.0,503.13
2016,2,23,14,0,71.0,335.0,9.4,14.0,386.0,397.94,322.44
2016,2,23,14,15,36.0,251.0,9.35,13.5,277.0,273.26,221.82
2016,2,23,14,30,1.0,167.0,9.3,13.0,168.0,144.35,115.15
2016,2,23,14,45,140.0,225.0,9.3,13.0,312.0,353.92,293.03
2016,2,23,15,0,279.0,283.0,9.3,13.0,456.0,547.87,453.05
2016,2,23,15,15,139.5,214.0,9.2,12.5,300.5,331.92,275.84
2016,2,23,15,30,0.0,145.0,9.1,12.0,145.0,124.32,99.75
2016,2,23,15,45,0.0,120.0,9.05,12.0,120.0,101.77,81.08
2016,2,23,16,0,0.0,95.0,9.0,12.0,95.0,79.54,62.45
2016,2,23,16,15,0.0,84.0,8.8,11.5,84.0,70.01,54.61
2016,2,23,16,30,0.0,73.0,8.6,11.0,73.0,60.55,46.74
2016,2,23,16,45,0.0,62.0,8.45,10.5,62.0,51.36,38.99
2016,2,23,17,0,0.0,51.0,8.3,10.0,51.0,42.19,31.13
2016,2,23,17,15,221.5,56.0,8.05,9.5,97.5,162.68,133.58
2016,2,23,17,30,443.0,61.0,7.8,9.0,144.0,235.72,188.32
2016,2,23,17,45,340.0,45.5,7.6,9.0,96.5,160.63,120.34
2016,2,23,18,0,237.0,30.0,7.4,9.0,49.0,97.09,57.88
2016,2,23,18,15,118.5,15.0,7.4,8.5,24.5,33.0,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,8.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,212.5,13.0,5.1,4.5,30.5,47.54,0.0
2016,2,24,7,30,425.0,26.0,5.3,5.0,61.0,136.49,84.5
2016,2,24,7,45,536.0,35.0,5.5,6.0,114.5,207.04,155.57
2016,2,24,8,0,647.0,44.0,5.7,7.0,168.0,290.48,232.0
2016,2,24,8,15,710.0,50.0,5.9,7.5,225.5,363.4,300.19
2016,2,24,8,30,773.0,56.0,6.1,8.0,283.0,442.46,371.79
2016,2,24,8,45,818.0,58.5,6.35,9.0,340.5,513.75,434.26
2016,2,24,9,0,863.0,61.0,6.6,10.0,398.0,584.11,493.86
2016,2,24,9,15,889.5,64.0,6.55,10.5,452.0,649.32,547.47
2016,2,24,9,30,916.0,67.0,6.5,11.0,506.0,714.92,599.3
2016,2,24,9,45,941.0,66.5,6.5,11.5,555.5,775.29,643.6
2016,2,24,10,0,966.0,66.0,6.5,12.0,605.0,835.09,686.6
2016,2,24,10,15,979.0,67.5,6.4,12.5,647.0,886.51,722.01
2016,2,24,10,30,992.0,69.0,6.3,13.0,689.0,935.68,755.13
2016,2,24,10,45,1005.0,67.5,6.25,13.5,724.0,978.74,783.49
2016,2,24,11,0,1018.0,66.0,6.2,14.0,759.0,1018.98,809.47
2016,2,24,11,15,1024.0,67.0,6.15,14.0,786.0,1052.51,831.95
2016,2,24,11,30,1030.0,68.0,6.1,14.0,813.0,1082.38,851.79
2016,2,24,11,45,1027.0,74.0,6.05,14.5,831.5,1105.49,865.17
2016,2,24,12,0,1024.0,80.0,6.0,15.0,850.0,1124.29,875.56
2016,2,24,12,15,1026.0,80.0,5.9,15.0,859.5,1136.83,882.93
2016,2,24,12,30,1028.0,80.0,5.8,15.0,869.0,1145.16,887.53
2016,2,24,12,45,1029.0,79.5,5.75,15.5,869.0,1147.64,886.94
2016,2,24,13,0,1030.0,79.0,5.7,16.0,869.0,1145.83,883.61
2016,2,24,13,15,1028.5,78.5,5.6,16.0,859.5,1137.21,877.04
2016,2,24,13,30,1027.0,78.0,5.5,16.0,850.0,1124.37,867.78
2016,2,24,13,45,1024.0,76.5,5.4,16.5,832.0,1104.72,852.32
2016,2,24,14,0,1021.0,75.0,5.3,17.0,814.0,1081.04,834.32
2016,2,24,14,15,1014.5,74.5,5.2,17.0,787.0,1051.32,813.92
2016,2,24,14,30,1008.0,74.0,5.1,17.0,760.0,1018.01,791.11
2016,2,24,14,45,1000.0,72.0,5.05,17.0,725.0,978.18,764.13
2016,2,24,15,0,992.0,70.0,5.0,17.0,690.0,935.24,734.85
2016,2,24,15,15,979.5,68.5,4.85,16.5,647.5,886.34,701.77
2016,2,24,15,30,967.0,67.0,4.7,16.0,605.0,835.15,666.7
2016,2,24,15,45,950.0,64.5,4.6,16.0,556.5,777.48,625.44
2016,2,24,16,0,933.0,62.0,4.5,16.0,508.0,718.53,582.67
2016,2,24,16,15,908.0,59.0,3.95,15.5,454.5,652.96,531.21
2016,2,24,16,30,883.0,56.0,3.4,15.0,401.0,587.61,478.55
2016,2,24,16,45,846.5,52.5,2.85,14.5,343.5,516.19,419.44
2016,2,24,17,0,810.0,49.0,2.3,14.0,286.0,447.05,360.14
2016,2,24,17,15,750.0,44.0,2.05,12.5,228.0,371.2,295.38
2016,2,24,17,30,690.0,39.0,1.8,11.0,170.0,298.45,230.68
2016,2,24,17,45,580.5,31.5,1.6,10.0,116.0,214.87,156.44
2016,2,24,18,0,471.0,24.0,1.4,9.0,62.0,143.89,85.86
2016,2,24,18,15,235.5,12.0,1.4,9.0,31.0,49.86,0.0
2016,2,24,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,25,7,15,211.0,13.0,2.7,7.0,31.5,47.05,0.0
2016,2,25,7,30,422.0,26.0,3.0,8.0,63.0,135.63,85.01
2016,2,25,7,45,530.5,35.5,3.3,9.0,116.5,205.39,152.42
2016,2,25,8,0,639.0,45.0,3.6,10.0,170.0,288.04,226.55
2016,2,25,8,15,701.5,51.0,3.6,10.5,227.5,360.29,292.26
2016,2,25,8,30,764.0,57.0,3.6,11.0,285.0,438.63,360.91
2016,2,25,8,45,801.5,61.5,3.6,12.0,341.0,507.72,419.03
2016,2,25,9,0,839.0,66.0,3.6,13.0,397.0,579.19,476.48
2016,2,25,9,15,865.5,69.5,3.6,13.5,450.5,644.48,527.71
2016,2,25,9,30,892.0,73.0,3.6,14.0,504.0,704.82,573.52
2016,2,25,9,45,910.0,75.5,3.6,15.0,551.5,762.5,612.51
2016,2,25,10,0,928.0,78.0,3.6,16.0,599.0,819.07,649.59
2016,2,25,10,15,941.0,80.0,3.55,16.5,641.0,869.54,682.38
2016,2,25,10,30,954.0,82.0,3.5,17.0,683.0,917.86,713.07
2016,2,25,10,45,962.5,84.0,3.45,17.5,717.0,959.77,738.77
2016,2,25,11,0,971.0,86.0,3.4,18.0,751.0,998.72,762.12
2016,2,25,11,15,977.5,87.0,3.35,18.0,777.5,1031.45,782.48
2016,2,25,11,30,984.0,88.0,3.3,18.0,804.0,1060.71,800.47
2016,2,25,11,45,986.5,89.0,3.25,18.5,821.5,1082.39,811.87
2016,2,25,12,0,989.0,90.0,3.2,19.0,839.0,1100.18,820.76
2016,2,25,12,15,990.5,90.5,3.2,19.0,847.5,1112.39,828.16
2016,2,25,12,30,992.0,91.0,3.2,19.0,856.0,1120.53,833.11
2016,2,25,12,45,990.0,91.5,3.25,19.0,855.0,1121.0,833.74
2016,2,25,13,0,988.0,92.0,3.3,19.0,854.0,1117.34,831.91
2016,2,25,13,15,985.5,91.5,3.3,19.0,844.0,1107.94,826.04
2016,2,25,13,30,983.0,91.0,3.3,19.0,834.0,1094.52,817.74
2016,2,25,13,45,976.5,91.0,3.35,19.0,815.0,1073.76,805.19
2016,2,25,14,0,970.0,91.0,3.4,19.0,796.0,1049.29,790.28
2016,2,25,14,15,962.0,90.0,3.45,19.0,769.0,1018.68,771.27
2016,2,25,14,30,954.0,89.0,3.5,19.0,742.0,984.75,749.97
2016,2,25,14,45,936.0,90.0,3.55,19.0,705.0,941.1,721.84
2016,2,25,15,0,918.0,91.0,3.6,19.0,668.0,895.18,691.89
2016,2,25,15,15,902.5,89.0,3.65,18.5,626.0,845.97,660.48
2016,2,25,15,30,887.0,87.0,3.7,18.0,584.0,801.87,632.2
2016,2,25,15,45,865.0,84.0,3.8,17.5,535.5,742.71,592.42
2016,2,25,16,0,843.0,81.0,3.9,17.0,487.0,682.91,550.35
2016,2,25,16,15,813.5,77.0,3.75,16.5,434.0,616.95,500.13
2016,2,25,16,30,784.0,73.0,3.6,16.0,381.0,551.84,448.94
2016,2,25,16,45,740.5,68.0,3.45,15.5,325.5,479.48,390.24
2016,2,25,17,0,697.0,63.0,3.3,15.0,270.0,410.26,331.98
2016,2,25,17,15,630.0,56.0,3.15,14.0,214.0,334.55,267.14
2016,2,25,17,30,563.0,49.0,3.0,13.0,158.0,264.21,204.81
2016,2,25,17,45,450.5,38.0,2.9,12.0,107.0,183.94,134.55
2016,2,25,18,0,338.0,27.0,2.8,11.0,56.0,117.54,71.91
2016,2,25,18,15,169.0,13.5,2.9,10.5,28.0,39.56,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,177.5,14.5,1.45,3.5,31.0,42.45,0.0
2016,2,26,7,30,355.0,29.0,1.5,4.0,62.0,124.64,81.56
2016,2,26,7,45,466.0,39.5,1.55,5.0,113.5,191.66,144.68
2016,2,26,8,0,577.0,50.0,1.6,6.0,165.0,272.22,216.49
2016,2,26,8,15,642.0,57.0,1.85,7.0,221.5,342.75,280.06
2016,2,26,8,30,707.0,64.0,2.1,8.0,278.0,418.4,345.96
2016,2,26,8,45,749.0,69.0,2.35,9.0,334.0,487.44,404.35
2016,2,26,9,0,791.0,74.0,2.6,10.0,390.0,559.4,462.88
2016,2,26,9,15,819.5,78.0,2.5,10.5,443.0,624.19,513.26
2016,2,26,9,30,848.0,82.0,2.4,11.0,496.0,689.69,562.14
2016,2,26,9,45,867.5,85.0,2.35,11.5,543.5,747.78,602.68
2016,2,26,10,0,887.0,88.0,2.3,12.0,591.0,804.99,640.81
2016,2,26,10,15,901.5,90.5,2.15,12.5,632.5,848.61,667.43
2016,2,26,10,30,916.0,93.0,2.0,13.0,674.0,897.3,696.94
2016,2,26,10,45,925.5,95.0,1.85,13.5,708.0,938.8,720.54
2016,2,26,11,0,935.0,97.0,1.7,14.0,742.0,977.51,741.61
2016,2,26,11,15,942.5,98.5,1.6,14.0,768.5,1010.78,760.64
2016,2,26,11,30,950.0,100.0,1.5,14.0,795.0,1040.75,777.28
2016,2,26,11,45,953.5,101.0,1.4,14.5,812.5,1062.75,787.1
2016,2,26,12,0,957.0,102.0,1.3,15.0,830.0,1081.01,794.48
2016,2,26,12,15,959.0,102.5,1.25,15.0,839.0,1093.36,800.59
2016,2,26,12,30,961.0,103.0,1.2,15.0,848.0,1101.77,804.39
2016,2,26,12,45,961.5,102.5,1.15,15.5,847.5,1103.55,802.73
2016,2,26,13,0,962.0,102.0,1.1,16.0,847.0,1101.31,798.81
2016,2,26,13,15,959.5,101.5,1.1,16.0,837.5,1092.04,793.32
2016,2,26,13,30,957.0,101.0,1.1,16.0,828.0,1078.84,785.63
2016,2,26,13,45,952.5,100.0,1.15,16.5,810.0,1059.26,773.7
2016,2,26,14,0,948.0,99.0,1.2,17.0,792.0,1035.98,759.55
2016,2,26,14,15,940.5,97.5,1.2,17.0,765.0,1005.73,741.46
2016,2,26,14,30,933.0,96.0,1.2,17.0,738.0,972.21,721.29
2016,2,26,14,45,923.0,94.0,1.3,17.0,703.5,932.83,698.8
2016,2,26,15,0,913.0,92.0,1.4,17.0,669.0,890.72,674.05
2016,2,26,15,15,898.0,89.5,1.4,17.0,627.0,841.49,642.64
2016,2,26,15,30,883.0,87.0,1.4,17.0,585.0,797.31,614.33
2016,2,26,15,45,862.5,84.0,1.45,17.0,537.0,739.37,576.3
2016,2,26,16,0,842.0,81.0,1.5,17.0,489.0,680.68,535.99
2016,2,26,16,15,813.0,77.0,1.35,16.5,436.5,615.08,487.44
2016,2,26,16,30,784.0,73.0,1.2,16.0,384.0,550.28,437.95
2016,2,26,16,45,741.5,68.0,1.1,15.5,328.0,478.47,381.65
2016,2,26,17,0,699.0,63.0,1.0,15.0,272.0,409.7,325.55
2016,2,26,17,15,633.5,56.0,1.05,14.0,216.0,334.46,263.35
2016,2,26,17,30,568.0,49.0,1.1,13.0,160.0,264.53,202.98
2016,2,26,17,45,455.5,38.5,1.15,12.0,109.0,184.66,134.26
2016,2,26,18,0,343.0,28.0,1.2,11.0,58.0,118.58,73.45
2016,2,26,18,15,171.5,14.0,1.25,10.5,29.0,40.01,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,159.0,16.0,2.5,8.0,31.0,47.97,0.0
2016,2,27,7,30,318.0,32.0,2.7,9.0,62.0,118.28,77.6
2016,2,27,7,45,423.0,43.5,2.9,10.0,112.5,182.42,136.25
2016,2,27,8,0,528.0,55.0,3.1,11.0,163.0,259.32,204.1
2016,2,27,8,15,593.5,63.0,3.3,12.0,218.0,328.39,265.53
2016,2,27,8,30,659.0,71.0,3.5,13.0,273.0,404.21,330.74
2016,2,27,8,45,699.0,77.5,3.75,14.0,327.5,471.19,386.88
2016,2,27,9,0,739.0,84.0,4.0,15.0,382.0,541.1,443.3
2016,2,27,9,15,769.0,88.5,4.05,15.5,434.0,602.8,491.93
2016,2,27,9,30,799.0,93.0,4.1,16.0,486.0,667.54,541.29
2016,2,27,9,45,817.5,97.5,4.2,16.5,532.5,724.43,582.86
2016,2,27,10,0,836.0,102.0,4.3,17.0,579.0,780.47,621.82
2016,2,27,10,15,851.5,104.5,4.35,17.5,620.0,830.69,655.67
2016,2,27,10,30,867.0,107.0,4.4,18.0,661.0,879.17,687.82
2016,2,27,10,45,876.0,110.0,4.45,18.5,694.5,920.44,714.44
2016,2,27,11,0,885.0,113.0,4.5,19.0,728.0,959.01,738.98
2016,2,27,11,15,892.5,114.5,4.5,19.0,753.5,980.48,752.55
2016,2,27,11,30,900.0,116.0,4.5,19.0,779.0,1009.29,771.37
2016,2,27,11,45,903.0,118.0,4.55,19.5,796.5,1030.92,784.17
2016,2,27,12,0,906.0,120.0,4.6,20.0,814.0,1048.98,794.64
2016,2,27,12,15,908.5,120.5,4.6,20.0,822.5,1061.27,802.41
2016,2,27,12,30,911.0,121.0,4.6,20.0,831.0,1069.82,807.86
2016,2,27,12,45,909.5,121.5,4.65,20.5,830.0,1070.53,807.08
2016,2,27,13,0,908.0,122.0,4.7,21.0,829.0,1067.43,803.97
2016,2,27,13,15,905.0,121.5,4.65,21.0,819.5,1057.97,797.39
2016,2,27,13,30,902.0,121.0,4.6,21.0,810.0,1044.8,788.5
2016,2,27,13,45,895.0,120.5,4.6,21.0,791.5,1024.07,775.13
2016,2,27,14,0,888.0,120.0,4.6,21.0,773.0,1011.78,767.67
2016,2,27,14,15,879.5,118.5,4.55,21.0,746.5,981.33,747.36
2016,2,27,14,30,871.0,117.0,4.5,21.0,720.0,947.8,725.07
2016,2,27,14,45,858.0,115.5,4.5,21.0,685.5,907.41,698.35
2016,2,27,15,0,845.0,114.0,4.5,21.0,651.0,864.63,669.79
2016,2,27,15,15,828.5,111.0,4.45,20.5,610.0,815.25,637.18
2016,2,27,15,30,812.0,108.0,4.4,20.0,569.0,764.31,602.97
2016,2,27,15,45,788.5,104.5,4.35,20.0,521.5,706.46,561.86
2016,2,27,16,0,765.0,101.0,4.3,20.0,474.0,651.18,520.24
2016,2,27,16,15,733.5,96.0,3.95,19.5,422.5,586.29,470.59
2016,2,27,16,30,702.0,91.0,3.6,19.0,371.0,522.68,420.58
2016,2,27,16,45,657.0,84.0,3.3,18.5,316.5,451.52,363.28
2016,2,27,17,0,612.0,77.0,3.0,18.0,262.0,383.95,307.07
2016,2,27,17,15,544.0,68.0,2.75,17.0,208.0,308.93,243.96
2016,2,27,17,30,476.0,59.0,2.5,16.0,154.0,241.02,185.06
2016,2,27,17,45,367.0,45.5,2.3,15.0,105.0,164.79,119.83
2016,2,27,18,0,258.0,32.0,2.1,14.0,56.0,102.01,63.99
2016,2,27,18,15,129.0,16.0,2.2,14.0,28.0,34.45,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,19.0,3.9,12.5,30.0,41.37,0.0
2016,2,28,7,30,215.0,38.0,4.2,13.0,60.0,98.95,65.72
2016,2,28,7,45,324.5,53.0,4.5,13.5,109.0,160.35,119.47
2016,2,28,8,0,434.0,68.0,4.8,14.0,158.0,235.43,184.71
2016,2,28,8,15,217.0,54.5,5.2,15.0,99.5,157.11,125.95
2016,2,28,8,30,0.0,41.0,5.6,16.0,41.0,33.87,23.25
2016,2,28,8,45,0.0,61.0,6.05,17.0,61.0,50.52,37.24
2016,2,28,9,0,0.0,81.0,6.5,18.0,81.0,67.47,51.19
2016,2,28,9,15,0.0,115.5,6.55,18.5,115.5,98.16,76.43
2016,2,28,9,30,0.0,150.0,6.6,19.0,150.0,129.5,101.82
2016,2,28,9,45,0.0,158.0,6.7,19.5,158.5,136.3,106.83
2016,2,28,10,0,0.0,166.0,6.8,20.0,167.0,143.19,111.9
2016,2,28,10,15,0.0,158.0,6.7,20.5,158.5,135.4,105.08
2016,2,28,10,30,0.0,150.0,6.6,21.0,150.0,127.88,98.55
2016,2,28,10,45,2.0,167.5,6.5,21.5,169.0,145.4,112.28
2016,2,28,11,0,4.0,185.0,6.4,22.0,188.0,163.17,126.08
2016,2,28,11,15,3.5,179.0,6.2,22.0,181.5,157.17,121.06
2016,2,28,11,30,3.0,173.0,6.0,22.0,175.0,151.22,116.15
2016,2,28,11,45,6.5,202.0,5.85,22.5,207.0,181.22,139.64
2016,2,28,12,0,10.0,231.0,5.7,23.0,239.0,211.71,163.23
2016,2,28,12,15,26.0,286.0,5.5,23.0,307.0,299.36,231.6
2016,2,28,12,30,42.0,341.0,5.3,23.0,375.0,373.97,288.68
2016,2,28,12,45,183.5,355.5,5.1,23.5,500.0,554.76,427.7
2016,2,28,13,0,325.0,370.0,4.9,24.0,625.0,734.7,559.27
2016,2,28,13,15,338.5,362.0,4.7,24.0,624.5,737.17,559.86
2016,2,28,13,30,352.0,354.0,4.5,24.0,624.0,737.83,560.09
2016,2,28,13,45,591.5,248.5,4.35,24.0,691.0,874.15,662.23
2016,2,28,14,0,831.0,143.0,4.2,24.0,758.0,980.72,735.92
2016,2,28,14,15,456.5,234.0,4.1,24.0,570.0,704.69,539.61
2016,2,28,14,30,82.0,325.0,4.0,24.0,382.0,391.01,300.72
2016,2,28,14,45,430.5,231.0,3.9,24.0,508.5,649.21,502.94
2016,2,28,15,0,779.0,137.0,3.8,24.0,635.0,836.89,640.81
2016,2,28,15,15,760.5,133.5,3.7,24.0,594.5,787.3,605.51
2016,2,28,15,30,742.0,130.0,3.6,24.0,554.0,736.53,570.66
2016,2,28,15,45,717.5,125.0,3.5,24.0,507.5,678.91,529.08
2016,2,28,16,0,693.0,120.0,3.4,24.0,461.0,621.29,486.64
2016,2,28,16,15,659.0,114.0,3.05,23.0,410.0,557.0,439.18
2016,2,28,16,30,625.0,108.0,2.7,22.0,359.0,494.38,391.56
2016,2,28,16,45,578.5,99.5,2.35,21.5,306.0,424.78,336.41
2016,2,28,17,0,532.0,91.0,2.0,21.0,253.0,359.03,282.74
2016,2,28,17,15,462.0,80.0,1.95,20.0,200.5,282.5,220.22
2016,2,28,17,30,392.0,69.0,1.9,19.0,148.0,218.01,165.73
2016,2,28,17,45,289.5,52.5,1.85,18.5,101.0,146.83,105.93
2016,2,28,18,0,187.0,36.0,1.8,18.0,54.0,88.54,55.84
2016,2,28,18,15,93.5,18.0,1.85,17.5,27.0,30.21,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,67.5,22.0,1.7,14.5,29.0,35.32,0.0
2016,2,29,7,30,135.0,44.0,1.9,15.0,58.0,81.26,55.03
2016,2,29,7,45,235.5,62.5,2.1,16.0,105.5,142.93,106.53
2016,2,29,8,0,336.0,81.0,2.3,17.0,153.0,212.85,165.26
2016,2,29,8,15,404.5,94.5,2.35,17.5,205.0,276.53,219.57
2016,2,29,8,30,473.0,108.0,2.4,18.0,257.0,347.83,278.93
2016,2,29,8,45,236.5,97.0,2.45,18.5,171.5,228.19,184.57
2016,2,29,9,0,0.0,86.0,2.5,19.0,86.0,71.84,54.41
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,89.38,68.73
2016,2,29,9,30,0.0,126.0,2.7,20.0,126.0,107.07,82.82
2016,2,29,9,45,52.5,195.5,2.8,20.5,226.0,220.85,175.2
2016,2,29,10,0,105.0,265.0,2.9,21.0,326.0,335.71,265.13
2016,2,29,10,15,155.5,286.0,2.95,21.5,383.5,417.81,327.57
2016,2,29,10,30,206.0,307.0,3.0,22.0,441.0,489.03,380.64
2016,2,29,10,45,244.0,318.5,3.15,22.5,484.5,541.97,419.3
2016,2,29,11,0,282.0,330.0,3.3,23.0,528.0,614.9,471.65
2016,2,29,11,15,261.0,347.0,3.3,23.0,535.5,621.66,474.79
2016,2,29,11,30,240.0,364.0,3.3,23.0,543.0,606.81,463.11
2016,2,29,11,45,332.0,347.0,3.35,23.5,600.5,703.65,533.44
2016,2,29,12,0,424.0,330.0,3.4,24.0,658.0,800.09,601.04
2016,2,29,12,15,222.0,309.5,3.45,24.0,481.5,561.45,427.62
2016,2,29,12,30,20.0,289.0,3.5,24.0,305.0,276.55,210.85
2016,2,29,12,45,26.5,307.5,3.55,24.0,328.5,321.54,245.9
2016,2,29,13,0,33.0,326.0,3.6,24.0,352.0,347.56,265.61
2016,2,29,13,15,199.0,339.0,3.65,24.0,493.0,548.92,420.35
2016,2,29,13,30,365.0,352.0,3.7,24.0,634.0,746.26,564.44
2016,2,29,13,45,215.5,347.5,3.75,24.5,513.5,568.7,432.9
2016,2,29,14,0,66.0,343.0,3.8,25.0,393.0,396.41,302.27
2016,2,29,14,15,425.5,247.5,3.8,24.5,547.0,687.55,527.53
2016,2,29,14,30,785.0,152.0,3.8,24.0,701.0,909.01,687.8
2016,2,29,14,45,739.0,164.0,3.85,24.0,661.5,856.07,651.0
2016,2,29,15,0,693.0,176.0,3.9,24.0,622.0,802.37,615.13
2016,2,29,15,15,673.0,171.0,3.9,24.0,581.5,752.7,580.69
2016,2,29,15,30,653.0,166.0,3.9,24.0,541.0,702.18,544.99
2016,2,29,15,45,625.0,160.0,3.9,24.0,495.0,644.35,503.19
2016,2,29,16,0,597.0,154.0,3.9,24.0,449.0,581.63,456.99
2016,2,29,16,15,560.5,145.5,3.65,23.5,399.0,518.37,409.42
2016,2,29,16,30,524.0,137.0,3.4,23.0,349.0,457.44,362.43
2016,2,29,16,45,476.0,125.0,3.15,22.5,297.0,389.73,308.95
2016,2,29,17,0,428.0,113.0,2.9,22.0,245.0,326.48,257.6
2016,2,29,17,15,360.0,98.0,2.65,21.0,194.0,257.08,200.74
2016,2,29,17,30,292.0,83.0,2.4,20.0,143.0,195.39,149.08
2016,2,29,17,45,209.0,61.5,2.2,19.5,97.5,126.24,91.43
2016,2,29,18,0,126.0,40.0,2.0,19.0,52.0,73.34,47.0
2016,2,29,18,15,63.0,20.0,2.0,18.5,26.0,31.14,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,102.0,21.5,3.5,16.5,32.5,43.29,7.17
2016,3,1,7,30,204.0,43.0,3.7,17.0,65.0,99.8,67.35
2016,3,1,7,45,313.5,57.5,3.95,18.0,114.5,159.97,117.81
2016,3,1,8,0,423.0,72.0,4.2,19.0,164.0,233.76,180.06
2016,3,1,8,15,490.5,82.5,4.4,19.5,218.0,302.73,239.36
2016,3,1,8,30,558.0,93.0,4.6,20.0,272.0,376.38,301.35
2016,3,1,8,45,441.0,127.0,4.8,20.5,284.0,378.16,304.68
2016,3,1,9,0,324.0,161.0,5.0,21.0,296.0,359.38,289.82
2016,3,1,9,15,533.5,136.0,5.1,21.5,391.0,496.46,399.63
2016,3,1,9,30,743.0,111.0,5.2,22.0,486.0,648.69,517.55
2016,3,1,9,45,779.5,110.0,5.3,22.5,535.5,707.29,560.69
2016,3,1,10,0,816.0,109.0,5.4,23.0,585.0,769.82,604.53
2016,3,1,10,15,832.5,111.5,5.5,23.0,626.0,820.05,639.74
2016,3,1,10,30,849.0,114.0,5.6,23.0,667.0,868.65,673.56
2016,3,1,10,45,870.0,112.0,5.75,23.5,703.5,914.34,703.97
2016,3,1,11,0,891.0,110.0,5.9,24.0,740.0,947.78,725.55
2016,3,1,11,15,899.5,111.0,6.0,24.0,766.5,980.14,747.58
2016,3,1,11,30,908.0,112.0,6.1,24.0,793.0,1009.38,767.48
2016,3,1,11,45,920.0,109.5,6.25,24.5,812.5,1034.98,783.7
2016,3,1,12,0,932.0,107.0,6.4,25.0,832.0,1057.2,797.65
2016,3,1,12,15,935.0,107.0,6.45,25.0,841.0,1069.53,805.91
2016,3,1,12,30,938.0,107.0,6.5,25.0,850.0,1078.02,811.74
2016,3,1,12,45,942.5,104.5,6.55,25.0,851.0,1081.38,814.26
2016,3,1,13,0,947.0,102.0,6.6,25.0,852.0,1080.79,814.25
2016,3,1,13,15,945.0,101.5,6.55,25.0,842.5,1071.86,808.08
2016,3,1,13,30,943.0,101.0,6.5,25.0,833.0,1059.03,799.45
2016,3,1,13,45,941.5,98.5,6.5,25.0,815.5,1040.66,787.47
2016,3,1,14,0,940.0,96.0,6.5,25.0,798.0,1018.52,773.0
2016,3,1,14,15,629.0,209.0,6.45,24.5,672.0,843.89,651.18
2016,3,1,14,30,318.0,322.0,6.4,24.0,546.0,636.07,493.64
2016,3,1,14,45,288.5,311.0,6.35,24.0,506.5,587.65,458.21
2016,3,1,15,0,259.0,300.0,6.3,24.0,467.0,540.13,422.6
2016,3,1,15,15,558.0,197.0,6.2,23.5,528.0,678.22,535.0
2016,3,1,15,30,857.0,94.0,6.1,23.0,589.0,777.07,613.09
2016,3,1,15,45,839.0,90.0,6.05,23.0,542.0,720.74,572.25
2016,3,1,16,0,821.0,86.0,6.0,23.0,495.0,663.52,529.26
2016,3,1,16,15,793.0,82.0,5.7,22.5,443.0,599.48,479.87
2016,3,1,16,30,765.0,78.0,5.4,22.0,391.0,536.19,429.74
2016,3,1,16,45,728.5,72.0,5.1,21.5,336.0,467.54,373.97
2016,3,1,17,0,692.0,66.0,4.8,21.0,281.0,402.53,319.36
2016,3,1,17,15,629.5,59.0,4.35,20.0,225.5,327.83,255.98
2016,3,1,17,30,567.0,52.0,3.9,19.0,170.0,259.57,196.43
2016,3,1,17,45,468.0,41.5,3.45,18.0,118.5,184.5,131.74
2016,3,1,18,0,369.0,31.0,3.0,17.0,67.0,121.5,76.57
2016,3,1,18,15,184.5,15.5,2.9,16.5,33.5,48.3,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,17.0,2.15,8.5,39.5,56.63,16.36
2016,3,2,7,30,402.0,34.0,2.3,9.0,79.0,137.13,93.28
2016,3,2,7,45,494.5,44.5,2.5,10.0,131.5,201.6,150.93
2016,3,2,8,0,587.0,55.0,2.7,11.0,184.0,277.19,217.87
2016,3,2,8,15,646.0,62.0,3.1,12.0,240.5,345.81,278.95
2016,3,2,8,30,705.0,69.0,3.5,13.0,297.0,420.36,343.11
2016,3,2,8,45,737.5,75.5,3.9,14.0,351.5,484.58,397.1
2016,3,2,9,0,770.0,82.0,4.3,15.0,406.0,551.97,451.84
2016,3,2,9,15,797.0,86.0,4.3,15.5,457.5,614.78,501.13
2016,3,2,9,30,824.0,90.0,4.3,16.0,509.0,678.16,549.22
2016,3,2,9,45,835.0,96.0,4.3,16.5,554.0,732.24,588.16
2016,3,2,10,0,846.0,102.0,4.3,17.0,599.0,784.76,623.94
2016,3,2,10,15,859.5,104.5,4.3,17.5,639.5,833.64,656.44
2016,3,2,10,30,873.0,107.0,4.3,18.0,680.0,880.59,687.12
2016,3,2,10,45,876.0,112.5,4.35,18.5,711.5,919.38,711.86
2016,3,2,11,0,879.0,118.0,4.4,19.0,743.0,955.08,734.37
2016,3,2,11,15,885.5,119.5,4.45,19.5,768.0,975.16,745.96
2016,3,2,11,30,892.0,121.0,4.5,20.0,793.0,1002.65,762.81
2016,3,2,11,45,888.5,126.0,4.55,20.5,808.0,1020.69,773.15
2016,3,2,12,0,885.0,131.0,4.6,21.0,823.0,1048.2,790.05
2016,3,2,12,15,886.5,131.5,4.6,21.5,831.0,1045.79,786.25
2016,3,2,12,30,888.0,132.0,4.6,22.0,839.0,1052.96,789.29
2016,3,2,12,45,875.5,138.5,4.7,22.5,835.0,1062.62,795.04
2016,3,2,13,0,863.0,145.0,4.8,23.0,831.0,1054.65,789.07
2016,3,2,13,15,858.5,144.5,4.8,23.0,821.0,1043.5,781.89
2016,3,2,13,30,854.0,144.0,4.8,23.0,811.0,1028.73,772.43
2016,3,2,13,45,834.0,150.0,4.85,23.5,789.0,1002.12,753.96
2016,3,2,14,0,814.0,156.0,4.9,24.0,767.0,972.46,733.55
2016,3,2,14,15,804.0,154.0,4.95,24.0,740.0,941.34,713.59
2016,3,2,14,30,794.0,152.0,5.0,24.0,713.0,914.06,696.24
2016,3,2,14,45,786.0,146.0,5.05,24.0,679.0,874.71,670.33
2016,3,2,15,0,778.0,140.0,5.1,24.0,645.0,832.95,642.54
2016,3,2,15,15,760.0,136.0,5.05,24.0,604.0,783.12,608.15
2016,3,2,15,30,742.0,132.0,5.0,24.0,563.0,732.08,572.34
2016,3,2,15,45,702.5,132.5,5.0,24.0,514.0,669.41,526.24
2016,3,2,16,0,663.0,133.0,5.0,24.0,465.0,607.89,480.06
2016,3,2,16,15,629.0,126.0,4.8,23.5,414.5,543.95,431.55
2016,3,2,16,30,595.0,119.0,4.6,23.0,364.0,481.76,383.15
2016,3,2,16,45,541.0,111.5,4.4,22.5,310.5,406.35,323.19
2016,3,2,17,0,487.0,104.0,4.2,22.0,257.0,341.55,270.07
2016,3,2,17,15,420.0,91.0,4.0,21.5,204.5,271.41,211.66
2016,3,2,17,30,353.0,78.0,3.8,21.0,152.0,208.77,158.41
2016,3,2,17,45,255.5,59.5,3.65,20.5,105.0,140.2,101.18
2016,3,2,18,0,158.0,41.0,3.5,20.0,58.0,79.62,51.14
2016,3,2,18,15,79.0,20.5,3.65,19.5,29.0,33.58,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
