Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.0,3.25,17.5,34.5,41.03,14.27
2016,3,3,7,30,180.0,48.0,3.5,18.0,69.0,93.95,63.92
2016,3,3,7,45,308.5,61.5,3.8,18.5,121.0,161.42,119.15
2016,3,3,8,0,437.0,75.0,4.1,19.0,173.0,240.5,185.34
2016,3,3,8,15,504.0,85.0,4.35,19.5,227.5,309.65,244.68
2016,3,3,8,30,571.0,95.0,4.6,20.0,282.0,383.32,306.6
2016,3,3,8,45,656.5,91.5,4.9,21.0,342.5,459.68,368.85
2016,3,3,9,0,742.0,88.0,5.2,22.0,403.0,543.06,434.99
2016,3,3,9,15,772.5,92.0,5.55,22.5,456.0,604.96,483.73
2016,3,3,9,30,803.0,96.0,5.9,23.0,509.0,669.58,533.38
2016,3,3,9,45,842.5,93.0,6.3,23.5,560.5,733.71,581.37
2016,3,3,10,0,882.0,90.0,6.7,24.0,612.0,791.7,622.67
2016,3,3,10,15,897.0,92.0,6.8,24.0,654.0,841.84,658.03
2016,3,3,10,30,912.0,94.0,6.9,24.0,696.0,890.08,691.79
2016,3,3,10,45,929.0,92.5,7.0,24.5,732.0,934.04,720.85
2016,3,3,11,0,946.0,91.0,7.1,25.0,768.0,975.62,748.0
2016,3,3,11,15,953.5,92.5,7.05,25.0,795.0,1008.94,769.98
2016,3,3,11,30,961.0,94.0,7.0,25.0,822.0,1038.88,789.58
2016,3,3,11,45,969.0,93.0,7.0,25.0,841.0,1063.0,805.44
2016,3,3,12,0,977.0,92.0,7.0,25.0,860.0,1083.41,818.85
2016,3,3,12,15,979.5,92.0,6.9,25.0,869.0,1095.58,826.1
2016,3,3,12,30,982.0,92.0,6.8,25.0,878.0,1103.7,830.74
2016,3,3,12,45,985.5,90.5,6.75,25.5,878.5,1107.06,830.93
2016,3,3,13,0,989.0,89.0,6.7,26.0,879.0,1106.28,828.49
2016,3,3,13,15,987.0,88.5,6.6,26.0,869.5,1096.94,821.76
2016,3,3,13,30,985.0,88.0,6.5,26.0,860.0,1083.52,812.48
2016,3,3,13,45,984.0,85.5,6.45,26.0,842.5,1064.83,800.09
2016,3,3,14,0,983.0,83.0,6.4,26.0,825.0,1042.17,785.13
2016,3,3,14,15,976.5,82.5,6.3,25.5,798.0,1012.76,766.88
2016,3,3,14,30,970.0,82.0,6.2,25.0,771.0,979.89,746.22
2016,3,3,14,45,957.0,82.5,6.1,25.0,735.0,939.17,718.54
2016,3,3,15,0,944.0,83.0,6.0,25.0,699.0,895.8,688.94
2016,3,3,15,15,930.5,81.0,5.85,24.5,657.0,846.83,656.26
2016,3,3,15,30,917.0,79.0,5.7,24.0,615.0,795.81,621.76
2016,3,3,15,45,901.0,75.5,5.55,24.0,567.0,739.54,581.79
2016,3,3,16,0,885.0,72.0,5.4,24.0,519.0,682.02,539.5
2016,3,3,16,15,859.5,69.0,5.0,23.5,465.5,618.27,490.4
2016,3,3,16,30,834.0,66.0,4.6,23.0,412.0,558.43,442.91
2016,3,3,16,45,797.5,62.0,4.25,22.5,355.5,488.4,386.47
2016,3,3,17,0,761.0,58.0,3.9,22.0,299.0,420.72,330.28
2016,3,3,17,15,702.5,52.5,3.5,20.5,241.5,345.47,267.48
2016,3,3,17,30,644.0,47.0,3.1,19.0,184.0,275.96,207.26
2016,3,3,17,45,542.0,38.5,2.75,18.0,130.0,197.77,139.93
2016,3,3,18,0,440.0,30.0,2.4,17.0,76.0,132.97,83.53
2016,3,3,18,15,220.0,15.0,2.4,16.5,38.0,52.13,0.15
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.5,1.2,9.5,45.5,62.1,26.2
2016,3,4,7,30,460.0,35.0,1.2,10.0,91.0,150.27,102.13
2016,3,4,7,45,559.0,43.5,1.3,11.0,147.0,218.11,161.8
2016,3,4,8,0,658.0,52.0,1.4,12.0,203.0,296.84,230.48
2016,3,4,8,15,714.5,57.5,1.6,13.0,261.5,367.11,291.99
2016,3,4,8,30,771.0,63.0,1.8,14.0,320.0,442.73,355.69
2016,3,4,8,45,807.0,67.5,2.0,15.0,377.0,511.43,411.76
2016,3,4,9,0,843.0,72.0,2.2,16.0,434.0,582.3,467.31
2016,3,4,9,15,867.5,75.0,2.3,16.5,487.5,645.98,515.93
2016,3,4,9,30,892.0,78.0,2.4,17.0,541.0,704.7,559.47
2016,3,4,9,45,907.5,81.5,2.55,18.0,588.5,761.62,597.88
2016,3,4,10,0,923.0,85.0,2.7,19.0,636.0,817.15,633.98
2016,3,4,10,15,935.5,87.0,2.6,19.0,677.5,866.88,666.06
2016,3,4,10,30,948.0,89.0,2.5,19.0,719.0,914.38,696.03
2016,3,4,10,45,954.0,91.5,2.4,19.5,752.5,954.2,718.93
2016,3,4,11,0,960.0,94.0,2.3,20.0,786.0,990.87,739.34
2016,3,4,11,15,966.0,95.5,2.25,20.5,811.5,1023.09,757.08
2016,3,4,11,30,972.0,97.0,2.2,21.0,837.0,1051.81,772.39
2016,3,4,11,45,970.5,100.0,2.2,21.5,853.0,1071.18,782.28
2016,3,4,12,0,969.0,103.0,2.2,22.0,869.0,1086.52,789.75
2016,3,4,12,15,970.5,103.5,2.2,22.0,877.0,1098.09,796.52
2016,3,4,12,30,972.0,104.0,2.2,22.0,885.0,1105.64,800.93
2016,3,4,12,45,969.5,104.5,2.2,22.5,883.5,1105.07,798.88
2016,3,4,13,0,967.0,105.0,2.2,23.0,882.0,1100.44,794.53
2016,3,4,13,15,964.0,104.5,2.2,23.0,872.0,1090.2,788.39
2016,3,4,13,30,961.0,104.0,2.2,23.0,862.0,1075.99,779.95
2016,3,4,13,45,955.0,103.5,2.25,23.0,842.5,1054.98,767.96
2016,3,4,14,0,949.0,103.0,2.3,23.0,823.0,1030.29,753.69
2016,3,4,14,15,941.5,102.0,2.35,23.0,795.0,1000.14,735.87
2016,3,4,14,30,934.0,101.0,2.4,23.0,767.0,966.68,715.84
2016,3,4,14,45,922.5,99.5,2.45,23.0,731.5,926.08,690.9
2016,3,4,15,0,911.0,98.0,2.5,23.0,696.0,882.85,663.95
2016,3,4,15,15,896.0,95.5,2.5,23.0,653.5,833.34,631.97
2016,3,4,15,30,881.0,93.0,2.5,23.0,611.0,788.64,602.96
2016,3,4,15,45,793.0,100.5,2.5,23.0,538.5,693.62,537.21
2016,3,4,16,0,705.0,108.0,2.5,23.0,466.0,606.28,473.41
2016,3,4,16,15,744.0,93.5,2.2,22.0,436.0,577.56,453.01
2016,3,4,16,30,783.0,79.0,1.9,21.0,406.0,541.75,425.66
2016,3,4,16,45,741.5,74.0,1.65,20.5,349.5,470.69,369.48
2016,3,4,17,0,700.0,69.0,1.4,20.0,293.0,403.7,314.83
2016,3,4,17,15,637.5,62.0,1.45,19.0,236.0,328.77,253.68
2016,3,4,17,30,575.0,55.0,1.5,18.0,179.0,260.28,195.46
2016,3,4,17,45,471.5,44.5,1.55,17.0,126.0,184.06,131.0
2016,3,4,18,0,368.0,34.0,1.6,16.0,73.0,120.41,76.78
2016,3,4,18,15,184.0,17.0,1.65,15.5,36.5,48.39,4.38
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,25.0,22.0,1.15,11.5,25.5,25.55,10.88
2016,3,5,7,30,50.0,44.0,1.2,12.0,51.0,54.91,38.42
2016,3,5,7,45,72.0,68.0,1.3,13.0,82.5,87.91,66.96
2016,3,5,8,0,94.0,92.0,1.4,14.0,114.0,123.56,97.61
2016,3,5,8,15,112.0,115.0,1.45,15.0,148.0,159.19,127.81
2016,3,5,8,30,130.0,138.0,1.5,16.0,182.0,196.95,159.05
2016,3,5,8,45,263.0,147.0,1.6,17.0,255.0,291.98,236.09
2016,3,5,9,0,396.0,156.0,1.7,18.0,328.0,404.6,324.7
2016,3,5,9,15,531.5,140.0,1.7,18.5,400.0,496.57,395.71
2016,3,5,9,30,667.0,124.0,1.7,19.0,472.0,607.71,478.69
2016,3,5,9,45,759.0,113.0,1.7,19.5,543.0,695.63,541.58
2016,3,5,10,0,851.0,102.0,1.7,20.0,614.0,786.33,602.68
2016,3,5,10,15,865.0,104.5,1.8,20.5,655.0,835.71,634.02
2016,3,5,10,30,879.0,107.0,1.9,21.0,696.0,883.17,664.07
2016,3,5,10,45,888.5,109.5,2.0,21.5,729.5,914.99,683.36
2016,3,5,11,0,898.0,112.0,2.1,22.0,763.0,952.81,706.69
2016,3,5,11,15,905.0,113.5,2.25,22.0,788.5,984.3,727.61
2016,3,5,11,30,912.0,115.0,2.4,22.0,814.0,1012.56,746.52
2016,3,5,11,45,915.5,116.5,2.55,22.5,831.0,1034.0,759.61
2016,3,5,12,0,919.0,118.0,2.7,23.0,848.0,1051.8,770.46
2016,3,5,12,15,920.5,118.5,2.8,23.0,856.0,1062.82,778.04
2016,3,5,12,30,922.0,119.0,2.9,23.0,864.0,1070.01,783.36
2016,3,5,12,45,919.5,120.0,3.05,23.5,862.5,1069.83,783.03
2016,3,5,13,0,917.0,121.0,3.2,24.0,861.0,1065.78,780.36
2016,3,5,13,15,914.5,120.5,3.25,24.0,851.0,1056.34,774.96
2016,3,5,13,30,912.0,120.0,3.3,24.0,841.0,1043.12,767.28
2016,3,5,13,45,903.0,120.5,3.4,24.5,821.5,1020.93,752.74
2016,3,5,14,0,894.0,121.0,3.5,25.0,802.0,995.36,736.07
2016,3,5,14,15,885.5,119.5,3.5,25.0,774.5,964.97,716.95
2016,3,5,14,30,877.0,118.0,3.5,25.0,747.0,941.85,702.73
2016,3,5,14,45,847.0,124.0,3.55,25.0,708.0,894.18,672.08
2016,3,5,15,0,817.0,130.0,3.6,25.0,669.0,844.95,640.15
2016,3,5,15,15,800.0,126.5,3.55,24.5,627.5,795.32,608.22
2016,3,5,15,30,783.0,123.0,3.5,24.0,586.0,747.94,577.4
2016,3,5,15,45,756.5,120.0,3.5,24.0,538.0,689.27,535.59
2016,3,5,16,0,730.0,117.0,3.5,24.0,490.0,630.68,492.71
2016,3,5,16,15,698.5,111.0,3.15,23.0,438.0,566.31,445.22
2016,3,5,16,30,667.0,105.0,2.8,22.0,386.0,503.34,397.33
2016,3,5,16,45,619.0,98.0,2.5,21.5,331.0,432.74,341.46
2016,3,5,17,0,571.0,91.0,2.2,21.0,276.0,366.12,287.16
2016,3,5,17,15,505.5,80.5,2.05,20.0,221.5,293.72,227.72
2016,3,5,17,30,440.0,70.0,1.9,19.0,167.0,225.53,170.22
2016,3,5,17,45,339.5,55.0,1.8,18.0,117.0,154.93,111.21
2016,3,5,18,0,239.0,40.0,1.7,17.0,67.0,96.88,62.97
2016,3,5,18,15,119.5,20.0,1.7,16.5,33.5,40.37,6.33
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.8,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,3.1,13.0,6.0,5.12,0.0
2016,3,6,7,15,41.5,27.5,3.2,13.5,33.0,34.04,17.06
2016,3,6,7,30,83.0,49.0,3.3,14.0,60.0,67.29,47.22
2016,3,6,7,45,114.5,73.5,3.45,14.5,96.5,105.48,80.2
2016,3,6,8,0,146.0,98.0,3.6,15.0,133.0,147.5,116.55
2016,3,6,8,15,170.0,122.0,3.9,15.5,172.5,189.7,152.86
2016,3,6,8,30,194.0,146.0,4.2,16.0,212.0,234.66,190.85
2016,3,6,8,45,216.5,164.5,4.5,17.0,250.0,275.72,224.6
2016,3,6,9,0,239.0,183.0,4.8,18.0,288.0,329.43,267.69
2016,3,6,9,15,132.0,192.5,4.95,18.5,251.5,273.26,220.84
2016,3,6,9,30,25.0,202.0,5.1,19.0,215.0,193.95,154.21
2016,3,6,9,45,12.5,170.0,5.25,19.5,176.5,155.3,122.15
2016,3,6,10,0,0.0,138.0,5.4,20.0,138.0,116.9,90.19
2016,3,6,10,15,7.0,185.5,5.5,20.0,190.0,165.37,129.32
2016,3,6,10,30,14.0,233.0,5.6,20.0,242.0,215.36,169.11
2016,3,6,10,45,7.0,173.0,5.75,20.5,177.5,154.12,119.5
2016,3,6,11,0,0.0,113.0,5.9,21.0,113.0,94.8,71.31
2016,3,6,11,15,0.0,133.0,6.0,21.5,133.0,112.3,85.13
2016,3,6,11,30,0.0,153.0,6.1,22.0,153.0,129.98,98.94
2016,3,6,11,45,1.0,156.0,6.25,22.5,157.0,133.64,101.59
2016,3,6,12,0,2.0,159.0,6.4,23.0,161.0,137.34,104.29
2016,3,6,12,15,1.0,145.5,6.45,23.0,146.5,124.42,93.97
2016,3,6,12,30,0.0,132.0,6.5,23.0,132.0,111.57,83.71
2016,3,6,12,45,0.0,132.0,6.55,23.5,132.0,111.57,83.55
2016,3,6,13,0,0.0,132.0,6.6,24.0,132.0,111.56,83.39
2016,3,6,13,15,0.0,138.5,6.55,24.0,138.5,117.25,87.92
2016,3,6,13,30,0.0,145.0,6.5,24.0,145.0,122.94,92.47
2016,3,6,13,45,0.0,142.0,6.45,24.5,142.0,120.27,90.24
2016,3,6,14,0,0.0,139.0,6.4,25.0,139.0,117.6,88.05
2016,3,6,14,15,5.0,183.0,6.3,25.0,187.0,161.5,122.93
2016,3,6,14,30,10.0,227.0,6.2,25.0,235.0,206.33,158.31
2016,3,6,14,45,9.5,219.5,6.1,25.0,227.0,198.86,152.67
2016,3,6,15,0,9.0,212.0,6.0,25.0,219.0,191.46,147.14
2016,3,6,15,15,373.0,173.0,5.8,24.5,395.5,497.68,394.39
2016,3,6,15,30,737.0,134.0,5.6,24.0,572.0,723.03,568.5
2016,3,6,15,45,715.0,128.5,5.45,24.0,525.5,666.81,525.34
2016,3,6,16,0,693.0,123.0,5.3,24.0,479.0,610.43,482.52
2016,3,6,16,15,618.5,123.0,5.1,23.5,416.0,527.55,419.0
2016,3,6,16,30,544.0,123.0,4.9,23.0,353.0,444.71,354.25
2016,3,6,16,45,494.5,115.5,4.75,22.5,303.5,380.32,302.65
2016,3,6,17,0,445.0,108.0,4.6,22.0,254.0,320.47,253.37
2016,3,6,17,15,392.5,93.0,4.45,21.5,204.0,256.96,200.19
2016,3,6,17,30,340.0,78.0,4.3,21.0,154.0,199.29,150.9
2016,3,6,17,45,258.5,60.5,4.2,20.5,108.5,137.67,99.11
2016,3,6,18,0,177.0,43.0,4.1,20.0,63.0,86.28,56.46
2016,3,6,18,15,88.5,21.5,4.25,19.5,31.5,34.75,7.06
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.5,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,17.0,4.0,3.41,0.0
2016,3,7,7,15,0.0,20.5,4.55,17.0,20.5,16.92,6.71
2016,3,7,7,30,0.0,37.0,4.7,17.0,37.0,30.94,19.9
2016,3,7,7,45,0.0,59.5,4.9,17.5,59.5,50.65,36.89
2016,3,7,8,0,0.0,82.0,5.1,18.0,82.0,70.41,53.75
2016,3,7,8,15,7.0,104.0,5.45,18.5,106.5,92.63,72.31
2016,3,7,8,30,14.0,126.0,5.8,19.0,131.0,115.75,91.38
2016,3,7,8,45,7.0,90.5,6.2,19.5,93.0,79.52,60.98
2016,3,7,9,0,0.0,55.0,6.6,20.0,55.0,45.54,32.39
2016,3,7,9,15,0.0,83.5,6.7,20.0,83.5,69.35,52.0
2016,3,7,9,30,0.0,112.0,6.8,20.0,112.0,94.1,72.16
2016,3,7,9,45,0.0,130.0,6.95,20.5,130.0,109.88,84.64
2016,3,7,10,0,0.0,148.0,7.1,21.0,148.0,125.78,97.11
2016,3,7,10,15,0.0,154.0,7.0,21.0,154.0,131.0,101.05
2016,3,7,10,30,0.0,160.0,6.9,21.0,160.0,136.27,105.04
2016,3,7,10,45,2.0,170.0,6.8,21.5,171.5,146.93,113.21
2016,3,7,11,0,4.0,180.0,6.7,22.0,183.0,157.76,121.48
2016,3,7,11,15,5.0,185.5,6.6,22.0,189.5,163.72,126.06
2016,3,7,11,30,6.0,191.0,6.5,22.0,196.0,169.73,130.7
2016,3,7,11,45,70.5,297.5,6.4,22.0,354.5,350.01,273.69
2016,3,7,12,0,135.0,404.0,6.3,22.0,513.0,546.58,423.5
2016,3,7,12,15,115.0,403.0,6.25,22.0,496.5,506.74,392.38
2016,3,7,12,30,95.0,402.0,6.2,22.0,480.0,486.1,376.1
2016,3,7,12,45,103.5,404.5,6.2,22.5,489.5,497.46,384.21
2016,3,7,13,0,112.0,407.0,6.2,23.0,499.0,508.4,391.94
2016,3,7,13,15,93.0,394.0,6.2,23.0,469.5,474.74,366.26
2016,3,7,13,30,74.0,381.0,6.2,23.0,440.0,441.16,340.62
2016,3,7,13,45,69.5,368.5,6.2,23.0,423.5,422.49,326.74
2016,3,7,14,0,65.0,356.0,6.2,23.0,407.0,403.82,312.79
2016,3,7,14,15,52.0,331.0,6.3,23.0,371.0,364.18,282.64
2016,3,7,14,30,39.0,306.0,6.4,23.0,335.0,325.28,252.85
2016,3,7,14,45,29.5,276.5,6.5,23.0,298.0,285.72,222.42
2016,3,7,15,0,20.0,247.0,6.6,23.0,261.0,233.27,181.6
2016,3,7,15,15,10.0,150.5,6.5,22.5,157.5,135.87,104.7
2016,3,7,15,30,0.0,54.0,6.4,22.0,54.0,44.8,31.07
2016,3,7,15,45,0.0,77.5,6.3,22.0,77.5,64.38,47.22
2016,3,7,16,0,0.0,101.0,6.2,22.0,101.0,84.48,63.81
2016,3,7,16,15,0.0,53.5,5.95,21.5,53.5,44.31,31.08
2016,3,7,16,30,0.0,6.0,5.7,21.0,6.0,4.94,0.0
2016,3,7,16,45,0.0,5.0,5.5,21.0,5.0,4.11,0.0
2016,3,7,17,0,0.0,4.0,5.3,21.0,4.0,3.29,0.0
2016,3,7,17,15,0.0,3.0,5.2,20.5,3.0,2.46,0.0
2016,3,7,17,30,0.0,2.0,5.1,20.0,2.0,1.64,0.0
2016,3,7,17,45,0.0,1.5,5.0,20.0,1.5,1.23,0.0
2016,3,7,18,0,0.0,1.0,4.9,20.0,1.0,0.82,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.5,0.5,0.41,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,2.88,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.29,0.0
2016,3,8,8,45,0.0,17.5,5.05,20.5,17.5,14.43,6.44
2016,3,8,9,0,0.0,31.0,5.2,21.0,31.0,25.61,15.7
2016,3,8,9,15,93.0,136.5,5.3,21.5,186.5,190.95,152.48
2016,3,8,9,30,186.0,242.0,5.4,22.0,342.0,366.08,291.77
2016,3,8,9,45,154.5,264.5,5.5,22.5,352.5,375.06,296.7
2016,3,8,10,0,123.0,287.0,5.6,23.0,363.0,380.94,299.34
2016,3,8,10,15,103.5,302.5,5.45,23.5,369.5,371.37,290.23
2016,3,8,10,30,84.0,318.0,5.3,24.0,376.0,374.16,290.51
2016,3,8,10,45,113.5,341.0,5.2,24.5,422.5,426.56,329.8
2016,3,8,11,0,143.0,364.0,5.1,25.0,469.0,498.2,382.4
2016,3,8,11,15,263.5,356.5,4.9,25.0,559.0,625.74,477.96
2016,3,8,11,30,384.0,349.0,4.7,25.0,649.0,740.24,561.18
2016,3,8,11,45,457.0,328.0,4.55,25.5,692.0,814.72,612.05
2016,3,8,12,0,530.0,307.0,4.4,26.0,735.0,873.66,651.8
2016,3,8,12,15,523.5,313.5,4.15,25.5,739.5,879.64,655.15
2016,3,8,12,30,517.0,320.0,3.9,25.0,744.0,882.96,657.03
2016,3,8,12,45,438.5,350.5,3.7,25.0,710.0,834.88,621.0
2016,3,8,13,0,360.0,381.0,3.5,25.0,676.0,769.41,573.5
2016,3,8,13,15,468.0,335.5,3.3,25.0,714.5,843.97,627.13
2016,3,8,13,30,576.0,290.0,3.1,25.0,753.0,898.37,665.38
2016,3,8,13,45,592.5,275.0,2.95,25.0,741.5,888.87,658.58
2016,3,8,14,0,609.0,260.0,2.8,25.0,730.0,876.1,650.16
2016,3,8,14,15,710.0,200.0,2.7,25.0,730.0,899.34,667.82
2016,3,8,14,30,811.0,140.0,2.6,25.0,730.0,900.33,668.49
2016,3,8,14,45,782.5,145.0,2.55,25.5,692.5,854.29,637.0
2016,3,8,15,0,754.0,150.0,2.5,26.0,655.0,812.58,608.74
2016,3,8,15,15,736.5,146.0,2.45,26.0,614.5,763.84,576.61
2016,3,8,15,30,719.0,142.0,2.4,26.0,574.0,713.94,542.3
2016,3,8,15,45,695.5,137.0,2.4,26.0,527.5,657.89,503.07
2016,3,8,16,0,672.0,132.0,2.4,26.0,481.0,601.84,462.89
2016,3,8,16,15,639.0,125.5,2.2,25.5,430.5,538.83,416.6
2016,3,8,16,30,606.0,119.0,2.0,25.0,380.0,477.49,370.32
2016,3,8,16,45,561.5,110.5,1.85,24.5,326.5,410.52,318.59
2016,3,8,17,0,517.0,102.0,1.7,24.0,273.0,343.18,265.1
2016,3,8,17,15,451.5,90.5,1.6,23.0,220.0,274.19,209.53
2016,3,8,17,30,386.0,79.0,1.5,22.0,167.0,212.47,158.46
2016,3,8,17,45,292.0,62.5,1.45,21.5,118.5,146.13,103.92
2016,3,8,18,0,198.0,46.0,1.4,21.0,70.0,91.55,59.7
2016,3,8,18,15,99.0,23.0,1.55,20.5,35.0,37.03,11.35
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,19.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,19.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,19.0,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.59
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.35
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.09
2016,3,9,8,45,0.0,26.0,4.35,19.5,26.0,21.45,12.4
2016,3,9,9,0,0.0,38.0,4.4,20.0,38.0,31.41,20.63
2016,3,9,9,15,0.0,43.5,4.35,20.0,43.5,36.0,24.35
2016,3,9,9,30,0.0,49.0,4.3,20.0,49.0,40.6,28.06
2016,3,9,9,45,0.0,51.0,4.25,20.5,51.0,42.29,29.29
2016,3,9,10,0,0.0,53.0,4.2,21.0,53.0,43.98,30.51
2016,3,9,10,15,0.0,35.5,4.0,21.0,35.5,29.44,18.53
2016,3,9,10,30,0.0,18.0,3.8,21.0,18.0,14.92,6.59
2016,3,9,10,45,0.0,32.5,3.65,21.5,32.5,26.99,16.4
2016,3,9,11,0,0.0,47.0,3.5,22.0,47.0,39.09,26.13
2016,3,9,11,15,0.0,48.5,3.55,21.5,48.5,40.36,27.18
2016,3,9,11,30,0.0,50.0,3.6,21.0,50.0,41.64,28.23
2016,3,9,11,45,0.0,60.5,3.65,21.0,60.5,50.43,35.31
2016,3,9,12,0,0.0,71.0,3.7,21.0,71.0,59.24,42.39
2016,3,9,12,15,9.5,183.5,3.85,21.0,191.5,166.6,128.32
2016,3,9,12,30,19.0,296.0,4.0,21.0,312.0,279.76,216.51
2016,3,9,12,45,33.0,332.0,4.15,21.0,359.5,348.73,269.51
2016,3,9,13,0,47.0,368.0,4.3,21.0,407.0,400.06,308.73
2016,3,9,13,15,23.5,244.5,4.3,21.0,264.0,250.53,193.98
2016,3,9,13,30,0.0,121.0,4.3,21.0,121.0,101.9,76.48
2016,3,9,13,45,0.0,111.0,4.3,21.5,111.0,93.19,69.56
2016,3,9,14,0,0.0,101.0,4.3,22.0,101.0,84.51,62.57
2016,3,9,14,15,2.5,146.0,4.2,22.0,148.0,125.98,95.85
2016,3,9,14,30,5.0,191.0,4.1,22.0,195.0,168.38,129.62
2016,3,9,14,45,2.5,126.0,4.1,22.0,128.0,108.22,81.91
2016,3,9,15,0,0.0,61.0,4.1,22.0,61.0,50.7,35.67
2016,3,9,15,15,0.0,93.5,3.95,21.5,93.5,77.84,57.92
2016,3,9,15,30,0.0,126.0,3.8,21.0,126.0,106.16,81.15
2016,3,9,15,45,0.0,117.5,3.65,21.0,117.5,98.78,75.38
2016,3,9,16,0,0.0,109.0,3.5,21.0,109.0,91.44,69.65
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,58.06,42.58
2016,3,9,16,30,0.0,31.0,3.1,20.0,31.0,25.6,15.81
2016,3,9,16,45,0.0,26.5,2.9,20.0,26.5,21.86,12.74
2016,3,9,17,0,0.0,22.0,2.7,20.0,22.0,18.13,9.64
2016,3,9,17,15,0.0,17.5,2.6,19.5,17.5,14.4,6.53
2016,3,9,17,30,0.0,13.0,2.5,19.0,13.0,10.69,3.37
2016,3,9,17,45,0.0,9.0,2.4,19.0,9.0,7.39,0.52
2016,3,9,18,0,0.0,5.0,2.3,19.0,5.0,4.1,0.0
2016,3,9,18,15,0.0,2.5,2.55,18.5,2.5,2.05,0.0
2016,3,9,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.1,0.0
2016,3,10,7,15,0.0,16.5,4.05,13.0,16.5,13.59,5.12
2016,3,10,7,30,0.0,28.0,4.0,13.0,28.0,23.11,13.86
2016,3,10,7,45,0.0,42.5,4.0,13.5,42.5,35.15,24.43
2016,3,10,8,0,0.0,57.0,4.0,14.0,57.0,47.3,34.97
2016,3,10,8,15,0.0,72.0,4.05,14.5,72.0,60.1,45.86
2016,3,10,8,30,0.0,87.0,4.1,15.0,87.0,72.96,56.59
2016,3,10,8,45,0.0,55.5,4.2,15.5,55.5,45.95,33.47
2016,3,10,9,0,0.0,24.0,4.3,16.0,24.0,19.82,11.17
2016,3,10,9,15,0.0,57.5,4.45,16.0,57.5,47.65,34.6
2016,3,10,9,30,0.0,91.0,4.6,16.0,91.0,75.71,57.9
2016,3,10,9,45,93.5,192.0,4.75,16.5,250.5,255.42,206.98
2016,3,10,10,0,187.0,293.0,4.9,17.0,410.0,434.77,349.41
2016,3,10,10,15,93.5,170.5,5.1,17.0,229.0,242.37,195.25
2016,3,10,10,30,0.0,48.0,5.3,17.0,48.0,39.88,27.41
2016,3,10,10,45,0.0,99.0,5.5,17.5,99.0,82.66,62.49
2016,3,10,11,0,0.0,150.0,5.7,18.0,150.0,127.16,98.38
2016,3,10,11,15,0.5,151.5,5.8,18.0,152.5,128.97,99.69
2016,3,10,11,30,1.0,153.0,5.9,18.0,155.0,130.82,101.09
2016,3,10,11,45,0.5,114.0,6.05,18.5,115.0,96.29,72.93
2016,3,10,12,0,0.0,75.0,6.2,19.0,75.0,62.59,45.44
2016,3,10,12,15,9.5,186.5,6.15,19.0,195.0,169.22,131.68
2016,3,10,12,30,19.0,298.0,6.1,19.0,315.0,281.38,220.41
2016,3,10,12,45,16.0,280.0,6.05,19.0,294.0,261.47,204.51
2016,3,10,13,0,13.0,262.0,6.0,19.0,273.0,241.64,188.86
2016,3,10,13,15,11.5,245.5,5.95,19.0,255.5,224.8,175.61
2016,3,10,13,30,10.0,229.0,5.9,19.0,238.0,208.05,162.42
2016,3,10,13,45,6.0,193.5,5.85,19.0,199.0,171.79,133.58
2016,3,10,14,0,2.0,158.0,5.8,19.0,160.0,136.16,105.05
2016,3,10,14,15,1.0,152.5,5.7,19.0,153.5,130.29,100.44
2016,3,10,14,30,0.0,147.0,5.6,19.0,147.0,124.5,95.88
2016,3,10,14,45,0.0,139.0,5.6,19.0,139.0,117.44,90.36
2016,3,10,15,0,0.0,131.0,5.6,19.0,131.0,110.42,84.86
2016,3,10,15,15,0.0,144.5,5.5,18.5,144.5,122.39,94.98
2016,3,10,15,30,0.0,158.0,5.4,18.0,158.0,134.6,105.38
2016,3,10,15,45,11.0,178.0,5.3,18.0,184.0,160.85,127.38
2016,3,10,16,0,22.0,198.0,5.2,18.0,210.0,186.77,149.04
2016,3,10,16,15,11.0,134.0,4.95,17.5,140.0,120.59,95.18
2016,3,10,16,30,0.0,70.0,4.7,17.0,70.0,58.05,43.34
2016,3,10,16,45,0.0,60.0,4.45,17.0,60.0,49.69,36.47
2016,3,10,17,0,0.0,50.0,4.2,17.0,50.0,41.35,29.51
2016,3,10,17,15,0.0,40.5,4.05,16.5,40.5,33.45,22.88
2016,3,10,17,30,0.0,31.0,3.9,16.0,31.0,25.57,16.14
2016,3,10,17,45,0.0,22.0,3.75,16.0,22.0,18.12,9.65
2016,3,10,18,0,0.0,13.0,3.6,16.0,13.0,10.68,3.14
2016,3,10,18,15,0.0,6.5,3.6,16.0,6.5,5.33,0.0
2016,3,10,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,2.15,14.5,5.0,4.27,0.0
2016,3,11,7,0,0.0,10.0,2.0,15.0,10.0,8.23,0.0
2016,3,11,7,15,4.0,31.0,1.95,15.0,31.5,26.74,15.5
2016,3,11,7,30,8.0,52.0,1.9,15.0,53.0,46.11,32.74
2016,3,11,7,45,23.0,75.5,1.85,15.5,81.0,74.51,56.83
2016,3,11,8,0,38.0,99.0,1.8,16.0,109.0,102.83,80.78
2016,3,11,8,15,49.0,122.5,1.85,16.0,138.5,131.45,104.95
2016,3,11,8,30,60.0,146.0,1.9,16.0,168.0,161.47,129.94
2016,3,11,8,45,30.0,106.0,1.95,16.5,117.0,109.56,86.71
2016,3,11,9,0,0.0,66.0,2.0,17.0,66.0,54.72,40.45
2016,3,11,9,15,0.0,113.0,2.15,17.5,113.0,94.99,73.66
2016,3,11,9,30,0.0,160.0,2.3,18.0,160.0,136.78,107.34
2016,3,11,9,45,4.5,182.5,2.5,18.5,185.5,160.17,125.75
2016,3,11,10,0,9.0,205.0,2.7,19.0,211.0,184.11,144.42
2016,3,11,10,15,4.5,110.5,2.85,19.0,113.5,96.16,73.34
2016,3,11,10,30,0.0,16.0,3.0,19.0,16.0,13.27,5.3
2016,3,11,10,45,0.0,18.0,3.2,19.5,18.0,14.94,6.65
2016,3,11,11,0,0.0,20.0,3.4,20.0,20.0,16.61,7.98
2016,3,11,11,15,0.0,37.0,3.4,20.0,37.0,30.78,19.54
2016,3,11,11,30,0.0,54.0,3.4,20.0,54.0,44.99,31.07
2016,3,11,11,45,172.5,219.0,3.4,20.5,360.5,401.62,316.73
2016,3,11,12,0,345.0,384.0,3.4,21.0,667.0,748.4,569.66
2016,3,11,12,15,220.0,397.0,3.3,21.0,578.0,621.39,473.38
2016,3,11,12,30,95.0,410.0,3.2,21.0,489.0,490.98,375.05
2016,3,11,12,45,118.5,415.5,3.1,21.0,514.5,540.57,412.27
2016,3,11,13,0,142.0,421.0,3.0,21.0,540.0,569.37,433.38
2016,3,11,13,15,144.5,416.0,2.9,21.0,535.5,565.26,430.24
2016,3,11,13,30,147.0,411.0,2.8,21.0,531.0,560.4,426.78
2016,3,11,13,45,135.5,399.5,2.7,21.0,508.5,534.43,407.74
2016,3,11,14,0,124.0,388.0,2.6,21.0,486.0,508.29,388.66
2016,3,11,14,15,62.5,274.0,2.6,21.0,323.5,313.08,242.57
2016,3,11,14,30,1.0,160.0,2.6,21.0,161.0,136.86,104.43
2016,3,11,14,45,0.5,154.5,2.6,21.0,155.0,131.53,100.65
2016,3,11,15,0,0.0,149.0,2.6,21.0,149.0,126.26,96.65
2016,3,11,15,15,11.0,190.0,2.55,21.0,197.0,171.91,133.6
2016,3,11,15,30,22.0,231.0,2.5,21.0,245.0,218.05,170.53
2016,3,11,15,45,11.0,179.0,2.45,21.0,186.0,161.59,125.85
2016,3,11,16,0,0.0,127.0,2.4,21.0,127.0,107.27,82.35
2016,3,11,16,15,57.0,158.0,2.15,20.5,183.0,177.22,140.4
2016,3,11,16,30,114.0,189.0,1.9,20.0,239.0,246.23,196.11
2016,3,11,16,45,102.5,165.0,1.65,19.5,205.5,210.29,167.26
2016,3,11,17,0,91.0,141.0,1.4,19.0,172.0,168.72,133.67
2016,3,11,17,15,78.5,116.0,1.2,18.5,139.5,135.16,106.03
2016,3,11,17,30,66.0,91.0,1.0,18.0,107.0,103.18,79.17
2016,3,11,17,45,43.0,67.0,0.85,17.5,76.5,71.15,52.33
2016,3,11,18,0,20.0,43.0,0.7,17.0,46.0,42.05,28.04
2016,3,11,18,15,10.0,21.5,0.7,16.5,23.0,19.82,6.95
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,39.0,9.0,1.15,12.5,11.0,9.09,0.0
2016,3,12,7,0,78.0,18.0,1.3,13.0,22.0,24.86,0.0
2016,3,12,7,15,200.5,36.5,1.35,13.5,64.0,73.05,44.88
2016,3,12,7,30,323.0,55.0,1.4,14.0,106.0,132.56,92.94
2016,3,12,7,45,424.5,65.0,1.45,14.5,160.0,196.12,146.5
2016,3,12,8,0,526.0,75.0,1.5,15.0,214.0,269.94,209.08
2016,3,12,8,15,581.5,83.0,1.65,15.5,269.5,334.61,264.57
2016,3,12,8,30,637.0,91.0,1.8,16.0,325.0,404.79,323.04
2016,3,12,8,45,693.0,91.5,2.0,17.0,382.5,472.59,377.56
2016,3,12,9,0,749.0,92.0,2.2,18.0,440.0,543.52,432.77
2016,3,12,9,15,775.0,96.0,2.25,18.0,491.5,604.37,479.68
2016,3,12,9,30,801.0,100.0,2.3,18.0,543.0,665.68,525.66
2016,3,12,9,45,826.5,100.0,2.4,18.5,591.0,722.47,566.44
2016,3,12,10,0,852.0,100.0,2.5,19.0,639.0,778.83,604.3
2016,3,12,10,15,522.0,219.0,2.4,19.5,556.0,667.12,517.14
2016,3,12,10,30,192.0,338.0,2.3,20.0,473.0,498.81,385.48
2016,3,12,10,45,103.0,296.0,2.25,20.5,369.0,384.27,297.96
2016,3,12,11,0,14.0,254.0,2.2,21.0,265.0,233.94,180.25
2016,3,12,11,15,179.5,311.5,2.15,21.0,454.5,478.35,370.05
2016,3,12,11,30,345.0,369.0,2.1,21.0,644.0,718.98,543.02
2016,3,12,11,45,635.5,239.0,2.05,21.5,757.5,899.72,669.93
2016,3,12,12,0,926.0,109.0,2.0,22.0,871.0,1040.06,758.08
2016,3,12,12,15,631.0,253.0,2.0,22.0,774.5,925.13,680.59
2016,3,12,12,30,336.0,397.0,2.0,22.0,678.0,757.51,561.13
2016,3,12,12,45,628.5,255.0,2.05,22.0,780.0,928.86,686.31
2016,3,12,13,0,921.0,113.0,2.1,22.0,882.0,1050.34,765.13
2016,3,12,13,15,918.5,112.5,2.1,22.0,871.5,1040.42,757.68
2016,3,12,13,30,916.0,112.0,2.1,22.0,861.0,1026.71,749.43
2016,3,12,13,45,909.5,112.0,2.15,22.0,841.5,1005.96,737.38
2016,3,12,14,0,903.0,112.0,2.2,22.0,822.0,981.74,723.15
2016,3,12,14,15,896.0,110.5,2.15,22.0,795.0,952.15,704.33
2016,3,12,14,30,889.0,109.0,2.1,22.0,768.0,919.42,683.48
2016,3,12,14,45,874.0,109.5,2.1,22.0,732.5,878.94,657.9
2016,3,12,15,0,859.0,110.0,2.1,22.0,697.0,844.4,636.22
2016,3,12,15,15,545.5,196.0,2.1,22.0,561.0,649.07,498.27
2016,3,12,15,30,232.0,282.0,2.1,22.0,425.0,450.3,349.02
2016,3,12,15,45,514.0,189.0,2.1,22.0,472.5,568.33,442.9
2016,3,12,16,0,796.0,96.0,2.1,22.0,520.0,634.93,494.3
2016,3,12,16,15,769.0,92.0,1.95,21.5,467.5,572.75,447.27
2016,3,12,16,30,742.0,88.0,1.8,21.0,415.0,512.32,401.06
2016,3,12,16,45,709.5,81.5,1.7,20.5,360.5,446.6,349.49
2016,3,12,17,0,677.0,75.0,1.6,20.0,306.0,383.09,297.77
2016,3,12,17,15,619.5,67.5,1.5,19.0,250.0,311.78,238.93
2016,3,12,17,30,562.0,60.0,1.4,18.0,194.0,246.4,183.19
2016,3,12,17,45,475.0,49.5,1.3,17.5,141.5,177.07,124.2
2016,3,12,18,0,388.0,39.0,1.2,17.0,89.0,118.26,74.79
2016,3,12,18,15,194.0,19.5,1.3,16.5,44.5,47.73,19.76
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.0,9.5,3.6,13.5,13.0,10.34,0.0
2016,3,13,7,0,128.0,19.0,3.8,14.0,26.0,32.01,0.0
