Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,0.0,100.5,7.0,20.5,100.5,83.94,64.02
2016,3,23,9,0,0.0,122.0,7.2,21.0,122.0,102.45,78.81
2016,3,23,9,15,0.0,135.0,7.1,21.5,135.0,113.68,87.48
2016,3,23,9,30,0.0,148.0,7.0,22.0,148.0,124.96,96.12
2016,3,23,9,45,1.0,160.5,6.95,22.5,161.0,136.59,104.98
2016,3,23,10,0,2.0,173.0,6.9,23.0,174.0,148.36,113.89
2016,3,23,10,15,42.0,261.5,6.8,23.5,292.5,271.88,211.66
2016,3,23,10,30,82.0,350.0,6.7,24.0,411.0,393.87,305.38
2016,3,23,10,45,465.0,243.5,6.6,24.5,613.0,669.8,521.23
2016,3,23,11,0,848.0,137.0,6.5,25.0,815.0,921.43,704.41
2016,3,23,11,15,855.0,138.5,6.3,25.0,839.0,951.05,722.19
2016,3,23,11,30,862.0,140.0,6.1,25.0,863.0,977.48,738.6
2016,3,23,11,45,867.5,140.0,5.95,25.5,879.0,984.67,740.46
2016,3,23,12,0,873.0,140.0,5.8,26.0,895.0,1000.88,748.64
2016,3,23,12,15,875.0,140.5,5.65,26.0,902.0,1010.62,753.89
2016,3,23,12,30,877.0,141.0,5.5,26.0,909.0,1016.72,756.77
2016,3,23,12,45,878.0,140.0,5.35,26.5,907.0,1016.72,754.11
2016,3,23,13,0,879.0,139.0,5.2,27.0,905.0,1013.03,749.12
2016,3,23,13,15,876.5,138.5,5.05,27.0,894.0,1002.74,741.39
2016,3,23,13,30,874.0,138.0,4.9,27.0,883.0,988.84,731.41
2016,3,23,13,45,869.5,136.0,4.8,27.0,864.0,968.08,717.36
2016,3,23,14,0,865.0,134.0,4.7,27.0,845.0,943.93,701.18
2016,3,23,14,15,857.0,132.5,4.6,27.0,817.0,924.6,688.37
2016,3,23,14,30,849.0,131.0,4.5,27.0,789.0,890.85,665.95
2016,3,23,14,45,834.5,130.0,4.4,27.0,752.5,849.38,638.36
2016,3,23,15,0,820.0,129.0,4.3,27.0,716.0,805.77,609.16
2016,3,23,15,15,804.5,126.0,4.2,27.0,673.5,757.51,576.49
2016,3,23,15,30,789.0,123.0,4.1,27.0,631.0,707.77,541.25
2016,3,23,15,45,766.5,120.0,4.05,27.0,583.0,652.12,500.89
2016,3,23,16,0,744.0,117.0,4.0,27.0,535.0,597.89,460.62
2016,3,23,16,15,716.0,112.0,3.75,26.5,482.5,536.71,414.66
2016,3,23,16,30,688.0,107.0,3.5,26.0,430.0,476.62,368.25
2016,3,23,16,45,647.5,100.5,3.3,25.5,374.5,410.73,316.22
2016,3,23,17,0,607.0,94.0,3.1,25.0,319.0,348.09,265.26
2016,3,23,17,15,551.0,85.5,2.9,24.0,263.5,281.86,210.94
2016,3,23,17,30,495.0,77.0,2.7,23.0,208.0,221.53,160.37
2016,3,23,17,45,407.5,65.0,2.5,22.0,155.0,154.73,105.68
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,102.05,63.89
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,49.74,27.15
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,16.2,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,8.54,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,45,173.5,15.0,5.8,9.0,32.5,18.05,0.0
2016,3,24,7,0,347.0,30.0,6.0,9.0,65.0,62.4,31.79
2016,3,24,7,15,458.0,40.5,6.15,9.5,118.0,114.07,71.24
2016,3,24,7,30,569.0,51.0,6.3,10.0,171.0,179.66,126.22
2016,3,24,7,45,638.5,57.0,6.5,10.5,230.0,242.66,183.12
2016,3,24,8,0,708.0,63.0,6.7,11.0,289.0,313.97,247.57
2016,3,24,8,15,750.0,68.0,6.7,11.5,348.5,379.87,307.22
2016,3,24,8,30,792.0,73.0,6.7,12.0,408.0,449.3,368.26
2016,3,24,8,45,824.0,76.0,6.75,12.5,465.5,514.6,424.35
2016,3,24,9,0,856.0,79.0,6.8,13.0,523.0,581.46,480.0
2016,3,24,9,15,877.0,82.0,6.75,13.5,576.0,639.05,526.56
2016,3,24,9,30,898.0,85.0,6.7,14.0,629.0,699.19,573.63
2016,3,24,9,45,916.5,86.5,6.65,14.5,677.5,755.27,615.61
2016,3,24,10,0,935.0,88.0,6.6,15.0,726.0,810.06,654.26
2016,3,24,10,15,946.0,89.5,6.55,15.0,767.0,857.25,687.89
2016,3,24,10,30,957.0,91.0,6.5,15.0,808.0,901.95,719.37
2016,3,24,10,45,966.0,92.0,6.5,15.5,841.5,941.65,745.75
2016,3,24,11,0,975.0,93.0,6.5,16.0,875.0,978.26,769.67
2016,3,24,11,15,980.5,94.0,6.4,16.5,900.0,1008.33,788.14
2016,3,24,11,30,986.0,95.0,6.3,17.0,925.0,1034.75,803.89
2016,3,24,11,45,988.0,96.5,6.25,17.5,941.0,1054.54,815.22
2016,3,24,12,0,990.0,98.0,6.2,18.0,957.0,1070.33,823.78
2016,3,24,12,15,991.5,98.0,6.1,18.0,964.0,1079.99,829.42
2016,3,24,12,30,993.0,98.0,6.0,18.0,971.0,1085.52,832.33
2016,3,24,12,45,992.5,98.0,5.95,18.5,968.5,1084.93,829.89
2016,3,24,13,0,992.0,98.0,5.9,19.0,966.0,1080.17,824.76
2016,3,24,13,15,989.5,98.0,5.8,19.0,954.5,1069.33,816.85
2016,3,24,13,30,987.0,98.0,5.7,19.0,943.0,1054.43,806.31
2016,3,24,13,45,983.0,97.0,5.65,19.0,922.5,1033.1,791.84
2016,3,24,14,0,979.0,96.0,5.6,19.0,902.0,1007.93,774.81
2016,3,24,14,15,972.5,95.0,5.5,19.0,873.5,976.82,753.34
2016,3,24,14,30,966.0,94.0,5.4,19.0,845.0,942.28,729.52
2016,3,24,14,45,954.5,93.5,5.3,19.0,807.5,900.85,700.78
2016,3,24,15,0,943.0,93.0,5.2,19.0,770.0,856.73,670.04
2016,3,24,15,15,930.5,91.0,5.05,19.0,726.0,807.86,635.41
2016,3,24,15,30,918.0,89.0,4.9,19.0,682.0,756.9,599.04
2016,3,24,15,45,903.0,85.5,4.75,19.0,632.5,700.9,556.89
2016,3,24,16,0,888.0,82.0,4.6,19.0,583.0,643.62,512.39
2016,3,24,16,15,864.5,79.0,4.3,18.5,528.0,583.93,465.25
2016,3,24,16,30,841.0,76.0,4.0,18.0,473.0,520.95,414.58
2016,3,24,16,45,809.0,71.5,3.7,18.0,415.0,453.13,357.96
2016,3,24,17,0,777.0,67.0,3.4,18.0,357.0,387.26,301.35
2016,3,24,17,15,727.5,61.5,2.9,16.5,297.0,316.78,241.19
2016,3,24,17,30,678.0,56.0,2.4,15.0,237.0,251.1,183.58
2016,3,24,17,45,596.0,48.5,1.95,14.0,179.5,181.02,123.12
2016,3,24,18,0,514.0,41.0,1.5,13.0,122.0,121.33,73.39
2016,3,24,18,15,364.5,29.0,1.45,12.5,74.0,61.63,30.15
2016,3,24,18,30,215.0,17.0,1.4,12.0,26.0,20.13,0.0
2016,3,24,18,45,107.5,8.5,1.4,11.5,13.0,7.26,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,186.0,16.0,0.5,7.5,35.5,19.15,0.0
2016,3,25,7,0,372.0,32.0,0.5,8.0,71.0,66.12,34.42
2016,3,25,7,15,478.5,42.5,0.65,8.5,125.0,118.67,74.29
2016,3,25,7,30,585.0,53.0,0.8,9.0,179.0,184.52,128.9
2016,3,25,7,45,645.5,60.5,0.95,10.0,237.5,247.46,184.43
2016,3,25,8,0,706.0,68.0,1.1,11.0,296.0,317.54,245.54
2016,3,25,8,15,746.0,73.0,1.5,12.0,354.5,382.55,302.28
2016,3,25,8,30,786.0,78.0,1.9,13.0,413.0,450.82,360.0
2016,3,25,8,45,811.0,82.5,2.3,14.0,468.5,513.73,411.83
2016,3,25,9,0,836.0,87.0,2.7,15.0,524.0,577.47,462.58
2016,3,25,9,15,856.0,90.5,2.7,15.5,576.0,637.53,508.38
2016,3,25,9,30,876.0,94.0,2.7,16.0,628.0,692.62,549.1
2016,3,25,9,45,887.5,98.0,2.7,17.0,673.5,745.19,585.39
2016,3,25,10,0,899.0,102.0,2.7,18.0,719.0,795.92,617.56
2016,3,25,10,15,909.5,104.0,2.65,18.0,759.0,841.74,647.68
2016,3,25,10,30,920.0,106.0,2.6,18.0,799.0,885.13,675.73
2016,3,25,10,45,924.5,109.0,2.55,18.5,830.0,921.68,697.47
2016,3,25,11,0,929.0,112.0,2.5,19.0,861.0,954.99,716.79
2016,3,25,11,15,934.5,113.5,2.45,19.5,885.0,984.32,733.26
2016,3,25,11,30,940.0,115.0,2.4,20.0,909.0,1010.16,747.32
2016,3,25,11,45,939.0,118.0,2.4,20.5,923.5,1027.68,756.46
2016,3,25,12,0,938.0,121.0,2.4,21.0,938.0,1041.29,763.2
2016,3,25,12,15,938.5,121.5,2.45,21.0,944.0,1049.95,768.91
2016,3,25,12,30,939.0,122.0,2.5,21.0,950.0,1054.69,772.3
2016,3,25,12,45,933.5,124.5,2.6,21.5,945.5,1051.6,769.86
2016,3,25,13,0,928.0,127.0,2.7,22.0,941.0,1044.61,765.08
2016,3,25,13,15,924.5,126.5,2.8,22.0,929.0,1032.79,758.76
2016,3,25,13,30,921.0,126.0,2.9,22.0,917.0,1017.2,750.06
2016,3,25,13,45,911.5,126.5,3.0,22.0,895.0,993.29,735.91
2016,3,25,14,0,902.0,127.0,3.1,22.0,873.0,966.04,719.54
2016,3,25,14,15,893.5,125.5,3.15,22.0,844.0,934.54,699.86
2016,3,25,14,30,885.0,124.0,3.2,22.0,815.0,900.01,678.04
2016,3,25,14,45,874.0,121.5,3.3,22.0,778.0,859.58,652.29
2016,3,25,15,0,863.0,119.0,3.4,22.0,741.0,824.38,629.92
2016,3,25,15,15,848.0,116.5,3.45,21.5,697.5,775.38,598.38
2016,3,25,15,30,833.0,114.0,3.5,21.0,654.0,724.75,564.15
2016,3,25,15,45,812.5,110.5,3.55,21.0,605.0,668.08,522.81
2016,3,25,16,0,792.0,107.0,3.6,21.0,556.0,610.89,479.96
2016,3,25,16,15,765.5,102.5,3.45,20.5,502.0,549.13,432.78
2016,3,25,16,30,739.0,98.0,3.3,20.0,448.0,488.63,385.1
2016,3,25,16,45,702.0,92.0,3.2,20.0,391.5,422.33,330.93
2016,3,25,17,0,665.0,86.0,3.1,20.0,335.0,358.8,277.49
2016,3,25,17,15,611.0,78.5,2.8,19.0,278.0,291.24,220.63
2016,3,25,17,30,557.0,71.0,2.5,18.0,221.0,229.25,167.32
2016,3,25,17,45,474.0,60.0,2.25,17.0,166.5,163.83,112.36
2016,3,25,18,0,391.0,49.0,2.0,16.0,112.0,108.46,67.42
2016,3,25,18,15,259.0,33.5,2.0,15.5,68.0,55.33,29.03
2016,3,25,18,30,127.0,18.0,2.0,15.0,24.0,17.55,0.0
2016,3,25,18,45,63.5,9.0,2.0,14.5,12.0,7.68,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,88.5,21.5,2.15,10.5,31.0,20.19,0.72
2016,3,26,7,0,177.0,43.0,2.4,11.0,62.0,56.22,33.77
2016,3,26,7,15,272.5,61.5,2.6,11.5,111.5,101.39,68.32
2016,3,26,7,30,368.0,80.0,2.8,12.0,161.0,158.7,115.11
2016,3,26,7,45,184.5,96.0,3.0,13.0,136.5,142.64,110.49
2016,3,26,8,0,1.0,112.0,3.2,14.0,112.0,94.67,75.19
2016,3,26,8,15,104.0,146.0,3.2,14.5,191.0,176.03,141.93
2016,3,26,8,30,207.0,180.0,3.2,15.0,270.0,261.8,211.81
2016,3,26,8,45,290.5,192.5,3.25,16.0,336.0,336.99,271.96
2016,3,26,9,0,374.0,205.0,3.3,17.0,402.0,413.58,332.08
2016,3,26,9,15,281.0,244.5,3.15,17.5,401.0,414.7,330.97
2016,3,26,9,30,188.0,284.0,3.0,18.0,400.0,395.03,313.27
2016,3,26,9,45,187.0,308.5,2.95,18.5,431.0,427.63,337.09
2016,3,26,10,0,186.0,333.0,2.9,19.0,462.0,459.75,359.85
2016,3,26,10,15,173.5,352.5,2.8,19.5,478.0,477.27,371.0
2016,3,26,10,30,161.0,372.0,2.7,20.0,494.0,493.37,380.95
2016,3,26,10,45,501.0,261.5,2.6,20.5,663.0,714.83,548.1
2016,3,26,11,0,841.0,151.0,2.5,21.0,832.0,924.41,692.74
2016,3,26,11,15,637.0,254.5,2.45,21.0,779.0,867.28,649.16
2016,3,26,11,30,433.0,358.0,2.4,21.0,726.0,786.4,588.16
2016,3,26,11,45,645.0,258.5,2.4,21.5,817.5,905.18,673.58
2016,3,26,12,0,857.0,159.0,2.4,22.0,909.0,1012.07,742.51
2016,3,26,12,15,858.5,159.5,2.45,22.0,915.0,1021.25,747.61
2016,3,26,12,30,860.0,160.0,2.5,22.0,921.0,1026.72,751.45
2016,3,26,12,45,724.5,243.5,2.6,22.5,883.5,986.13,724.54
2016,3,26,13,0,589.0,327.0,2.7,23.0,846.0,927.9,682.46
2016,3,26,13,15,582.0,324.5,2.8,23.0,832.0,912.77,673.85
2016,3,26,13,30,575.0,322.0,2.9,23.0,818.0,894.99,663.04
2016,3,26,13,45,706.5,239.0,3.05,23.5,834.5,930.55,691.03
2016,3,26,14,0,838.0,156.0,3.2,24.0,851.0,945.35,701.37
2016,3,26,14,15,675.0,224.0,3.25,23.5,772.0,852.46,639.93
2016,3,26,14,30,512.0,292.0,3.3,23.0,693.0,751.41,568.66
2016,3,26,14,45,456.0,299.0,3.35,23.0,644.0,692.42,527.29
2016,3,26,15,0,400.0,306.0,3.4,23.0,595.0,623.18,477.78
2016,3,26,15,15,433.0,274.5,3.35,23.0,571.0,611.8,470.94
2016,3,26,15,30,466.0,243.0,3.3,23.0,547.0,584.23,451.92
2016,3,26,15,45,405.5,238.5,3.3,23.0,488.5,515.47,400.66
2016,3,26,16,0,345.0,234.0,3.3,23.0,430.0,441.63,344.98
2016,3,26,16,15,356.5,207.5,3.1,22.5,393.0,403.22,316.31
2016,3,26,16,30,368.0,181.0,2.9,22.0,356.0,362.93,285.1
2016,3,26,16,45,341.0,164.0,2.75,21.5,311.0,312.41,244.94
2016,3,26,17,0,314.0,147.0,2.6,21.0,266.0,264.43,205.95
2016,3,26,17,15,288.5,125.0,2.3,20.0,220.5,215.08,165.29
2016,3,26,17,30,263.0,103.0,2.0,19.0,175.0,168.61,126.23
2016,3,26,17,45,216.5,81.5,1.75,18.5,131.5,121.28,86.81
2016,3,26,18,0,170.0,60.0,1.5,18.0,88.0,79.85,53.07
2016,3,26,18,15,85.0,39.5,1.55,17.5,53.5,42.26,25.04
2016,3,26,18,30,0.0,19.0,1.6,17.0,19.0,15.51,0.0
2016,3,26,18,45,0.0,9.5,1.65,16.5,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.0,23.0,3.9,14.5,31.5,21.03,3.51
2016,3,27,7,0,154.0,46.0,4.5,15.0,63.0,54.88,33.21
2016,3,27,7,15,244.0,65.5,4.75,15.5,111.5,100.09,67.57
2016,3,27,7,30,334.0,85.0,5.0,16.0,160.0,155.25,112.13
2016,3,27,7,45,400.5,99.5,5.25,16.5,214.5,210.55,159.19
2016,3,27,8,0,467.0,114.0,5.5,17.0,269.0,273.63,213.13
2016,3,27,8,15,296.0,150.0,5.7,17.0,254.5,262.17,209.43
2016,3,27,8,30,125.0,186.0,5.9,17.0,240.0,229.25,184.8
2016,3,27,8,45,62.5,125.0,6.15,17.5,152.0,141.25,112.52
2016,3,27,9,0,0.0,64.0,6.4,18.0,64.0,53.09,38.69
2016,3,27,9,15,0.0,107.0,6.4,18.0,107.0,89.34,68.55
2016,3,27,9,30,0.0,150.0,6.4,18.0,150.0,126.48,98.74
2016,3,27,9,45,21.0,221.5,6.45,18.5,236.0,204.6,161.93
2016,3,27,10,0,42.0,293.0,6.5,19.0,322.0,298.62,236.36
2016,3,27,10,15,34.0,294.5,6.35,19.0,319.5,295.52,233.04
2016,3,27,10,30,26.0,296.0,6.2,19.0,317.0,278.42,218.88
2016,3,27,10,45,428.5,228.0,6.1,19.5,576.5,617.74,490.7
2016,3,27,11,0,831.0,160.0,6.0,20.0,836.0,922.65,716.57
2016,3,27,11,15,838.5,161.5,5.85,20.0,860.0,952.03,734.22
2016,3,27,11,30,846.0,163.0,5.7,20.0,884.0,978.28,750.93
2016,3,27,11,45,871.5,151.0,5.6,20.5,905.0,1004.87,766.62
2016,3,27,12,0,897.0,139.0,5.5,21.0,926.0,1015.08,770.87
2016,3,27,12,15,899.0,139.0,5.4,21.0,932.5,1024.19,776.07
2016,3,27,12,30,901.0,139.0,5.3,21.0,939.0,1029.58,778.81
2016,3,27,12,45,906.0,135.5,5.25,21.0,938.5,1030.78,779.21
2016,3,27,13,0,911.0,132.0,5.2,21.0,938.0,1028.13,777.16
2016,3,27,13,15,908.5,131.5,5.15,21.0,926.5,1017.31,769.67
2016,3,27,13,30,906.0,131.0,5.1,21.0,915.0,1002.76,759.81
2016,3,27,13,45,905.5,127.0,5.1,21.5,896.0,983.03,745.43
2016,3,27,14,0,905.0,123.0,5.1,22.0,877.0,959.61,728.65
2016,3,27,14,15,898.0,121.5,5.05,22.0,848.5,929.3,708.27
2016,3,27,14,30,891.0,120.0,5.0,22.0,820.0,895.86,685.74
2016,3,27,14,45,884.5,116.0,4.95,22.0,784.5,857.43,659.64
2016,3,27,15,0,878.0,112.0,4.9,22.0,749.0,816.19,631.44
2016,3,27,15,15,864.5,109.5,4.8,21.5,706.0,774.93,604.0
2016,3,27,15,30,851.0,107.0,4.7,21.0,663.0,724.73,568.75
2016,3,27,15,45,836.0,102.5,4.65,21.0,615.0,669.96,527.75
2016,3,27,16,0,821.0,98.0,4.6,21.0,567.0,614.13,484.97
2016,3,27,16,15,796.0,94.0,4.4,20.5,513.0,552.43,436.99
2016,3,27,16,30,771.0,90.0,4.2,20.0,459.0,491.32,388.13
2016,3,27,16,45,739.5,84.0,4.05,20.0,403.0,426.25,334.24
2016,3,27,17,0,708.0,78.0,3.9,20.0,347.0,362.81,280.19
2016,3,27,17,15,656.5,71.5,3.4,19.0,289.0,294.95,222.4
2016,3,27,17,30,605.0,65.0,2.9,18.0,231.0,232.31,167.99
2016,3,27,17,45,528.5,55.5,2.4,17.0,175.5,167.27,112.79
2016,3,27,18,0,452.0,46.0,1.9,16.0,120.0,111.39,67.25
2016,3,27,18,15,226.0,37.0,1.85,15.5,74.0,52.0,28.14
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,21.95,0.0
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,11.95,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,178.5,18.5,2.4,8.0,39.5,20.71,4.25
2016,3,28,7,0,357.0,37.0,2.7,9.0,79.0,68.15,37.27
2016,3,28,7,15,457.5,47.5,2.75,9.5,132.5,118.69,75.45
2016,3,28,7,30,558.0,58.0,2.8,10.0,186.0,181.73,127.97
2016,3,28,7,45,616.0,66.0,2.9,11.0,243.5,242.65,182.01
2016,3,28,8,0,674.0,74.0,3.0,12.0,301.0,309.92,241.23
2016,3,28,8,15,714.5,79.5,3.05,12.5,359.0,373.68,297.23
2016,3,28,8,30,755.0,85.0,3.1,13.0,417.0,441.1,354.58
2016,3,28,8,45,781.0,90.0,3.2,14.0,472.0,503.14,405.32
2016,3,28,9,0,807.0,95.0,3.3,15.0,527.0,566.15,454.94
2016,3,28,9,15,828.0,98.5,3.15,15.5,578.5,625.16,499.91
2016,3,28,9,30,849.0,102.0,3.0,16.0,630.0,683.92,543.0
2016,3,28,9,45,862.0,105.5,2.9,17.0,675.5,736.38,579.06
2016,3,28,10,0,875.0,109.0,2.8,18.0,721.0,780.83,607.02
2016,3,28,10,15,886.0,111.5,2.65,18.0,760.0,826.32,636.54
2016,3,28,10,30,897.0,114.0,2.5,18.0,799.0,869.49,663.83
2016,3,28,10,45,903.0,116.5,2.45,18.5,830.5,905.78,685.49
2016,3,28,11,0,909.0,119.0,2.4,19.0,862.0,939.0,704.83
2016,3,28,11,15,914.0,120.5,2.3,19.5,885.5,967.07,720.03
2016,3,28,11,30,919.0,122.0,2.2,20.0,909.0,991.71,732.8
2016,3,28,11,45,919.5,124.0,2.15,20.5,923.0,1009.01,741.27
2016,3,28,12,0,920.0,126.0,2.1,21.0,937.0,1022.53,747.37
2016,3,28,12,15,920.5,126.5,2.0,21.0,942.5,1030.77,750.98
2016,3,28,12,30,921.0,127.0,1.9,21.0,948.0,1035.19,752.25
2016,3,28,12,45,917.0,128.5,1.85,21.5,944.0,1032.34,748.27
2016,3,28,13,0,913.0,130.0,1.8,22.0,940.0,1025.69,742.1
2016,3,28,13,15,909.5,129.5,1.75,22.0,928.0,1013.82,734.23
2016,3,28,13,30,906.0,129.0,1.7,22.0,916.0,998.25,724.2
2016,3,28,13,45,897.0,130.0,1.7,22.5,894.0,975.42,708.96
2016,3,28,14,0,888.0,131.0,1.7,23.0,872.0,949.28,691.76
2016,3,28,14,15,880.0,129.0,1.75,23.0,843.0,918.0,673.2
2016,3,28,14,30,872.0,127.0,1.8,23.0,814.0,883.72,652.54
2016,3,28,14,45,860.0,125.0,1.85,23.0,777.5,851.83,633.31
2016,3,28,15,0,848.0,123.0,1.9,23.0,741.0,808.27,605.93
2016,3,28,15,15,833.0,120.5,1.95,23.0,697.5,759.86,574.9
2016,3,28,15,30,818.0,118.0,2.0,23.0,654.0,709.86,540.73
2016,3,28,15,45,797.5,114.5,2.15,23.0,605.0,653.95,501.83
2016,3,28,16,0,777.0,111.0,2.3,23.0,556.0,597.56,461.2
2016,3,28,16,15,750.0,106.5,2.3,22.5,503.0,537.11,416.33
2016,3,28,16,30,723.0,102.0,2.3,22.0,450.0,476.63,369.88
2016,3,28,16,45,685.0,96.0,2.3,21.5,394.0,411.05,317.93
2016,3,28,17,0,647.0,90.0,2.3,21.0,338.0,348.39,266.55
2016,3,28,17,15,594.5,82.0,2.1,20.0,281.0,282.37,211.57
2016,3,28,17,30,542.0,74.0,1.9,19.0,224.0,221.8,160.06
2016,3,28,17,45,460.0,63.5,1.75,18.0,170.0,158.75,107.8
2016,3,28,18,0,378.0,53.0,1.6,17.0,116.0,105.63,65.49
2016,3,28,18,15,255.0,36.5,1.65,16.5,71.5,52.75,27.85
2016,3,28,18,30,132.0,20.0,1.7,16.0,27.0,17.55,0.0
2016,3,28,18,45,66.0,10.0,1.8,15.5,13.5,8.54,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.81,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,15.65,7.29
2016,3,29,7,15,0.0,32.0,2.75,15.5,32.0,26.41,16.7
2016,3,29,7,30,0.0,45.0,3.0,16.0,45.0,37.21,26.06
2016,3,29,7,45,0.0,59.5,3.3,17.0,59.5,49.29,36.26
2016,3,29,8,0,0.0,74.0,3.6,18.0,74.0,61.45,46.3
2016,3,29,8,15,0.0,89.5,3.7,18.5,89.5,74.54,57.0
2016,3,29,8,30,0.0,105.0,3.8,19.0,105.0,87.71,67.59
2016,3,29,8,45,0.0,121.5,3.9,19.5,121.5,101.83,78.79
2016,3,29,9,0,0.0,138.0,4.0,20.0,138.0,116.03,89.9
2016,3,29,9,15,0.0,128.0,4.0,20.0,128.0,107.34,82.52
2016,3,29,9,30,0.0,118.0,4.0,20.0,118.0,98.74,75.29
2016,3,29,9,45,0.0,130.0,4.0,20.5,130.0,109.07,83.27
2016,3,29,10,0,0.0,142.0,4.0,21.0,142.0,119.47,91.21
2016,3,29,10,15,5.0,185.5,4.0,21.5,190.0,161.38,124.25
2016,3,29,10,30,10.0,229.0,4.0,22.0,238.0,204.21,157.44
2016,3,29,10,45,7.0,200.5,4.0,22.5,207.0,176.74,135.3
2016,3,29,11,0,4.0,172.0,4.0,23.0,176.0,149.35,113.38
2016,3,29,11,15,2.0,136.0,4.0,23.0,138.0,116.47,87.37
2016,3,29,11,30,0.0,100.0,4.0,23.0,100.0,83.84,61.43
2016,3,29,11,45,0.0,119.5,4.05,23.5,119.5,100.59,74.51
2016,3,29,12,0,0.0,139.0,4.1,24.0,139.0,117.44,87.53
2016,3,29,12,15,0.0,136.0,4.1,24.0,136.0,114.89,85.48
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,112.32,83.46
2016,3,29,12,45,1.0,141.5,4.2,24.5,143.0,120.64,89.84
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,128.94,96.2
2016,3,29,13,15,3.0,158.0,4.35,25.0,162.0,136.78,102.38
2016,3,29,13,30,4.0,166.0,4.4,25.0,171.0,144.58,108.55
2016,3,29,13,45,2.0,120.5,4.45,25.5,123.0,103.22,76.1
2016,3,29,14,0,0.0,75.0,4.5,26.0,75.0,62.63,44.07
2016,3,29,14,15,0.0,97.0,4.55,26.0,97.0,81.14,58.76
2016,3,29,14,30,0.0,119.0,4.6,26.0,119.0,99.85,73.57
2016,3,29,14,45,0.0,106.5,4.65,26.0,106.5,89.09,65.21
2016,3,29,15,0,0.0,94.0,4.7,26.0,94.0,78.38,56.9
2016,3,29,15,15,0.0,86.0,4.7,26.0,86.0,71.63,51.67
2016,3,29,15,30,0.0,78.0,4.7,26.0,78.0,64.89,46.45
2016,3,29,15,45,5.5,137.0,4.7,26.0,140.5,118.68,89.54
2016,3,29,16,0,11.0,196.0,4.7,26.0,203.0,173.48,133.1
2016,3,29,16,15,5.5,123.5,4.5,25.5,127.0,106.53,80.46
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,42.23,28.88
2016,3,29,16,45,0.0,44.5,4.15,24.5,44.5,36.8,24.64
2016,3,29,17,0,0.0,38.0,4.0,24.0,38.0,31.39,20.33
2016,3,29,17,15,0.0,31.5,3.75,23.5,31.5,25.99,15.96
2016,3,29,17,30,0.0,25.0,3.5,23.0,25.0,20.6,11.52
2016,3,29,17,45,0.0,19.0,3.25,22.5,19.0,15.63,7.36
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,10.68,3.15
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.56,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.46,0.0
2016,3,29,18,45,0.0,1.5,3.45,21.0,1.5,1.28,0.0
2016,3,29,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.5,6.0,4.92,0.0
2016,3,30,7,0,0.0,12.0,3.9,20.0,12.0,9.86,2.37
2016,3,30,7,15,0.0,20.0,4.0,20.0,20.0,16.46,8.07
2016,3,30,7,30,0.0,28.0,4.1,20.0,28.0,23.08,13.76
2016,3,30,7,45,0.0,37.0,4.25,20.0,37.0,30.54,20.08
2016,3,30,8,0,0.0,46.0,4.4,20.0,46.0,38.03,26.33
2016,3,30,8,15,0.0,50.0,4.45,20.0,50.0,41.36,29.04
2016,3,30,8,30,0.0,54.0,4.5,20.0,54.0,44.71,31.71
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,47.65,33.94
2016,3,30,9,0,0.0,61.0,4.6,21.0,61.0,50.59,36.15
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,43.54,30.23
2016,3,30,9,30,0.0,44.0,4.9,21.0,44.0,36.5,24.35
2016,3,30,9,45,0.0,75.5,5.05,21.5,75.5,62.81,45.63
2016,3,30,10,0,0.0,107.0,5.2,22.0,107.0,89.4,66.83
2016,3,30,10,15,2.0,138.5,5.3,22.0,140.0,118.06,89.66
2016,3,30,10,30,4.0,170.0,5.4,22.0,173.0,147.16,112.66
2016,3,30,10,45,2.0,156.5,5.55,22.5,158.0,133.91,101.69
2016,3,30,11,0,0.0,143.0,5.7,23.0,143.0,120.59,90.76
2016,3,30,11,15,6.5,203.0,5.8,23.0,209.0,178.95,136.81
2016,3,30,11,30,13.0,263.0,5.9,23.0,275.0,238.57,183.23
2016,3,30,11,45,14.0,273.5,6.0,23.5,286.5,249.25,190.95
2016,3,30,12,0,15.0,284.0,6.1,24.0,298.0,259.92,198.72
2016,3,30,12,15,14.0,273.5,6.05,24.0,286.5,249.65,190.71
2016,3,30,12,30,13.0,263.0,6.0,24.0,275.0,239.32,182.7
2016,3,30,12,45,16.0,288.0,6.0,24.5,302.5,264.73,201.93
2016,3,30,13,0,19.0,313.0,6.0,25.0,330.0,290.2,221.02
2016,3,30,13,15,22.5,327.5,5.9,25.0,347.5,306.56,233.55
2016,3,30,13,30,26.0,342.0,5.8,25.0,365.0,339.31,258.45
2016,3,30,13,45,76.0,382.0,5.7,25.5,446.5,423.88,322.98
2016,3,30,14,0,126.0,422.0,5.6,26.0,528.0,522.21,395.96
2016,3,30,14,15,133.5,408.0,5.45,26.0,517.0,510.7,387.67
2016,3,30,14,30,141.0,394.0,5.3,26.0,506.0,498.26,379.04
2016,3,30,14,45,125.5,373.0,5.2,26.0,469.0,459.26,350.31
2016,3,30,15,0,110.0,352.0,5.1,26.0,432.0,408.29,312.6
2016,3,30,15,15,231.5,318.0,5.0,26.0,474.5,472.54,363.9
2016,3,30,15,30,353.0,284.0,4.9,26.0,517.0,524.73,404.76
2016,3,30,15,45,187.0,249.5,4.8,26.0,372.0,355.35,275.38
2016,3,30,16,0,21.0,215.0,4.7,26.0,227.0,196.19,150.69
2016,3,30,16,15,269.0,183.5,4.45,25.5,315.0,325.74,254.67
2016,3,30,16,30,517.0,152.0,4.2,25.0,403.0,411.69,320.03
2016,3,30,16,45,494.5,137.5,4.0,25.0,354.0,356.65,275.07
2016,3,30,17,0,472.0,123.0,3.8,25.0,305.0,303.29,230.89
2016,3,30,17,15,441.0,106.0,3.4,24.0,255.0,246.87,184.26
2016,3,30,17,30,410.0,89.0,3.0,23.0,205.0,193.72,139.48
2016,3,30,17,45,415.0,69.5,2.6,22.5,163.0,148.94,99.8
2016,3,30,18,0,420.0,50.0,2.2,22.0,121.0,105.59,62.55
2016,3,30,18,15,293.5,35.5,2.25,21.5,76.0,53.96,27.47
2016,3,30,18,30,167.0,21.0,2.3,21.0,31.0,17.39,2.44
2016,3,30,18,45,83.5,10.5,2.35,20.5,15.5,8.96,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,4.0,2.6,16.0,4.5,0.0,0.0
2016,3,31,6,30,24.0,8.0,2.9,16.0,9.0,6.83,0.0
2016,3,31,6,45,150.0,27.0,3.25,16.5,45.5,25.89,10.72
2016,3,31,7,0,276.0,46.0,3.6,17.0,82.0,65.93,37.89
2016,3,31,7,15,371.0,59.5,3.7,17.5,134.0,112.55,72.11
2016,3,31,7,30,466.0,73.0,3.8,18.0,186.0,173.96,121.5
2016,3,31,7,45,546.5,78.5,3.95,18.5,244.5,233.17,171.51
2016,3,31,8,0,627.0,84.0,4.1,19.0,303.0,301.4,229.43
2016,3,31,8,15,670.0,90.0,4.3,20.0,361.0,363.79,282.41
2016,3,31,8,30,713.0,96.0,4.5,21.0,419.0,429.93,336.97
2016,3,31,8,45,759.0,95.5,4.7,22.0,477.5,494.43,388.79
2016,3,31,9,0,805.0,95.0,4.9,23.0,536.0,561.84,441.29
2016,3,31,9,15,827.5,98.5,4.8,23.5,588.0,621.38,486.27
2016,3,31,9,30,850.0,102.0,4.7,24.0,640.0,680.8,529.66
2016,3,31,9,45,875.5,100.5,4.6,24.5,689.5,731.56,565.71
2016,3,31,10,0,901.0,99.0,4.5,25.0,739.0,786.2,601.8
2016,3,31,10,15,912.5,101.0,4.45,25.0,779.0,832.29,632.39
2016,3,31,10,30,924.0,103.0,4.4,25.0,819.0,876.0,661.08
2016,3,31,10,45,936.0,102.5,4.35,25.5,852.5,915.0,684.94
2016,3,31,11,0,948.0,102.0,4.3,26.0,886.0,951.16,706.6
2016,3,31,11,15,953.5,103.0,4.2,26.0,910.5,979.85,724.21
2016,3,31,11,30,959.0,104.0,4.1,26.0,935.0,1004.98,739.43
2016,3,31,11,45,962.0,105.0,4.1,26.5,950.0,1024.06,749.8
2016,3,31,12,0,965.0,106.0,4.1,27.0,965.0,1039.27,757.72
2016,3,31,12,15,966.0,106.5,4.05,27.0,971.5,1048.11,762.77
2016,3,31,12,30,967.0,107.0,4.0,27.0,978.0,1052.94,765.39
2016,3,31,12,45,967.5,106.0,4.0,27.5,975.0,1051.75,763.08
2016,3,31,13,0,968.0,105.0,4.0,28.0,972.0,1046.52,758.36
2016,3,31,13,15,965.5,104.5,3.9,28.0,960.0,1034.91,750.5
2016,3,31,13,30,963.0,104.0,3.8,28.0,948.0,1019.36,740.27
2016,3,31,13,45,959.5,102.5,3.75,28.0,927.5,998.01,726.72
2016,3,31,14,0,956.0,101.0,3.7,28.0,907.0,972.93,710.84
2016,3,31,14,15,949.5,100.0,3.65,28.0,878.0,942.1,691.21
2016,3,31,14,30,943.0,99.0,3.6,28.0,849.0,907.96,669.4
2016,3,31,14,45,931.0,98.5,3.55,28.0,812.0,866.71,642.74
2016,3,31,15,0,919.0,98.0,3.5,28.0,775.0,822.92,614.2
2016,3,31,15,15,907.0,96.0,3.4,27.5,731.5,775.31,583.73
2016,3,31,15,30,895.0,94.0,3.3,27.0,688.0,725.68,550.67
2016,3,31,15,45,879.5,90.5,3.2,27.0,638.5,670.52,510.68
2016,3,31,16,0,864.0,87.0,3.1,27.0,589.0,614.21,468.88
2016,3,31,16,15,841.0,84.0,2.9,26.5,534.5,555.89,424.92
2016,3,31,16,30,818.0,81.0,2.7,26.0,480.0,494.74,377.52
2016,3,31,16,45,786.0,76.5,2.55,25.5,422.5,428.78,325.12
2016,3,31,17,0,754.0,72.0,2.4,25.0,365.0,364.84,272.58
2016,3,31,17,15,705.5,66.5,2.25,23.5,305.5,297.06,216.79
2016,3,31,17,30,657.0,61.0,2.1,22.0,246.0,232.97,162.72
2016,3,31,17,45,574.0,53.5,1.95,21.0,188.5,166.38,107.8
2016,3,31,18,0,491.0,46.0,1.8,20.0,131.0,109.66,63.35
2016,3,31,18,15,355.5,33.5,2.0,19.5,83.0,55.12,26.92
2016,3,31,18,30,220.0,21.0,2.2,19.0,35.0,17.66,3.59
2016,3,31,18,45,110.0,10.5,2.4,18.5,17.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.0,3.9,12.0,1.0,0.0,0.0
2016,4,1,6,30,0.0,2.0,3.9,12.0,2.0,1.71,0.0
2016,4,1,6,45,0.0,10.5,3.95,12.5,10.5,8.63,0.81
2016,4,1,7,0,0.0,19.0,4.0,13.0,19.0,15.64,7.49
2016,4,1,7,15,0.0,30.5,4.2,13.5,30.5,25.16,15.86
2016,4,1,7,30,0.0,42.0,4.4,14.0,42.0,34.71,24.17
2016,4,1,7,45,0.0,54.0,4.6,14.5,54.0,44.69,32.71
2016,4,1,8,0,0.0,66.0,4.8,15.0,66.0,54.7,41.11
2016,4,1,8,15,60.0,131.0,5.05,15.0,158.5,137.33,109.94
2016,4,1,8,30,120.0,196.0,5.3,15.0,251.0,233.46,189.28
2016,4,1,8,45,115.0,224.5,5.55,15.5,282.5,265.01,214.67
2016,4,1,9,0,110.0,253.0,5.8,16.0,314.0,287.75,232.51
2016,4,1,9,15,55.0,135.5,5.75,16.0,166.0,152.03,121.56
2016,4,1,9,30,0.0,18.0,5.7,16.0,18.0,14.91,6.82
2016,4,1,9,45,0.5,88.0,5.7,16.5,88.5,73.63,55.52
2016,4,1,10,0,1.0,158.0,5.7,17.0,159.0,133.96,104.55
2016,4,1,10,15,1.0,154.0,5.6,17.0,155.0,130.6,101.53
2016,4,1,10,30,1.0,150.0,5.5,17.0,151.0,127.26,98.62
2016,4,1,10,45,7.5,208.5,5.45,17.0,215.5,183.96,144.32
2016,4,1,11,0,14.0,267.0,5.4,17.0,280.0,241.97,190.38
2016,4,1,11,15,254.0,308.5,5.4,17.0,529.5,541.3,429.64
2016,4,1,11,30,494.0,350.0,5.4,17.0,779.0,825.68,643.5
2016,4,1,11,45,338.0,404.5,5.45,17.5,700.5,726.54,564.57
2016,4,1,12,0,182.0,459.0,5.5,18.0,622.0,619.8,480.54
2016,4,1,12,15,97.5,362.5,5.55,18.0,450.0,445.2,348.11
2016,4,1,12,30,13.0,266.0,5.6,18.0,278.0,241.72,188.4
2016,4,1,12,45,13.0,262.0,5.65,18.5,274.0,238.12,185.55
2016,4,1,13,0,13.0,258.0,5.7,19.0,270.0,234.44,182.37
2016,4,1,13,15,11.5,238.0,5.7,19.0,248.5,215.01,167.14
2016,4,1,13,30,10.0,218.0,5.7,19.0,227.0,195.65,151.95
2016,4,1,13,45,11.5,239.5,5.75,19.0,250.0,215.8,168.05
2016,4,1,14,0,13.0,261.0,5.8,19.0,273.0,235.96,184.11
2016,4,1,14,15,32.0,307.5,5.8,18.5,334.0,307.54,241.45
2016,4,1,14,30,51.0,354.0,5.8,18.0,395.0,366.93,288.84
2016,4,1,14,45,55.5,342.5,5.8,18.0,385.0,357.39,281.89
2016,4,1,15,0,60.0,331.0,5.8,18.0,375.0,347.41,274.73
2016,4,1,15,15,64.5,314.0,5.8,17.5,359.0,331.69,263.57
2016,4,1,15,30,69.0,297.0,5.8,17.0,343.0,315.5,251.92
2016,4,1,15,45,187.0,272.5,5.8,17.0,384.5,374.8,301.59
2016,4,1,16,0,305.0,248.0,5.8,17.0,426.0,420.89,339.39
2016,4,1,16,15,447.0,200.0,5.7,16.5,433.5,444.29,358.88
2016,4,1,16,30,589.0,152.0,5.6,16.0,441.0,442.74,356.83
2016,4,1,16,45,561.0,139.0,5.55,15.5,387.5,382.83,306.76
2016,4,1,17,0,533.0,126.0,5.5,15.0,334.0,325.07,257.31
2016,4,1,17,15,479.0,113.5,5.15,14.5,278.5,262.02,202.9
2016,4,1,17,30,425.0,101.0,4.8,14.0,223.0,204.85,153.21
2016,4,1,17,45,366.5,83.0,4.5,14.0,171.0,148.25,104.66
2016,4,1,18,0,308.0,65.0,4.2,14.0,119.0,98.84,64.12
2016,4,1,18,15,202.0,44.5,3.95,13.5,75.0,51.71,30.3
2016,4,1,18,30,96.0,24.0,3.7,13.0,31.0,18.91,5.36
2016,4,1,18,45,48.0,12.0,3.45,12.5,15.5,10.24,0.0
2016,4,1,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,64.0,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,128.0,12.0,3.8,6.0,16.0,10.24,0.0
2016,4,2,6,45,291.5,25.5,3.9,7.0,59.5,28.67,12.62
2016,4,2,7,0,455.0,39.0,4.0,8.0,103.0,76.59,41.49
2016,4,2,7,15,544.0,48.0,3.95,9.0,159.0,129.84,81.64
2016,4,2,7,30,633.0,57.0,3.9,10.0,215.0,193.96,135.48
2016,4,2,7,45,688.0,62.5,3.9,11.0,275.0,256.97,191.69
2016,4,2,8,0,743.0,68.0,3.9,12.0,335.0,324.51,251.58
2016,4,2,8,15,779.0,73.0,3.8,13.0,394.0,389.39,308.33
2016,4,2,8,30,815.0,78.0,3.7,14.0,453.0,456.97,365.27
2016,4,2,8,45,841.0,81.0,3.6,15.0,509.5,519.75,416.34
2016,4,2,9,0,867.0,84.0,3.5,16.0,566.0,580.8,464.05
2016,4,2,9,15,885.0,87.0,3.35,16.5,617.5,639.21,508.56
2016,4,2,9,30,903.0,90.0,3.2,17.0,669.0,696.88,550.82
2016,4,2,9,45,917.0,92.0,3.1,18.0,715.5,749.64,587.13
2016,4,2,10,0,931.0,94.0,3.0,19.0,762.0,800.66,619.11
2016,4,2,10,15,940.5,96.0,3.05,19.0,801.5,846.12,649.68
2016,4,2,10,30,950.0,98.0,3.1,19.0,841.0,888.96,678.2
2016,4,2,10,45,957.0,99.5,3.15,19.5,873.0,926.3,701.44
