Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,964.0,101.0,3.2,20.0,905.0,960.43,722.35
2016,4,2,11,15,969.0,101.5,3.25,20.0,928.5,988.34,740.4
2016,4,2,11,30,974.0,102.0,3.3,20.0,952.0,1012.61,756.09
2016,4,2,11,45,976.0,103.0,3.35,20.5,966.5,1030.79,766.35
2016,4,2,12,0,978.0,104.0,3.4,21.0,981.0,1045.01,774.11
2016,4,2,12,15,979.0,104.5,3.4,21.0,987.0,1053.77,779.49
2016,4,2,12,30,980.0,105.0,3.4,21.0,993.0,1058.48,782.39
2016,4,2,12,45,978.5,105.0,3.45,21.5,989.5,1056.2,779.78
2016,4,2,13,0,977.0,105.0,3.5,22.0,986.0,1049.85,774.71
2016,4,2,13,15,974.5,104.5,3.5,22.0,973.5,1038.03,767.29
2016,4,2,13,30,972.0,104.0,3.5,22.0,961.0,1022.24,757.42
2016,4,2,13,45,967.0,103.5,3.5,22.0,940.0,1000.27,743.56
2016,4,2,14,0,962.0,103.0,3.5,22.0,919.0,974.6,727.32
2016,4,2,14,15,955.5,101.5,3.45,22.0,889.0,943.06,706.81
2016,4,2,14,30,949.0,100.0,3.4,22.0,859.0,908.18,684.04
2016,4,2,14,45,933.5,101.5,3.4,22.0,820.5,865.89,656.39
2016,4,2,15,0,918.0,103.0,3.4,22.0,782.0,821.27,626.93
2016,4,2,15,15,905.0,100.5,3.35,21.5,738.0,772.48,595.12
2016,4,2,15,30,892.0,98.0,3.3,21.0,694.0,721.76,560.24
2016,4,2,15,45,875.5,95.0,3.25,21.0,644.0,666.64,519.44
2016,4,2,16,0,859.0,92.0,3.2,21.0,594.0,613.6,479.04
2016,4,2,16,15,835.5,88.0,3.0,20.5,539.0,551.21,430.97
2016,4,2,16,30,812.0,84.0,2.8,20.0,484.0,489.19,381.71
2016,4,2,16,45,779.0,79.5,2.6,20.0,426.0,423.3,327.29
2016,4,2,17,0,746.0,75.0,2.4,20.0,368.0,359.57,273.15
2016,4,2,17,15,698.0,69.5,2.05,19.0,309.0,291.66,215.57
2016,4,2,17,30,650.0,64.0,1.7,18.0,250.0,229.38,161.74
2016,4,2,17,45,574.5,55.5,1.4,17.0,193.0,164.2,107.21
2016,4,2,18,0,499.0,47.0,1.1,16.0,136.0,107.97,62.74
2016,4,2,18,15,368.5,35.0,1.1,15.5,87.0,54.52,27.29
2016,4,2,18,30,238.0,23.0,1.1,15.0,38.0,18.97,6.08
2016,4,2,18,45,119.0,11.5,1.15,14.5,19.0,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,6.5,1.55,8.0,8.5,0.0,0.0
2016,4,3,6,30,129.0,13.0,1.8,9.0,17.0,11.1,0.0
2016,4,3,6,45,284.0,27.0,2.1,10.5,61.0,29.49,13.63
2016,4,3,7,0,439.0,41.0,2.4,12.0,105.0,76.54,41.56
2016,4,3,7,15,527.0,50.5,2.4,12.5,161.0,129.04,80.6
2016,4,3,7,30,615.0,60.0,2.4,13.0,217.0,192.29,132.95
2016,4,3,7,45,670.5,66.0,2.45,14.0,276.0,253.64,186.63
2016,4,3,8,0,726.0,72.0,2.5,15.0,335.0,321.88,245.79
2016,4,3,8,15,762.5,77.0,2.5,16.0,394.0,385.91,300.6
2016,4,3,8,30,799.0,82.0,2.5,17.0,453.0,452.71,355.67
2016,4,3,8,45,825.5,85.5,2.5,18.5,509.5,515.32,404.74
2016,4,3,9,0,852.0,89.0,2.5,20.0,566.0,578.81,452.25
2016,4,3,9,15,871.0,92.5,2.4,20.5,618.0,634.87,493.76
2016,4,3,9,30,890.0,96.0,2.3,21.0,670.0,692.93,535.06
2016,4,3,9,45,904.0,98.0,2.2,21.5,716.0,745.02,570.62
2016,4,3,10,0,918.0,100.0,2.1,22.0,762.0,795.4,602.37
2016,4,3,10,15,928.5,102.0,2.05,22.5,802.0,841.04,630.17
2016,4,3,10,30,939.0,104.0,2.0,23.0,842.0,884.16,655.78
2016,4,3,10,45,946.0,105.5,2.0,23.5,873.5,921.04,677.36
2016,4,3,11,0,953.0,107.0,2.0,24.0,905.0,954.74,696.69
2016,4,3,11,15,958.0,108.0,2.05,24.0,929.0,982.78,714.2
2016,4,3,11,30,963.0,109.0,2.1,24.0,953.0,1007.21,729.49
2016,4,3,11,45,966.0,110.0,2.2,24.0,968.0,1026.04,741.89
2016,4,3,12,0,969.0,111.0,2.3,24.0,983.0,1040.99,751.97
2016,4,3,12,15,970.0,111.5,2.35,24.0,988.5,1049.58,757.6
2016,4,3,12,30,971.0,112.0,2.4,24.0,994.0,1054.16,760.88
2016,4,3,12,45,970.0,112.0,2.5,24.5,991.0,1052.3,759.3
2016,4,3,13,0,969.0,112.0,2.6,25.0,988.0,1046.41,755.32
2016,4,3,13,15,966.5,111.5,2.6,25.0,975.5,1034.61,748.16
2016,4,3,13,30,964.0,111.0,2.6,25.0,963.0,1018.89,738.64
2016,4,3,13,45,959.5,110.0,2.65,25.0,942.0,996.98,725.74
2016,4,3,14,0,955.0,109.0,2.7,25.0,921.0,971.39,710.48
2016,4,3,14,15,948.0,107.5,2.7,25.0,891.5,939.58,690.69
2016,4,3,14,30,941.0,106.0,2.7,25.0,862.0,904.48,668.7
2016,4,3,14,45,932.5,104.0,2.7,25.0,825.0,864.6,643.37
2016,4,3,15,0,924.0,102.0,2.7,25.0,788.0,821.92,615.96
2016,4,3,15,15,911.5,100.0,2.65,25.0,744.0,773.76,584.19
2016,4,3,15,30,899.0,98.0,2.6,25.0,700.0,723.61,549.39
2016,4,3,15,45,882.0,95.0,2.6,25.0,649.5,667.88,509.41
2016,4,3,16,0,865.0,92.0,2.6,25.0,599.0,614.18,469.69
2016,4,3,16,15,841.5,88.5,2.4,24.5,544.5,552.05,422.79
2016,4,3,16,30,818.0,85.0,2.2,24.0,490.0,490.27,374.68
2016,4,3,16,45,786.5,80.0,2.05,23.5,432.0,424.3,322.02
2016,4,3,17,0,755.0,75.0,1.9,23.0,374.0,360.3,269.2
2016,4,3,17,15,708.0,69.5,1.7,21.5,314.5,293.37,213.8
2016,4,3,17,30,661.0,64.0,1.5,20.0,255.0,229.78,159.99
2016,4,3,17,45,587.0,56.0,1.3,19.0,197.5,164.91,106.26
2016,4,3,18,0,513.0,48.0,1.1,18.0,140.0,108.77,62.4
2016,4,3,18,15,383.5,35.5,1.15,17.0,90.5,54.44,27.0
2016,4,3,18,30,254.0,23.0,1.2,16.0,41.0,18.95,6.65
2016,4,3,18,45,127.0,11.5,1.3,15.5,20.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,117.0,15.0,3.3,10.0,19.0,11.72,0.0
2016,4,4,6,45,265.0,30.0,3.55,11.0,62.5,31.4,15.75
2016,4,4,7,0,413.0,45.0,3.8,12.0,106.0,77.43,43.47
2016,4,4,7,15,500.0,55.0,3.8,13.0,161.5,128.55,81.37
2016,4,4,7,30,587.0,65.0,3.8,14.0,217.0,190.31,132.18
2016,4,4,7,45,644.5,71.5,3.85,15.0,276.0,250.98,185.06
2016,4,4,8,0,702.0,78.0,3.9,16.0,335.0,317.77,242.99
2016,4,4,8,15,739.0,83.0,4.05,17.0,393.5,381.54,297.89
2016,4,4,8,30,776.0,88.0,4.2,18.0,452.0,447.2,352.67
2016,4,4,8,45,803.5,92.0,4.35,19.0,508.0,509.52,403.21
2016,4,4,9,0,831.0,96.0,4.5,20.0,564.0,572.86,452.81
2016,4,4,9,15,850.5,99.0,4.35,20.5,615.5,630.97,496.74
2016,4,4,9,30,870.0,102.0,4.2,21.0,667.0,688.56,538.92
2016,4,4,9,45,884.5,104.5,4.1,22.0,713.0,736.21,571.76
2016,4,4,10,0,899.0,107.0,4.0,23.0,759.0,786.54,604.25
2016,4,4,10,15,909.5,109.0,3.85,23.5,798.0,831.35,632.34
2016,4,4,10,30,920.0,111.0,3.7,24.0,837.0,873.69,658.2
2016,4,4,10,45,927.5,112.5,3.55,24.5,868.5,910.28,679.66
2016,4,4,11,0,935.0,114.0,3.4,25.0,900.0,943.79,698.69
2016,4,4,11,15,940.0,115.0,3.3,25.5,923.0,971.28,713.8
2016,4,4,11,30,945.0,116.0,3.2,26.0,946.0,995.24,726.48
2016,4,4,11,45,948.0,116.5,3.1,26.5,961.0,1013.19,735.18
2016,4,4,12,0,951.0,117.0,3.0,27.0,976.0,1027.34,741.44
2016,4,4,12,15,952.0,117.5,2.9,27.0,981.5,1035.7,745.53
2016,4,4,12,30,953.0,118.0,2.8,27.0,987.0,1040.13,747.24
2016,4,4,12,45,952.5,117.5,2.7,27.5,984.0,1038.2,743.57
2016,4,4,13,0,952.0,117.0,2.6,28.0,981.0,1032.33,737.58
2016,4,4,13,15,949.5,116.5,2.5,28.0,968.5,1020.64,729.54
2016,4,4,13,30,947.0,116.0,2.4,28.0,956.0,1005.1,719.23
2016,4,4,13,45,942.5,114.5,2.35,28.0,935.0,982.98,705.39
2016,4,4,14,0,938.0,113.0,2.3,28.0,914.0,957.24,689.35
2016,4,4,14,15,931.0,111.5,2.2,28.0,884.5,925.84,669.24
2016,4,4,14,30,924.0,110.0,2.1,28.0,855.0,891.24,647.09
2016,4,4,14,45,915.0,108.0,2.05,28.0,818.0,851.5,622.0
2016,4,4,15,0,906.0,106.0,2.0,28.0,781.0,809.08,595.0
2016,4,4,15,15,893.0,103.5,1.95,27.5,737.0,760.8,564.94
2016,4,4,15,30,880.0,101.0,1.9,27.0,693.0,710.63,531.55
2016,4,4,15,45,863.5,98.0,1.85,27.0,643.5,659.93,495.46
2016,4,4,16,0,847.0,95.0,1.8,27.0,594.0,603.68,454.56
2016,4,4,16,15,823.5,91.0,1.7,26.5,539.5,542.02,409.17
2016,4,4,16,30,800.0,87.0,1.6,26.0,485.0,480.77,362.52
2016,4,4,16,45,769.0,82.0,1.55,26.0,427.5,416.1,311.28
2016,4,4,17,0,738.0,77.0,1.5,26.0,370.0,353.39,259.97
2016,4,4,17,15,690.5,71.0,1.4,24.5,311.5,285.84,205.17
2016,4,4,17,30,643.0,65.0,1.3,23.0,253.0,223.97,153.71
2016,4,4,17,45,570.5,57.0,1.25,22.0,196.0,160.72,102.2
2016,4,4,18,0,498.0,49.0,1.2,21.0,139.0,106.04,60.21
2016,4,4,18,15,372.0,36.5,1.3,20.0,90.0,53.26,26.48
2016,4,4,18,30,246.0,24.0,1.4,19.0,41.0,19.77,7.58
2016,4,4,18,45,123.0,12.0,1.5,18.5,20.5,10.24,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.0,2.35,12.0,11.0,6.83,0.0
2016,4,5,6,30,156.0,16.0,2.7,13.0,22.0,13.06,0.0
2016,4,5,6,45,303.5,30.0,3.05,14.0,67.5,31.93,15.75
2016,4,5,7,0,451.0,44.0,3.4,15.0,113.0,79.37,43.21
2016,4,5,7,15,535.5,53.0,3.3,15.5,169.0,131.51,81.51
2016,4,5,7,30,620.0,62.0,3.2,16.0,225.0,193.91,132.71
2016,4,5,7,45,672.5,68.5,3.15,17.0,284.5,255.08,185.77
2016,4,5,8,0,725.0,75.0,3.1,18.0,344.0,322.82,244.0
2016,4,5,8,15,760.5,80.0,3.2,19.0,402.5,386.24,298.01
2016,4,5,8,30,796.0,85.0,3.3,20.0,461.0,452.3,352.36
2016,4,5,8,45,820.5,89.0,3.45,21.0,516.5,514.05,401.7
2016,4,5,9,0,845.0,93.0,3.6,22.0,572.0,576.47,449.75
2016,4,5,9,15,863.5,96.0,3.65,22.5,623.0,634.54,493.59
2016,4,5,9,30,882.0,99.0,3.7,23.0,674.0,687.85,532.73
2016,4,5,9,45,895.5,101.0,3.75,23.5,719.5,739.03,569.18
2016,4,5,10,0,909.0,103.0,3.8,24.0,765.0,788.47,602.31
2016,4,5,10,15,919.0,105.0,3.9,24.5,804.0,833.15,631.23
2016,4,5,10,30,929.0,107.0,4.0,25.0,843.0,875.3,658.1
2016,4,5,10,45,936.0,108.5,4.15,25.5,874.5,911.65,681.03
2016,4,5,11,0,943.0,110.0,4.3,26.0,906.0,944.85,701.74
2016,4,5,11,15,948.0,111.0,4.4,26.0,929.0,972.43,719.77
2016,4,5,11,30,953.0,112.0,4.5,26.0,952.0,996.45,735.5
2016,4,5,11,45,956.0,112.5,4.6,26.5,966.5,1014.43,745.9
2016,4,5,12,0,959.0,113.0,4.7,27.0,981.0,1028.58,754.09
2016,4,5,12,15,960.0,113.0,4.75,27.0,986.5,1036.43,759.36
2016,4,5,12,30,961.0,113.0,4.8,27.0,992.0,1040.33,762.21
2016,4,5,12,45,959.5,113.0,4.9,27.0,988.5,1037.85,761.45
2016,4,5,13,0,958.0,113.0,5.0,27.0,985.0,1031.4,758.21
2016,4,5,13,15,955.0,112.5,5.05,27.0,972.0,1019.13,750.81
2016,4,5,13,30,952.0,112.0,5.1,27.0,959.0,1002.99,740.96
2016,4,5,13,45,946.5,111.5,5.15,27.5,937.5,980.81,725.64
2016,4,5,14,0,941.0,111.0,5.2,28.0,916.0,955.03,708.01
2016,4,5,14,15,934.0,110.0,5.15,27.5,886.5,924.02,689.04
2016,4,5,14,30,927.0,109.0,5.1,27.0,857.0,889.8,667.78
2016,4,5,14,45,916.5,107.5,5.1,27.0,819.5,849.25,640.97
2016,4,5,15,0,906.0,106.0,5.1,27.0,782.0,806.12,612.18
2016,4,5,15,15,893.0,103.5,5.0,26.5,738.0,757.85,580.19
2016,4,5,15,30,880.0,101.0,4.9,26.0,694.0,707.7,544.68
2016,4,5,15,45,861.5,98.5,4.8,26.0,644.0,656.19,505.98
2016,4,5,16,0,843.0,96.0,4.7,26.0,594.0,599.42,462.63
2016,4,5,16,15,819.5,92.0,4.5,25.5,539.5,538.03,415.33
2016,4,5,16,30,796.0,88.0,4.3,25.0,485.0,477.07,367.02
2016,4,5,16,45,761.5,84.0,4.15,25.0,427.5,412.21,313.84
2016,4,5,17,0,727.0,80.0,4.0,25.0,370.0,348.72,260.44
2016,4,5,17,15,679.5,73.5,3.55,24.0,311.5,282.45,204.81
2016,4,5,17,30,632.0,67.0,3.1,23.0,253.0,220.9,152.43
2016,4,5,17,45,556.0,59.0,2.7,22.0,196.0,157.92,100.85
2016,4,5,18,0,480.0,51.0,2.3,21.0,139.0,103.95,59.52
2016,4,5,18,15,356.5,38.0,2.3,20.0,90.5,52.38,26.67
2016,4,5,18,30,233.0,25.0,2.3,19.0,42.0,20.58,8.61
2016,4,5,18,45,116.5,12.5,2.35,18.5,21.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.0,2.65,13.5,9.0,6.83,0.0
2016,4,6,6,30,42.0,16.0,2.8,14.0,18.0,12.79,0.0
2016,4,6,6,45,123.5,40.0,3.0,15.0,57.0,34.42,20.38
2016,4,6,7,0,205.0,64.0,3.2,16.0,96.0,71.46,46.09
2016,4,6,7,15,281.5,82.5,3.45,16.5,146.5,116.11,79.61
2016,4,6,7,30,358.0,101.0,3.7,17.0,197.0,169.14,122.14
2016,4,6,7,45,179.0,87.0,4.0,18.0,135.0,128.66,96.85
2016,4,6,8,0,0.0,73.0,4.3,19.0,73.0,60.55,45.24
2016,4,6,8,15,0.0,86.0,4.65,19.5,86.0,71.45,54.09
2016,4,6,8,30,0.0,99.0,5.0,20.0,99.0,82.41,62.81
2016,4,6,8,45,157.5,169.0,5.4,20.5,258.5,233.24,185.41
2016,4,6,9,0,315.0,239.0,5.8,21.0,418.0,402.55,319.56
2016,4,6,9,15,325.5,260.5,5.95,21.5,460.5,446.8,353.32
2016,4,6,9,30,336.0,282.0,6.1,22.0,503.0,491.32,386.93
2016,4,6,9,45,589.5,203.5,6.25,22.5,622.5,628.93,494.61
2016,4,6,10,0,843.0,125.0,6.4,23.0,742.0,765.6,599.37
2016,4,6,10,15,856.5,127.5,6.35,23.0,782.0,811.76,631.29
2016,4,6,10,30,870.0,130.0,6.3,23.0,822.0,847.36,655.52
2016,4,6,10,45,698.5,227.0,6.3,23.5,796.0,837.8,644.69
2016,4,6,11,0,527.0,324.0,6.3,24.0,770.0,795.96,608.52
2016,4,6,11,15,501.5,343.0,6.2,24.0,776.5,805.16,613.73
2016,4,6,11,30,476.0,362.0,6.1,24.0,783.0,810.98,616.29
2016,4,6,11,45,497.5,366.0,6.05,24.5,812.0,843.71,638.02
2016,4,6,12,0,519.0,370.0,6.0,25.0,841.0,874.59,658.1
2016,4,6,12,15,741.5,243.5,5.9,25.0,921.0,974.09,732.55
2016,4,6,12,30,964.0,117.0,5.8,25.0,1001.0,1044.41,779.32
2016,4,6,12,45,974.0,111.5,5.75,25.5,1002.5,1047.5,779.11
2016,4,6,13,0,984.0,106.0,5.7,26.0,1004.0,1046.45,776.62
2016,4,6,13,15,983.0,105.5,5.6,26.0,992.5,1035.74,769.02
2016,4,6,13,30,982.0,105.0,5.5,26.0,981.0,1021.01,758.9
2016,4,6,13,45,984.5,101.0,5.45,26.0,962.0,1002.04,746.4
2016,4,6,14,0,987.0,97.0,5.4,26.0,943.0,978.99,731.26
2016,4,6,14,15,981.0,96.0,5.35,26.0,913.5,947.61,710.5
2016,4,6,14,30,975.0,95.0,5.3,26.0,884.0,912.81,687.41
2016,4,6,14,45,950.0,101.5,5.25,26.0,842.0,867.07,656.66
2016,4,6,15,0,925.0,108.0,5.2,26.0,800.0,819.53,624.47
2016,4,6,15,15,912.0,105.5,5.05,25.5,755.5,770.52,591.69
2016,4,6,15,30,899.0,103.0,4.9,25.0,711.0,719.57,555.16
2016,4,6,15,45,888.5,97.0,4.8,25.0,661.5,665.13,514.41
2016,4,6,16,0,878.0,91.0,4.7,25.0,612.0,609.05,471.45
2016,4,6,16,15,855.0,87.5,4.4,24.5,556.5,549.49,424.9
2016,4,6,16,30,832.0,84.0,4.1,24.0,501.0,487.46,375.48
2016,4,6,16,45,807.0,78.0,3.8,24.0,443.5,422.77,321.9
2016,4,6,17,0,782.0,72.0,3.5,24.0,386.0,359.33,267.89
2016,4,6,17,15,736.5,66.5,2.95,22.5,326.0,291.78,211.13
2016,4,6,17,30,691.0,61.0,2.4,21.0,266.0,228.59,157.13
2016,4,6,17,45,624.0,53.5,1.9,20.0,208.0,162.91,102.55
2016,4,6,18,0,557.0,46.0,1.4,19.0,150.0,106.48,58.89
2016,4,6,18,15,432.0,35.0,1.35,18.0,98.5,52.16,25.09
2016,4,6,18,30,307.0,24.0,1.3,17.0,47.0,19.8,8.6
2016,4,6,18,45,153.5,12.0,1.3,16.5,23.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,8.54,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,16.21,0.0
2016,4,7,6,45,82.5,39.5,2.85,14.5,53.0,33.29,20.29
2016,4,7,7,0,165.0,59.0,3.2,16.0,86.0,63.81,41.38
2016,4,7,7,15,195.5,81.5,3.25,16.5,126.0,99.99,70.0
2016,4,7,7,30,226.0,104.0,3.3,17.0,166.0,140.2,103.36
2016,4,7,7,45,247.5,125.0,3.4,18.0,207.0,180.48,137.35
2016,4,7,8,0,269.0,146.0,3.5,19.0,248.0,223.25,173.09
2016,4,7,8,15,233.0,176.0,3.65,20.0,274.5,253.85,199.16
2016,4,7,8,30,197.0,206.0,3.8,21.0,301.0,273.84,215.49
2016,4,7,8,45,530.0,150.5,4.0,22.0,445.5,418.46,328.36
2016,4,7,9,0,863.0,95.0,4.2,23.0,590.0,585.96,456.35
2016,4,7,9,15,880.5,97.5,4.2,23.5,641.5,643.62,499.31
2016,4,7,9,30,898.0,100.0,4.2,24.0,693.0,696.45,537.99
2016,4,7,9,45,915.0,100.5,4.2,25.0,739.5,749.11,574.27
2016,4,7,10,0,932.0,101.0,4.2,26.0,786.0,800.26,607.15
2016,4,7,10,15,941.0,103.0,4.15,26.5,824.5,844.82,635.12
2016,4,7,10,30,950.0,105.0,4.1,27.0,863.0,886.7,660.86
2016,4,7,10,45,955.5,107.0,4.1,27.5,894.0,922.71,682.56
2016,4,7,11,0,961.0,109.0,4.1,28.0,925.0,955.4,701.88
2016,4,7,11,15,965.0,109.5,4.1,28.0,947.5,981.81,718.36
2016,4,7,11,30,969.0,110.0,4.1,28.0,970.0,1004.56,732.49
2016,4,7,11,45,948.5,125.0,4.1,28.5,977.5,1014.64,736.94
2016,4,7,12,0,928.0,140.0,4.1,29.0,985.0,1019.92,738.45
2016,4,7,12,15,928.5,140.0,4.0,29.0,990.0,1026.9,742.08
2016,4,7,12,30,929.0,140.0,3.9,29.0,995.0,1030.06,743.32
2016,4,7,12,45,928.5,139.5,3.85,29.0,991.0,1027.97,741.66
2016,4,7,13,0,928.0,139.0,3.8,29.0,987.0,1022.06,737.69
2016,4,7,13,15,742.5,242.0,3.65,29.0,915.5,960.25,696.86
2016,4,7,13,30,557.0,345.0,3.5,29.0,844.0,871.91,633.55
2016,4,7,13,45,734.5,239.5,3.4,29.0,881.0,925.09,673.93
2016,4,7,14,0,912.0,134.0,3.3,29.0,918.0,945.45,687.34
2016,4,7,14,15,591.5,263.0,3.15,29.0,765.0,785.67,577.29
2016,4,7,14,30,271.0,392.0,3.0,29.0,612.0,606.87,447.74
2016,4,7,14,45,462.0,305.5,2.9,29.0,661.0,677.49,502.39
2016,4,7,15,0,653.0,219.0,2.8,29.0,710.0,726.89,539.68
2016,4,7,15,15,695.5,185.5,2.65,28.5,681.0,697.92,520.74
2016,4,7,15,30,738.0,152.0,2.5,28.0,652.0,662.37,497.17
2016,4,7,15,45,740.0,136.0,2.4,28.0,607.0,611.93,460.99
2016,4,7,16,0,742.0,120.0,2.3,28.0,562.0,559.15,422.25
2016,4,7,16,15,759.0,101.0,2.1,27.5,517.5,509.33,384.92
2016,4,7,16,30,776.0,82.0,1.9,27.0,473.0,456.2,343.58
2016,4,7,16,45,729.5,88.0,1.75,27.0,421.0,396.63,295.61
2016,4,7,17,0,683.0,94.0,1.6,27.0,369.0,341.15,249.81
2016,4,7,17,15,633.5,86.0,1.45,25.5,310.5,275.63,197.06
2016,4,7,17,30,584.0,78.0,1.3,24.0,252.0,215.17,147.48
2016,4,7,17,45,508.0,68.0,1.2,23.0,195.5,153.72,98.47
2016,4,7,18,0,432.0,58.0,1.1,22.0,139.0,101.4,59.38
2016,4,7,18,15,316.0,43.0,1.15,21.0,91.0,52.25,28.4
2016,4,7,18,30,200.0,28.0,1.2,20.0,43.0,21.75,10.21
2016,4,7,18,45,100.0,14.0,1.25,19.5,21.5,11.95,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,8.5,3.2,13.5,8.5,7.26,0.0
2016,4,8,6,30,0.0,17.0,3.4,14.0,17.0,14.04,0.0
2016,4,8,6,45,38.5,40.0,3.6,14.5,46.5,32.84,20.67
2016,4,8,7,0,77.0,63.0,3.8,15.0,76.0,58.61,40.69
2016,4,8,7,15,116.5,84.5,4.05,15.5,112.5,88.85,64.49
2016,4,8,7,30,156.0,106.0,4.3,16.0,149.0,124.23,93.3
2016,4,8,7,45,191.5,129.0,4.55,17.0,194.0,168.19,129.66
2016,4,8,8,0,227.0,152.0,4.8,18.0,239.0,213.98,167.44
2016,4,8,8,15,436.0,139.0,5.1,18.5,339.0,305.74,240.21
2016,4,8,8,30,645.0,126.0,5.4,19.0,439.0,419.75,331.6
2016,4,8,8,45,568.5,161.0,5.7,20.0,460.0,446.55,354.24
2016,4,8,9,0,492.0,196.0,6.0,21.0,481.0,468.61,371.55
2016,4,8,9,15,483.5,218.5,5.95,21.5,518.5,511.45,404.32
2016,4,8,9,30,475.0,241.0,5.9,22.0,556.0,552.19,434.46
2016,4,8,9,45,482.5,256.0,5.85,22.5,594.5,595.13,465.76
2016,4,8,10,0,490.0,271.0,5.8,23.0,633.0,637.17,495.7
2016,4,8,10,15,464.5,298.0,5.7,23.0,655.5,663.42,513.6
2016,4,8,10,30,439.0,325.0,5.6,23.0,678.0,686.06,528.58
2016,4,8,10,45,633.0,244.5,5.5,23.5,773.5,794.74,609.71
2016,4,8,11,0,827.0,164.0,5.4,24.0,869.0,899.71,683.57
2016,4,8,11,15,632.5,269.5,5.3,24.5,817.0,852.5,644.8
2016,4,8,11,30,438.0,375.0,5.2,25.0,765.0,784.32,589.79
2016,4,8,11,45,389.0,407.5,5.1,25.5,757.5,765.4,573.63
2016,4,8,12,0,340.0,440.0,5.0,26.0,750.0,755.97,563.7
2016,4,8,12,15,339.5,441.0,4.8,26.0,752.5,759.48,565.14
2016,4,8,12,30,339.0,442.0,4.6,26.0,755.0,761.2,565.27
2016,4,8,12,45,395.5,415.0,4.45,26.0,778.5,788.13,584.92
2016,4,8,13,0,452.0,388.0,4.3,26.0,802.0,825.57,611.41
2016,4,8,13,15,404.0,404.0,4.2,26.0,770.5,778.13,577.4
2016,4,8,13,30,356.0,420.0,4.1,26.0,739.0,742.71,551.76
2016,4,8,13,45,312.0,421.5,4.0,26.0,697.0,696.67,518.9
2016,4,8,14,0,268.0,423.0,3.9,26.0,655.0,650.86,486.02
2016,4,8,14,15,155.5,387.0,3.9,26.0,520.5,498.44,375.58
2016,4,8,14,30,43.0,351.0,3.9,26.0,386.0,352.63,266.53
2016,4,8,14,45,143.5,355.0,3.9,26.0,464.5,446.13,339.23
2016,4,8,15,0,244.0,359.0,3.9,26.0,543.0,518.9,394.57
2016,4,8,15,15,492.5,256.5,3.9,25.5,601.0,611.17,467.24
2016,4,8,15,30,741.0,154.0,3.9,25.0,659.0,663.54,509.35
2016,4,8,15,45,726.0,147.0,3.95,25.0,612.0,611.07,470.32
2016,4,8,16,0,711.0,140.0,4.0,25.0,565.0,557.93,430.33
2016,4,8,16,15,600.0,152.5,3.9,24.5,488.5,472.14,365.02
2016,4,8,16,30,489.0,165.0,3.8,24.0,412.0,391.47,302.66
2016,4,8,16,45,536.5,138.5,3.75,24.0,380.5,356.87,273.39
2016,4,8,17,0,584.0,112.0,3.7,24.0,349.0,320.09,240.49
2016,4,8,17,15,533.5,102.5,3.3,23.0,293.0,258.78,189.72
2016,4,8,17,30,483.0,93.0,2.9,22.0,237.0,199.55,140.43
2016,4,8,17,45,404.0,80.5,2.5,21.0,183.0,142.17,94.58
2016,4,8,18,0,325.0,68.0,2.1,20.0,129.0,94.3,58.78
2016,4,8,18,15,226.0,48.5,2.05,19.0,84.0,49.66,29.25
2016,4,8,18,30,127.0,29.0,2.0,18.0,39.0,22.33,11.08
2016,4,8,18,45,63.5,14.5,2.0,17.5,19.5,12.38,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,10.5,10.0,2.05,13.5,11.0,8.54,0.0
2016,4,9,6,30,21.0,20.0,2.3,14.0,22.0,16.24,2.76
2016,4,9,6,45,87.0,44.5,2.55,15.0,58.5,36.89,23.47
2016,4,9,7,0,153.0,69.0,2.8,16.0,95.0,70.23,47.36
2016,4,9,7,15,247.5,80.5,2.85,16.5,141.5,106.15,72.91
2016,4,9,7,30,342.0,92.0,2.9,17.0,188.0,156.47,112.17
2016,4,9,7,45,241.0,125.5,2.95,17.5,201.0,178.13,135.67
2016,4,9,8,0,140.0,159.0,3.0,18.0,214.0,186.34,146.19
2016,4,9,8,15,70.0,154.5,3.2,18.5,182.5,160.01,126.21
2016,4,9,8,30,0.0,150.0,3.4,19.0,151.0,125.57,98.32
2016,4,9,8,45,0.0,108.5,3.6,19.5,109.0,90.42,69.14
2016,4,9,9,0,0.0,67.0,3.8,20.0,67.0,55.63,40.31
2016,4,9,9,15,33.0,181.0,3.9,20.5,203.0,177.82,139.35
2016,4,9,9,30,66.0,295.0,4.0,21.0,339.0,304.94,238.7
2016,4,9,9,45,55.5,306.0,4.15,21.5,345.0,311.34,242.26
2016,4,9,10,0,45.0,317.0,4.3,22.0,351.0,316.7,245.28
2016,4,9,10,15,25.5,255.5,4.35,22.0,275.5,246.89,190.8
2016,4,9,10,30,6.0,194.0,4.4,22.0,200.0,169.1,129.47
2016,4,9,10,45,5.5,185.0,4.5,22.5,190.0,161.19,122.93
2016,4,9,11,0,5.0,176.0,4.6,23.0,180.0,153.23,116.32
2016,4,9,11,15,19.0,273.5,4.6,23.0,290.5,251.36,192.72
2016,4,9,11,30,33.0,371.0,4.6,23.0,401.0,367.77,280.96
2016,4,9,11,45,29.5,364.5,4.7,23.5,392.0,359.27,273.55
2016,4,9,12,0,26.0,358.0,4.8,24.0,383.0,350.46,266.31
2016,4,9,12,15,13.0,223.0,4.85,24.0,235.5,202.61,153.77
2016,4,9,12,30,0.0,88.0,4.9,24.0,88.0,73.87,53.07
2016,4,9,12,45,10.0,209.0,4.95,24.5,218.5,187.55,142.15
2016,4,9,13,0,20.0,330.0,5.0,25.0,349.0,304.12,230.85
2016,4,9,13,15,47.5,381.5,5.0,25.0,425.0,392.46,297.69
2016,4,9,13,30,75.0,433.0,5.0,25.0,501.0,466.07,352.65
2016,4,9,13,45,437.5,306.0,5.05,25.5,686.0,711.53,539.98
2016,4,9,14,0,800.0,179.0,5.1,26.0,871.0,894.92,673.14
2016,4,9,14,15,791.5,177.0,5.1,26.0,842.5,864.36,651.72
2016,4,9,14,30,783.0,175.0,5.1,26.0,814.0,831.12,629.61
2016,4,9,14,45,772.5,171.0,5.15,26.0,778.0,796.52,606.12
2016,4,9,15,0,762.0,167.0,5.2,26.0,742.0,754.67,576.8
2016,4,9,15,15,745.5,163.0,5.2,25.5,699.5,706.66,543.38
2016,4,9,15,30,729.0,159.0,5.2,25.0,657.0,657.53,508.36
2016,4,9,15,45,420.0,215.5,5.2,25.0,497.5,476.67,370.39
2016,4,9,16,0,111.0,272.0,5.2,25.0,338.0,303.06,234.93
2016,4,9,16,15,374.0,203.0,5.05,24.5,397.5,385.12,300.48
2016,4,9,16,30,637.0,134.0,4.9,24.0,457.0,434.98,336.92
2016,4,9,16,45,606.0,124.5,4.8,24.0,403.0,375.02,287.34
2016,4,9,17,0,575.0,115.0,4.7,24.0,349.0,317.42,238.94
2016,4,9,17,15,523.5,105.5,4.4,23.5,293.5,252.86,185.15
2016,4,9,17,30,472.0,96.0,4.1,23.0,238.0,197.82,139.0
2016,4,9,17,45,404.5,82.0,3.8,22.5,185.5,141.99,93.96
2016,4,9,18,0,337.0,68.0,3.5,22.0,133.0,94.29,57.99
2016,4,9,18,15,232.0,49.5,3.55,21.5,87.5,49.76,29.19
2016,4,9,18,30,127.0,31.0,3.6,21.0,42.0,24.22,12.59
2016,4,9,18,45,63.5,15.5,3.65,20.5,21.0,13.23,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,12.0,3.75,16.0,14.0,10.24,0.0
2016,4,10,6,30,66.0,24.0,3.9,16.0,28.0,18.86,5.61
2016,4,10,6,45,168.5,45.5,4.05,16.5,71.0,38.94,24.14
2016,4,10,7,0,271.0,67.0,4.2,17.0,114.0,79.27,50.25
2016,4,10,7,15,350.5,81.5,4.5,17.5,166.5,123.66,82.74
2016,4,10,7,30,430.0,96.0,4.8,18.0,219.0,177.76,126.0
2016,4,10,7,45,215.0,71.5,5.15,19.0,133.0,126.82,93.8
2016,4,10,8,0,0.0,47.0,5.5,20.0,47.0,38.87,26.93
2016,4,10,8,15,0.0,56.5,5.65,20.5,56.5,46.79,33.38
2016,4,10,8,30,0.0,66.0,5.8,21.0,66.0,54.73,39.72
2016,4,10,8,45,0.0,71.0,5.95,22.0,71.0,58.93,42.83
2016,4,10,9,0,0.0,76.0,6.1,23.0,76.0,63.14,45.91
2016,4,10,9,15,0.0,106.5,6.1,23.5,106.5,88.8,66.34
2016,4,10,9,30,0.0,137.0,6.1,24.0,137.0,114.76,86.72
2016,4,10,9,45,70.5,249.0,6.15,24.5,301.5,268.91,208.82
2016,4,10,10,0,141.0,361.0,6.2,25.0,466.0,438.76,338.47
2016,4,10,10,15,71.0,255.5,6.2,25.5,308.5,281.81,216.96
2016,4,10,10,30,1.0,150.0,6.2,26.0,151.0,127.05,94.77
2016,4,10,10,45,2.5,154.5,6.2,26.5,156.5,132.31,98.69
2016,4,10,11,0,4.0,159.0,6.2,27.0,162.0,137.66,102.57
2016,4,10,11,15,5.5,168.5,6.2,27.0,173.5,147.39,110.05
2016,4,10,11,30,7.0,178.0,6.2,27.0,185.0,157.18,117.57
2016,4,10,11,45,7.0,180.0,6.2,27.0,186.5,159.12,118.98
2016,4,10,12,0,7.0,182.0,6.2,27.0,188.0,161.02,120.38
2016,4,10,12,15,117.0,328.0,6.1,26.5,436.5,422.83,322.46
2016,4,10,12,30,227.0,474.0,6.0,26.0,685.0,667.53,502.59
2016,4,10,12,45,123.5,401.0,5.95,26.0,516.0,499.2,377.6
2016,4,10,13,0,20.0,328.0,5.9,26.0,347.0,302.08,228.34
2016,4,10,13,15,118.0,393.0,5.7,25.5,500.5,483.56,367.56
2016,4,10,13,30,216.0,458.0,5.5,25.0,654.0,632.88,478.49
2016,4,10,13,45,135.0,426.0,5.3,25.0,547.5,524.69,397.39
2016,4,10,14,0,54.0,394.0,5.1,25.0,441.0,405.31,307.5
2016,4,10,14,15,29.5,285.0,5.25,25.0,311.0,280.13,213.65
2016,4,10,14,30,5.0,176.0,5.4,25.0,181.0,152.73,115.24
2016,4,10,14,45,2.5,151.0,5.6,25.5,153.5,128.98,96.69
2016,4,10,15,0,0.0,126.0,5.8,26.0,126.0,105.56,78.25
2016,4,10,15,15,0.0,139.0,5.85,26.0,139.0,116.56,87.12
2016,4,10,15,30,0.0,152.0,5.9,26.0,152.0,127.59,96.04
2016,4,10,15,45,0.0,146.0,5.95,26.0,146.0,122.37,92.19
2016,4,10,16,0,0.0,140.0,6.0,26.0,140.0,117.18,88.37
2016,4,10,16,15,0.0,137.0,5.9,25.5,137.0,114.56,86.77
2016,4,10,16,30,0.0,134.0,5.8,25.0,134.0,111.93,85.15
2016,4,10,16,45,0.0,117.5,5.7,25.0,117.5,97.89,74.14
2016,4,10,17,0,0.0,101.0,5.6,25.0,101.0,83.93,63.09
2016,4,10,17,15,0.0,84.5,5.3,24.5,84.5,70.07,52.08
2016,4,10,17,30,0.0,68.0,5.0,24.0,68.0,56.32,40.96
2016,4,10,17,45,0.0,52.0,4.7,23.5,52.0,43.04,30.02
2016,4,10,18,0,0.0,36.0,4.4,23.0,36.0,29.73,18.88
2016,4,10,18,15,0.0,23.0,4.35,22.5,23.0,18.96,9.73
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.21,0.61
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,20.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,21.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,21.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,22.0,8.0,6.57,0.0
2016,4,11,7,45,0.0,38.0,4.8,22.5,38.0,31.38,20.52
2016,4,11,8,0,0.0,68.0,5.1,23.0,68.0,56.37,41.04
2016,4,11,8,15,0.0,71.0,5.1,23.5,71.0,58.88,42.85
2016,4,11,8,30,0.0,74.0,5.1,24.0,74.0,61.41,44.64
2016,4,11,8,45,45.0,168.0,5.1,24.5,194.5,167.66,129.8
2016,4,11,9,0,90.0,262.0,5.1,25.0,315.0,279.25,216.83
2016,4,11,9,15,215.5,276.0,4.95,25.5,417.5,381.12,295.35
2016,4,11,9,30,341.0,290.0,4.8,26.0,520.0,496.41,382.11
2016,4,11,9,45,345.0,311.0,4.7,26.5,556.0,535.85,409.59
2016,4,11,10,0,349.0,332.0,4.6,27.0,592.0,574.63,436.22
2016,4,11,10,15,334.0,355.0,4.35,27.5,614.5,599.81,451.85
2016,4,11,10,30,319.0,378.0,4.1,28.0,637.0,622.79,465.71
2016,4,11,10,45,327.5,391.0,3.9,28.5,665.5,653.94,485.71
2016,4,11,11,0,336.0,404.0,3.7,29.0,694.0,684.27,504.7
2016,4,11,11,15,571.0,291.5,3.45,29.0,798.5,809.51,594.9
2016,4,11,11,30,806.0,179.0,3.2,29.0,903.0,924.28,672.32
2016,4,11,11,45,571.0,310.5,3.0,29.5,827.5,849.75,615.5
2016,4,11,12,0,336.0,442.0,2.8,30.0,752.0,748.77,539.96
2016,4,11,12,15,586.5,305.5,2.65,30.0,850.0,871.87,627.95
2016,4,11,12,30,837.0,169.0,2.5,30.0,948.0,973.46,694.36
2016,4,11,12,45,844.0,164.0,2.45,30.5,946.5,973.92,691.88
2016,4,11,13,0,851.0,159.0,2.4,31.0,945.0,970.68,688.14
2016,4,11,13,15,848.5,158.5,2.35,31.0,933.5,959.28,680.79
2016,4,11,13,30,846.0,158.0,2.3,31.0,922.0,944.35,671.38
2016,4,11,13,45,847.0,153.0,2.3,31.5,903.0,924.73,658.25
2016,4,11,14,0,848.0,148.0,2.3,32.0,884.0,901.59,642.99
2016,4,11,14,15,841.0,146.0,2.25,32.0,856.0,871.16,623.98
2016,4,11,14,30,834.0,144.0,2.2,32.0,828.0,837.84,603.12
2016,4,11,14,45,830.0,138.0,2.2,32.0,793.5,800.27,579.78
2016,4,11,15,0,826.0,132.0,2.2,32.0,759.0,759.96,554.1
2016,4,11,15,15,443.0,217.0,2.15,31.5,551.0,533.13,394.71
2016,4,11,15,30,60.0,302.0,2.1,31.0,343.0,307.18,228.06
2016,4,11,15,45,30.0,226.0,2.05,31.0,246.5,216.27,161.4
2016,4,11,16,0,0.0,150.0,2.0,31.0,150.0,125.66,92.64
2016,4,11,16,15,364.0,127.0,1.85,30.5,313.0,314.88,238.73
2016,4,11,16,30,728.0,104.0,1.7,30.0,476.0,444.02,329.91
2016,4,11,16,45,702.5,96.5,1.55,30.0,421.5,383.57,280.94
2016,4,11,17,0,677.0,89.0,1.4,30.0,367.0,324.68,233.02
2016,4,11,17,15,629.5,82.0,1.2,29.0,310.0,261.81,182.44
2016,4,11,17,30,582.0,75.0,1.0,28.0,253.0,203.74,135.23
2016,4,11,17,45,516.5,65.0,0.8,27.5,198.5,145.21,89.19
2016,4,11,18,0,451.0,55.0,0.6,27.0,144.0,94.45,52.46
2016,4,11,18,15,336.5,42.0,0.5,26.5,96.0,47.34,25.13
2016,4,11,18,30,222.0,29.0,0.4,26.0,48.0,22.54,11.52
2016,4,11,18,45,111.0,14.5,0.35,25.5,24.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,0.5,3.7,14.0,0.5,0.43,0.0
2016,4,12,6,30,0.0,1.0,3.7,14.0,1.0,0.82,0.0
2016,4,12,6,45,0.0,2.5,3.75,14.5,2.5,2.05,0.0
2016,4,12,7,0,0.0,4.0,3.8,15.0,4.0,3.28,0.0
2016,4,12,7,15,0.0,6.0,3.7,15.5,6.0,4.93,0.0
2016,4,12,7,30,0.0,8.0,3.6,16.0,8.0,6.58,0.0
2016,4,12,7,45,0.0,10.0,3.5,16.5,10.0,8.23,1.37
2016,4,12,8,0,0.0,12.0,3.4,17.0,12.0,9.89,2.75
2016,4,12,8,15,0.0,59.5,3.45,17.5,59.5,49.29,35.92
2016,4,12,8,30,0.0,107.0,3.5,18.0,107.0,89.07,68.71
2016,4,12,8,45,0.0,100.0,3.6,18.5,100.0,83.23,63.48
2016,4,12,9,0,0.0,93.0,3.7,19.0,93.0,77.38,58.33
2016,4,12,9,15,0.0,115.0,3.7,19.5,115.0,95.98,73.17
2016,4,12,9,30,0.0,137.0,3.7,20.0,137.0,114.71,87.91
2016,4,12,9,45,1.5,155.5,3.7,20.5,157.0,131.63,101.06
2016,4,12,10,0,3.0,174.0,3.7,21.0,177.0,148.76,114.25
2016,4,12,10,15,1.5,114.5,3.65,21.5,116.0,97.0,72.63
2016,4,12,10,30,0.0,55.0,3.6,22.0,55.0,45.85,31.42
2016,4,12,10,45,3.0,117.5,3.55,22.5,120.0,101.07,75.48
2016,4,12,11,0,6.0,180.0,3.5,23.0,185.0,157.42,119.51
2016,4,12,11,15,3.0,109.0,3.5,23.0,111.5,94.16,69.58
2016,4,12,11,30,0.0,38.0,3.5,23.0,38.0,31.74,19.83
2016,4,12,11,45,14.0,204.0,3.5,23.5,217.5,186.3,141.78
2016,4,12,12,0,28.0,370.0,3.5,24.0,397.0,362.18,274.37
2016,4,12,12,15,14.0,230.0,3.5,24.0,243.5,209.4,158.49
2016,4,12,12,30,0.0,90.0,3.5,24.0,90.0,75.59,54.35
2016,4,12,12,45,5.5,162.5,3.55,24.0,168.0,142.77,107.3
2016,4,12,13,0,11.0,235.0,3.6,24.0,246.0,210.86,159.97
2016,4,12,13,15,7.5,198.0,3.65,24.0,205.5,175.14,132.33
2016,4,12,13,30,4.0,161.0,3.7,24.0,165.0,139.75,104.9
2016,4,12,13,45,5.5,173.0,3.75,24.5,178.5,151.25,113.82
2016,4,12,14,0,7.0,185.0,3.8,25.0,192.0,162.67,122.59
2016,4,12,14,15,8.5,208.0,3.85,25.0,216.0,183.54,138.9
