Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,10.0,231.0,3.9,25.0,240.0,204.37,155.15
2016,4,12,14,45,12.5,244.0,4.0,25.0,254.5,217.17,165.3
2016,4,12,15,0,15.0,257.0,4.1,25.0,269.0,229.78,175.34
2016,4,12,15,15,7.5,187.5,4.1,24.5,193.5,163.35,124.31
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,98.59,73.6
2016,4,12,15,45,0.0,82.5,4.1,24.0,82.5,68.64,49.88
2016,4,12,16,0,0.0,47.0,4.1,24.0,47.0,38.98,26.08
2016,4,12,16,15,9.0,116.0,4.05,23.5,121.0,101.32,76.83
2016,4,12,16,30,18.0,185.0,4.0,23.0,195.0,163.34,126.96
2016,4,12,16,45,13.0,164.5,3.95,23.0,171.5,142.61,110.6
2016,4,12,17,0,8.0,144.0,3.9,23.0,148.0,122.52,94.76
2016,4,12,17,15,194.0,128.5,3.75,22.5,189.0,169.68,128.07
2016,4,12,17,30,380.0,113.0,3.6,22.0,230.0,186.55,133.39
2016,4,12,17,45,307.0,96.5,3.45,21.5,178.5,133.88,91.76
2016,4,12,18,0,234.0,80.0,3.3,21.0,127.0,88.93,58.43
2016,4,12,18,15,157.0,56.0,3.5,20.5,83.5,49.35,31.54
2016,4,12,18,30,80.0,32.0,3.7,20.0,40.0,24.89,13.91
2016,4,12,18,45,40.0,16.0,3.95,19.5,20.0,13.66,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,15.0,5.5,4.69,0.0
2016,4,13,6,30,0.0,11.0,2.8,15.0,11.0,9.04,1.07
2016,4,13,6,45,0.0,24.5,2.9,15.5,24.5,20.21,11.12
2016,4,13,7,0,0.0,38.0,3.0,16.0,38.0,31.41,20.91
2016,4,13,7,15,0.0,54.0,3.0,16.0,54.0,44.68,32.42
2016,4,13,7,30,0.0,70.0,3.0,16.0,70.0,57.91,43.73
2016,4,13,7,45,0.0,86.5,3.0,16.5,86.5,71.65,55.17
2016,4,13,8,0,0.0,103.0,3.0,17.0,103.0,85.5,66.47
2016,4,13,8,15,0.0,86.5,2.95,17.5,86.5,71.84,54.72
2016,4,13,8,30,0.0,70.0,2.9,18.0,70.0,58.07,42.97
2016,4,13,8,45,0.0,73.0,2.85,18.5,73.0,60.61,44.82
2016,4,13,9,0,0.0,76.0,2.8,19.0,76.0,63.15,46.65
2016,4,13,9,15,0.0,102.0,2.75,19.0,102.0,85.0,64.34
2016,4,13,9,30,0.0,128.0,2.7,19.0,128.0,107.05,82.0
2016,4,13,9,45,0.0,132.5,2.65,19.5,132.5,110.95,84.73
2016,4,13,10,0,0.0,137.0,2.6,20.0,137.0,114.87,87.48
2016,4,13,10,15,4.0,175.5,2.6,20.0,179.0,151.01,116.15
2016,4,13,10,30,8.0,214.0,2.6,20.0,221.0,187.77,144.92
2016,4,13,10,45,13.5,261.0,2.6,20.5,273.5,233.81,180.24
2016,4,13,11,0,19.0,308.0,2.6,21.0,326.0,280.59,215.49
2016,4,13,11,15,10.0,225.5,2.6,21.0,235.0,200.66,153.6
2016,4,13,11,30,1.0,143.0,2.6,21.0,144.0,121.52,91.52
2016,4,13,11,45,4.0,162.0,2.6,21.5,166.0,140.7,106.58
2016,4,13,12,0,7.0,181.0,2.6,22.0,188.0,160.01,121.46
2016,4,13,12,15,11.5,240.0,2.65,22.0,251.0,215.72,164.6
2016,4,13,12,30,16.0,299.0,2.7,22.0,314.0,272.05,207.54
2016,4,13,12,45,13.5,264.5,2.75,22.5,277.0,239.14,181.99
2016,4,13,13,0,11.0,230.0,2.8,23.0,240.0,206.38,156.7
2016,4,13,13,15,18.5,292.0,2.8,23.0,309.0,267.64,203.74
2016,4,13,13,30,26.0,354.0,2.8,23.0,378.0,343.41,260.71
2016,4,13,13,45,17.0,276.0,2.8,23.5,291.5,251.24,190.77
2016,4,13,14,0,8.0,198.0,2.8,24.0,205.0,174.72,132.06
2016,4,13,14,15,13.0,242.5,2.75,24.0,253.5,217.28,165.22
2016,4,13,14,30,18.0,287.0,2.7,24.0,302.0,259.83,197.87
2016,4,13,14,45,15.0,263.0,2.65,24.0,275.0,235.59,179.49
2016,4,13,15,0,12.0,239.0,2.6,24.0,248.0,211.65,161.43
2016,4,13,15,15,417.0,176.5,2.5,23.5,464.5,472.61,367.55
2016,4,13,15,30,822.0,114.0,2.4,23.0,681.0,662.93,508.68
2016,4,13,15,45,806.0,110.0,2.35,23.0,633.0,610.03,467.88
2016,4,13,16,0,790.0,106.0,2.3,23.0,585.0,556.31,427.23
2016,4,13,16,15,766.5,102.0,2.2,22.5,532.5,498.25,382.79
2016,4,13,16,30,743.0,98.0,2.1,22.0,480.0,440.75,337.34
2016,4,13,16,45,711.0,92.5,2.05,22.0,425.0,378.24,286.25
2016,4,13,17,0,679.0,87.0,2.0,22.0,370.0,318.79,236.27
2016,4,13,17,15,633.5,80.5,1.8,21.5,313.0,257.21,184.35
2016,4,13,17,30,588.0,74.0,1.6,21.0,256.0,200.16,136.04
2016,4,13,17,45,517.5,65.5,1.4,20.5,201.5,142.28,89.51
2016,4,13,18,0,447.0,57.0,1.2,20.0,147.0,92.74,53.33
2016,4,13,18,15,339.0,43.5,1.15,19.5,99.0,46.35,26.14
2016,4,13,18,30,231.0,30.0,1.1,19.0,51.0,23.31,12.95
2016,4,13,18,45,115.5,15.0,1.1,18.5,25.5,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,14,6,15,103.5,14.0,2.3,13.5,22.0,11.95,0.0
2016,4,14,6,30,207.0,28.0,2.5,14.0,44.0,21.76,11.15
2016,4,14,6,45,323.5,41.5,2.75,14.5,91.5,39.18,23.62
2016,4,14,7,0,440.0,55.0,3.0,15.0,139.0,83.85,48.47
2016,4,14,7,15,245.5,84.5,3.0,15.5,134.0,107.36,74.42
2016,4,14,7,30,51.0,114.0,3.0,16.0,129.0,105.26,81.49
2016,4,14,7,45,25.5,116.0,3.0,16.5,123.5,104.42,81.78
2016,4,14,8,0,0.0,118.0,3.0,17.0,118.0,97.93,76.79
2016,4,14,8,15,1.5,138.5,3.0,17.5,139.5,115.89,91.19
2016,4,14,8,30,3.0,159.0,3.0,18.0,161.0,134.14,105.59
2016,4,14,8,45,8.5,184.0,3.05,19.0,189.0,158.5,124.51
2016,4,14,9,0,14.0,209.0,3.1,20.0,217.0,183.59,143.71
2016,4,14,9,15,22.5,239.5,3.05,20.5,254.0,215.93,168.65
2016,4,14,9,30,31.0,270.0,3.0,21.0,291.0,257.08,200.06
2016,4,14,9,45,34.5,292.0,2.95,21.5,317.0,281.5,218.0
2016,4,14,10,0,38.0,314.0,2.9,22.0,343.0,306.27,236.02
2016,4,14,10,15,97.0,360.5,2.85,22.0,439.5,396.66,304.98
2016,4,14,10,30,156.0,407.0,2.8,22.0,536.0,503.16,383.73
2016,4,14,10,45,234.0,411.0,2.8,22.5,611.5,578.15,438.05
2016,4,14,11,0,312.0,415.0,2.8,23.0,687.0,669.21,502.39
2016,4,14,11,15,616.5,269.0,2.8,23.5,822.5,825.33,616.18
2016,4,14,11,30,921.0,123.0,2.8,24.0,958.0,956.45,703.78
2016,4,14,11,45,917.0,128.0,2.8,24.5,969.5,970.83,710.18
2016,4,14,12,0,913.0,133.0,2.8,25.0,981.0,981.34,715.18
2016,4,14,12,15,914.0,133.5,2.75,25.0,986.0,988.6,719.16
2016,4,14,12,30,915.0,134.0,2.7,25.0,991.0,992.15,720.87
2016,4,14,12,45,913.0,134.0,2.7,25.0,986.5,988.73,718.67
2016,4,14,13,0,911.0,134.0,2.7,25.0,982.0,981.61,714.26
2016,4,14,13,15,908.0,133.5,2.65,25.0,968.5,969.44,706.28
2016,4,14,13,30,905.0,133.0,2.6,25.0,955.0,953.66,696.1
2016,4,14,13,45,899.0,132.0,2.6,25.5,933.5,931.22,680.77
2016,4,14,14,0,893.0,131.0,2.6,26.0,912.0,905.43,663.36
2016,4,14,14,15,886.0,129.5,2.55,26.0,882.5,875.13,643.92
2016,4,14,14,30,879.0,128.0,2.5,26.0,853.0,841.82,622.47
2016,4,14,14,45,868.5,126.0,2.5,26.0,816.5,802.5,597.23
2016,4,14,15,0,858.0,124.0,2.5,26.0,780.0,767.05,574.17
2016,4,14,15,15,844.5,121.0,2.5,25.5,736.5,719.27,542.09
2016,4,14,15,30,831.0,118.0,2.5,25.0,693.0,669.85,508.01
2016,4,14,15,45,813.0,114.5,2.5,25.0,644.0,615.83,468.66
2016,4,14,16,0,795.0,111.0,2.5,25.0,595.0,561.17,427.74
2016,4,14,16,15,771.0,107.0,2.45,24.5,542.0,502.64,383.37
2016,4,14,16,30,747.0,103.0,2.4,24.0,489.0,443.94,337.39
2016,4,14,16,45,714.5,97.5,2.4,23.5,432.5,381.89,287.53
2016,4,14,17,0,682.0,92.0,2.4,23.0,376.0,322.12,237.98
2016,4,14,17,15,635.5,85.0,2.2,22.0,319.0,259.71,185.92
2016,4,14,17,30,589.0,78.0,2.0,21.0,262.0,201.98,137.45
2016,4,14,17,45,519.5,68.5,1.8,20.5,206.5,143.49,90.48
2016,4,14,18,0,450.0,59.0,1.6,20.0,151.0,93.25,53.89
2016,4,14,18,15,342.0,45.5,1.6,19.0,102.5,47.0,27.22
2016,4,14,18,30,234.0,32.0,1.6,18.0,54.0,24.83,14.39
2016,4,14,18,45,117.0,16.0,1.6,17.5,27.0,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,88.5,15.5,1.25,12.5,22.5,13.23,0.0
2016,4,15,6,30,177.0,31.0,1.5,13.0,45.0,23.95,13.41
2016,4,15,6,45,281.0,47.0,1.75,14.0,91.5,40.81,25.68
2016,4,15,7,0,385.0,63.0,2.0,15.0,138.0,83.41,50.28
2016,4,15,7,15,192.5,81.0,2.05,15.5,118.5,96.56,67.7
2016,4,15,7,30,0.0,99.0,2.1,16.0,99.0,81.39,63.5
2016,4,15,7,45,57.0,134.5,2.2,17.0,158.0,127.98,100.13
2016,4,15,8,0,114.0,170.0,2.3,18.0,217.0,184.6,144.92
2016,4,15,8,15,106.0,195.0,2.25,18.5,243.5,211.52,166.77
2016,4,15,8,30,98.0,220.0,2.2,19.0,270.0,232.18,183.06
2016,4,15,8,45,124.0,247.5,2.2,20.0,318.0,281.74,221.18
2016,4,15,9,0,150.0,275.0,2.2,21.0,366.0,328.66,256.37
2016,4,15,9,15,159.0,300.0,2.2,21.5,403.0,365.67,283.72
2016,4,15,9,30,168.0,325.0,2.2,22.0,440.0,403.28,311.04
2016,4,15,9,45,181.0,347.0,2.25,22.5,478.5,441.4,338.42
2016,4,15,10,0,194.0,369.0,2.3,23.0,517.0,480.15,365.83
2016,4,15,10,15,529.0,250.0,2.35,23.0,679.5,658.15,500.36
2016,4,15,10,30,864.0,131.0,2.4,23.0,842.0,825.96,620.28
2016,4,15,10,45,875.0,130.5,2.45,23.5,872.5,860.71,640.56
2016,4,15,11,0,886.0,130.0,2.5,24.0,903.0,892.74,660.01
2016,4,15,11,15,891.0,131.0,2.55,24.5,925.0,917.95,674.86
2016,4,15,11,30,896.0,132.0,2.6,25.0,947.0,939.82,687.53
2016,4,15,11,45,893.5,136.5,2.7,25.5,958.5,954.58,696.03
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,965.62,702.24
2016,4,15,12,15,891.5,141.0,2.85,26.0,974.5,971.74,706.33
2016,4,15,12,30,892.0,141.0,2.9,26.0,979.0,974.24,708.24
2016,4,15,12,45,891.5,140.5,3.0,26.5,975.0,971.76,706.07
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,965.67,701.67
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,953.68,694.92
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,938.17,685.94
2016,4,15,13,45,879.5,137.5,3.4,27.0,923.5,916.08,672.63
2016,4,15,14,0,874.0,136.0,3.5,27.0,902.0,890.71,657.13
2016,4,15,14,15,866.0,134.5,3.55,27.0,872.5,860.08,637.74
2016,4,15,14,30,858.0,133.0,3.6,27.0,843.0,826.57,616.31
2016,4,15,14,45,849.0,130.0,3.7,27.0,807.0,795.5,596.65
2016,4,15,15,0,840.0,127.0,3.8,27.0,771.0,753.81,568.79
2016,4,15,15,15,826.0,124.0,3.8,27.0,727.5,706.44,535.27
2016,4,15,15,30,812.0,121.0,3.8,27.0,684.0,657.52,499.94
2016,4,15,15,45,792.0,118.0,3.85,27.0,635.5,603.71,460.31
2016,4,15,16,0,772.0,115.0,3.9,27.0,587.0,549.48,419.31
2016,4,15,16,15,747.5,110.5,3.9,26.5,534.0,491.05,374.7
2016,4,15,16,30,723.0,106.0,3.9,26.0,481.0,433.44,329.28
2016,4,15,16,45,688.0,101.0,3.9,25.5,425.0,372.3,279.87
2016,4,15,17,0,653.0,96.0,3.9,25.0,369.0,313.77,231.23
2016,4,15,17,15,606.5,88.5,3.65,24.0,313.0,252.76,180.41
2016,4,15,17,30,560.0,81.0,3.4,23.0,257.0,196.47,133.36
2016,4,15,17,45,490.0,71.0,3.15,22.5,202.0,139.47,87.96
2016,4,15,18,0,420.0,61.0,2.9,22.0,147.0,90.82,52.92
2016,4,15,18,15,317.0,46.5,2.85,21.5,99.5,44.27,25.62
2016,4,15,18,30,214.0,32.0,2.8,21.0,52.0,24.76,14.24
2016,4,15,18,45,107.0,16.0,2.8,20.5,26.0,12.48,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.0,15.5,3.55,16.5,18.5,13.23,0.0
2016,4,16,6,30,64.0,31.0,3.7,17.0,37.0,24.67,14.04
2016,4,16,6,45,136.0,56.5,3.85,17.5,80.0,45.45,30.64
2016,4,16,7,0,208.0,82.0,4.0,18.0,123.0,82.9,55.97
2016,4,16,7,15,104.0,79.0,4.2,18.5,99.5,81.16,58.04
2016,4,16,7,30,0.0,76.0,4.4,19.0,76.0,62.79,47.25
2016,4,16,7,45,0.0,102.0,4.6,19.5,102.0,84.33,65.03
2016,4,16,8,0,0.0,128.0,4.8,20.0,128.0,106.12,82.68
2016,4,16,8,15,0.0,111.0,5.05,20.5,111.0,92.25,70.82
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,78.14,58.87
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,81.95,61.65
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,85.78,64.41
2016,4,16,9,15,0.0,127.0,5.85,22.5,127.0,106.08,80.4
2016,4,16,9,30,0.0,151.0,5.9,23.0,151.0,126.52,96.32
2016,4,16,9,45,2.0,161.0,6.0,23.5,162.5,136.53,103.85
2016,4,16,10,0,4.0,171.0,6.1,24.0,174.0,146.73,111.52
2016,4,16,10,15,2.0,146.0,6.1,24.5,147.5,124.12,93.24
2016,4,16,10,30,0.0,121.0,6.1,25.0,121.0,101.43,74.99
2016,4,16,10,45,0.0,125.0,6.15,25.5,125.0,104.93,77.48
2016,4,16,11,0,0.0,129.0,6.2,26.0,129.0,108.43,79.95
2016,4,16,11,15,0.0,120.0,6.2,26.0,120.0,100.86,73.95
2016,4,16,11,30,0.0,111.0,6.2,26.0,111.0,93.29,67.96
2016,4,16,11,45,0.0,115.5,6.25,26.5,115.5,97.19,70.82
2016,4,16,12,0,0.0,120.0,6.3,27.0,120.0,101.08,73.67
2016,4,16,12,15,2.0,138.0,6.25,27.0,140.0,118.36,87.14
2016,4,16,12,30,4.0,156.0,6.2,27.0,160.0,135.68,100.61
2016,4,16,12,45,7.0,180.5,6.2,27.0,187.5,159.55,119.14
2016,4,16,13,0,10.0,205.0,6.2,27.0,215.0,183.43,137.61
2016,4,16,13,15,11.5,228.5,6.2,26.5,239.5,205.02,154.53
2016,4,16,13,30,13.0,252.0,6.2,26.0,264.0,226.58,171.46
2016,4,16,13,45,24.5,311.0,6.25,26.0,333.0,299.71,227.6
2016,4,16,14,0,36.0,370.0,6.3,26.0,402.0,363.13,275.76
2016,4,16,14,15,39.0,363.0,6.3,26.0,396.5,357.47,271.79
2016,4,16,14,30,42.0,356.0,6.3,26.0,391.0,351.48,267.73
2016,4,16,14,45,23.0,263.0,6.3,26.0,282.0,249.69,190.34
2016,4,16,15,0,4.0,170.0,6.3,26.0,173.0,145.9,109.88
2016,4,16,15,15,11.0,209.0,6.2,25.5,217.0,183.89,140.3
2016,4,16,15,30,18.0,248.0,6.1,25.0,261.0,221.41,170.24
2016,4,16,15,45,9.0,183.0,6.1,25.0,189.5,159.06,121.59
2016,4,16,16,0,0.0,118.0,6.1,25.0,118.0,98.41,73.66
2016,4,16,16,15,97.0,172.5,5.9,24.5,223.0,202.56,157.5
2016,4,16,16,30,194.0,227.0,5.7,24.0,328.0,286.54,223.17
2016,4,16,16,45,120.0,196.5,5.55,24.0,256.5,218.54,169.48
2016,4,16,17,0,46.0,166.0,5.4,24.0,185.0,155.44,120.12
2016,4,16,17,15,37.0,142.5,5.2,23.5,156.5,129.36,99.49
2016,4,16,17,30,28.0,119.0,5.0,23.0,128.0,104.56,79.67
2016,4,16,17,45,15.5,95.0,4.85,22.5,99.5,79.6,59.69
2016,4,16,18,0,3.0,71.0,4.7,22.0,71.0,57.67,41.97
2016,4,16,18,15,1.5,47.5,4.65,21.5,47.5,38.39,25.73
2016,4,16,18,30,0.0,24.0,4.6,21.0,24.0,19.82,10.37
2016,4,16,18,45,0.0,12.0,4.6,21.0,12.0,9.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,20.0,7.0,5.97,0.0
2016,4,17,6,30,0.0,14.0,3.2,20.0,14.0,11.52,3.59
2016,4,17,6,45,0.0,34.5,3.35,20.5,34.5,28.52,17.76
2016,4,17,7,0,0.0,55.0,3.5,21.0,55.0,45.08,31.85
2016,4,17,7,15,0.0,79.5,3.65,21.0,80.0,65.04,48.68
2016,4,17,7,30,0.0,104.0,3.8,21.0,105.0,85.34,65.56
2016,4,17,7,45,0.0,112.5,4.0,21.5,113.0,92.88,71.51
2016,4,17,8,0,0.0,121.0,4.2,22.0,121.0,100.29,77.2
2016,4,17,8,15,0.5,140.0,4.35,22.0,140.5,116.58,90.16
2016,4,17,8,30,1.0,159.0,4.5,22.0,160.0,133.03,103.11
2016,4,17,8,45,3.5,176.5,4.7,22.5,179.0,149.36,115.63
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,166.02,128.31
2016,4,17,9,15,16.0,236.5,4.95,23.5,247.5,208.92,161.57
2016,4,17,9,30,26.0,279.0,5.0,24.0,297.0,253.16,195.36
2016,4,17,9,45,29.5,294.5,5.05,24.5,316.5,279.06,214.5
2016,4,17,10,0,33.0,310.0,5.1,25.0,336.0,297.61,227.89
2016,4,17,10,15,114.0,360.5,5.05,25.0,454.5,418.37,320.35
2016,4,17,10,30,195.0,411.0,5.0,25.0,573.0,534.76,407.07
2016,4,17,10,45,195.5,428.0,5.0,25.0,595.0,558.44,423.42
2016,4,17,11,0,196.0,445.0,5.0,25.0,617.0,581.4,439.48
2016,4,17,11,15,125.5,432.0,4.95,25.0,543.5,513.42,387.93
2016,4,17,11,30,55.0,419.0,4.9,25.0,470.0,428.1,323.29
2016,4,17,11,45,33.5,328.5,4.85,25.0,360.0,325.33,246.56
2016,4,17,12,0,12.0,238.0,4.8,25.0,250.0,213.88,161.63
2016,4,17,12,15,14.0,266.5,4.7,25.0,280.0,240.83,182.33
2016,4,17,12,30,16.0,295.0,4.6,25.0,310.0,267.82,202.73
2016,4,17,12,45,16.5,301.0,4.55,25.0,316.5,273.52,206.98
2016,4,17,13,0,17.0,307.0,4.5,25.0,323.0,279.1,211.2
2016,4,17,13,15,8.5,187.5,4.5,24.5,195.5,166.65,125.56
2016,4,17,13,30,0.0,68.0,4.5,24.0,68.0,56.92,39.7
2016,4,17,13,45,0.0,55.0,4.5,24.0,55.0,45.98,31.09
2016,4,17,14,0,0.0,42.0,4.5,24.0,42.0,35.06,22.42
2016,4,17,14,15,0.0,40.0,4.5,24.0,40.0,33.36,21.1
2016,4,17,14,30,0.0,38.0,4.5,24.0,38.0,31.66,19.78
2016,4,17,14,45,0.0,34.5,4.55,24.0,34.5,28.72,17.46
2016,4,17,15,0,0.0,31.0,4.6,24.0,31.0,25.78,15.13
2016,4,17,15,15,0.0,27.5,4.7,23.5,27.5,22.84,12.84
2016,4,17,15,30,0.0,24.0,4.8,23.0,24.0,19.91,10.54
2016,4,17,15,45,0.0,66.0,4.95,23.0,66.0,54.86,38.97
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,89.98,67.5
2016,4,17,16,15,0.0,70.0,5.05,22.5,70.0,58.12,41.96
2016,4,17,16,30,0.0,32.0,5.0,22.0,32.0,26.47,16.21
2016,4,17,16,45,0.0,41.5,5.0,22.0,41.5,34.33,22.8
2016,4,17,17,0,0.0,51.0,5.0,22.0,51.0,42.2,29.42
2016,4,17,17,15,0.0,42.5,4.85,21.5,42.5,35.12,23.7
2016,4,17,17,30,0.0,34.0,4.7,21.0,34.0,28.06,17.9
2016,4,17,17,45,0.0,26.5,4.55,21.0,26.5,21.84,12.67
2016,4,17,18,0,0.0,19.0,4.4,21.0,19.0,15.63,7.39
2016,4,17,18,15,0.0,12.5,4.25,20.5,12.5,10.27,2.8
2016,4,17,18,30,0.0,6.0,4.1,20.0,6.0,4.92,0.0
2016,4,17,18,45,0.0,3.0,3.95,20.0,3.0,2.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,18.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,3.2,19.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,3.3,19.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,3.4,19.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,12.0,3.5,19.5,12.0,9.88,2.68
2016,4,18,8,0,0.0,20.0,3.6,20.0,20.0,16.5,8.2
2016,4,18,8,15,0.0,37.5,3.6,20.0,37.5,31.01,20.26
2016,4,18,8,30,0.0,55.0,3.6,20.0,55.0,45.58,32.25
2016,4,18,8,45,0.0,72.0,3.6,20.5,72.0,59.79,43.72
2016,4,18,9,0,0.0,89.0,3.6,21.0,89.0,74.04,55.07
2016,4,18,9,15,0.0,104.0,3.7,21.5,104.0,86.68,64.98
2016,4,18,9,30,0.0,119.0,3.8,22.0,119.0,99.38,74.85
2016,4,18,9,45,11.5,202.5,3.9,22.5,211.5,178.41,137.32
2016,4,18,10,0,23.0,286.0,4.0,23.0,304.0,259.67,199.89
2016,4,18,10,15,183.5,333.0,3.75,23.0,485.0,445.26,343.29
2016,4,18,10,30,344.0,380.0,3.5,23.0,666.0,634.45,482.31
2016,4,18,10,45,255.5,412.5,3.3,23.5,629.0,603.87,455.42
2016,4,18,11,0,167.0,445.0,3.1,24.0,592.0,555.51,417.02
2016,4,18,11,15,97.5,405.0,3.05,24.0,491.5,449.72,339.17
2016,4,18,11,30,28.0,365.0,3.0,24.0,391.0,352.89,266.18
2016,4,18,11,45,21.5,325.0,2.95,24.0,345.5,298.56,225.78
2016,4,18,12,0,15.0,285.0,2.9,24.0,300.0,257.68,194.92
2016,4,18,12,15,228.0,346.5,2.9,24.0,562.0,548.84,415.6
2016,4,18,12,30,441.0,408.0,2.9,24.0,824.0,815.68,603.08
2016,4,18,12,45,238.5,402.5,2.95,24.0,627.5,611.71,456.62
2016,4,18,13,0,36.0,397.0,3.0,24.0,431.0,391.71,294.03
2016,4,18,13,15,174.5,420.5,2.95,23.5,581.0,552.41,416.22
2016,4,18,13,30,313.0,444.0,2.9,23.0,731.0,707.13,528.14
2016,4,18,13,45,209.5,440.5,2.85,23.0,630.5,593.81,445.47
2016,4,18,14,0,106.0,437.0,2.8,23.0,530.0,484.05,364.96
2016,4,18,14,15,67.0,382.0,2.65,23.0,440.5,396.97,301.12
2016,4,18,14,30,28.0,327.0,2.5,23.0,351.0,312.54,237.83
2016,4,18,14,45,46.0,338.0,2.35,23.0,375.0,334.61,255.34
2016,4,18,15,0,64.0,349.0,2.2,23.0,399.0,355.13,271.16
2016,4,18,15,15,41.5,300.5,2.05,22.5,332.0,292.29,224.18
2016,4,18,15,30,19.0,252.0,1.9,22.0,265.0,225.1,173.27
2016,4,18,15,45,14.5,227.0,1.8,22.0,237.0,199.73,154.07
2016,4,18,16,0,10.0,202.0,1.7,22.0,209.0,174.91,135.01
2016,4,18,16,15,7.0,183.5,1.6,22.0,188.0,156.92,121.21
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,139.31,107.61
2016,4,18,16,45,35.5,169.0,1.45,22.0,184.0,157.02,121.77
2016,4,18,17,0,67.0,173.0,1.4,22.0,201.0,167.38,129.4
2016,4,18,17,15,57.0,148.5,1.25,21.5,170.5,138.97,106.82
2016,4,18,17,30,47.0,124.0,1.1,21.0,140.0,111.96,85.26
2016,4,18,17,45,34.0,100.0,1.0,21.0,110.0,86.4,64.72
2016,4,18,18,0,21.0,76.0,0.9,21.0,80.0,62.84,45.74
2016,4,18,18,15,10.5,52.5,0.85,20.5,54.5,42.17,28.94
2016,4,18,18,30,0.0,29.0,0.8,20.0,29.0,23.74,13.86
2016,4,18,18,45,0.0,14.5,0.75,20.0,14.5,11.97,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,7.5,1.4,17.0,7.5,6.16,0.0
2016,4,19,6,30,0.0,15.0,1.6,17.0,15.0,12.34,4.59
2016,4,19,6,45,0.0,29.0,1.85,17.5,29.0,23.93,14.31
2016,4,19,7,0,0.0,43.0,2.1,18.0,43.0,35.56,24.35
2016,4,19,7,15,0.0,59.0,2.05,18.5,59.0,48.79,35.6
2016,4,19,7,30,0.0,75.0,2.0,19.0,75.0,61.98,46.59
2016,4,19,7,45,0.0,98.5,2.0,19.5,98.5,81.41,62.53
2016,4,19,8,0,0.0,122.0,2.0,20.0,122.0,101.04,78.32
2016,4,19,8,15,0.0,121.5,1.95,20.0,121.5,100.91,77.89
2016,4,19,8,30,0.0,121.0,1.9,20.0,121.0,100.67,77.39
2016,4,19,8,45,1.5,149.5,1.85,20.5,150.5,125.47,96.97
2016,4,19,9,0,3.0,178.0,1.8,21.0,180.0,150.62,116.47
2016,4,19,9,15,3.5,180.0,1.75,21.5,182.5,152.97,117.69
2016,4,19,9,30,4.0,182.0,1.7,22.0,185.0,155.34,118.99
2016,4,19,9,45,68.0,278.0,1.7,22.5,330.5,289.67,223.25
2016,4,19,10,0,132.0,374.0,1.7,23.0,476.0,435.93,331.27
2016,4,19,10,15,88.0,367.5,1.7,23.0,437.0,392.88,297.71
2016,4,19,10,30,44.0,361.0,1.7,23.0,398.0,355.89,269.25
2016,4,19,10,45,27.5,301.0,1.7,23.5,324.5,289.47,219.09
2016,4,19,11,0,11.0,241.0,1.7,24.0,251.0,214.02,161.51
2016,4,19,11,15,16.0,286.5,1.7,24.0,301.5,258.54,195.3
2016,4,19,11,30,21.0,332.0,1.7,24.0,352.0,303.58,228.64
2016,4,19,11,45,16.0,277.5,1.75,24.5,293.0,251.56,189.18
2016,4,19,12,0,11.0,223.0,1.8,25.0,234.0,199.73,149.83
2016,4,19,12,15,96.0,356.0,1.8,25.0,447.5,422.48,317.12
2016,4,19,12,30,181.0,489.0,1.8,25.0,661.0,626.01,459.94
2016,4,19,12,45,206.0,484.0,1.8,25.0,679.0,643.78,471.23
2016,4,19,13,0,231.0,479.0,1.8,25.0,697.0,660.15,483.02
2016,4,19,13,15,176.5,472.0,1.8,25.0,637.0,601.13,441.34
2016,4,19,13,30,122.0,465.0,1.8,25.0,577.0,542.49,399.88
2016,4,19,13,45,432.0,336.5,1.8,25.0,720.5,713.79,527.0
2016,4,19,14,0,742.0,208.0,1.8,25.0,864.0,850.42,623.94
2016,4,19,14,15,380.0,249.0,1.85,25.0,585.0,565.72,423.81
2016,4,19,14,30,18.0,290.0,1.9,25.0,306.0,261.18,196.17
2016,4,19,14,45,34.5,314.0,1.95,25.0,341.5,303.48,229.65
2016,4,19,15,0,51.0,338.0,2.0,25.0,377.0,335.07,253.73
2016,4,19,15,15,28.5,266.0,2.05,24.5,288.0,252.0,191.85
2016,4,19,15,30,6.0,194.0,2.1,24.0,199.0,166.84,126.93
2016,4,19,15,45,3.0,171.5,2.15,24.0,174.0,145.45,110.67
2016,4,19,16,0,0.0,149.0,2.2,24.0,149.0,124.47,94.45
2016,4,19,16,15,40.5,187.0,2.2,23.5,208.5,180.15,139.19
2016,4,19,16,30,81.0,225.0,2.2,23.0,268.0,227.39,176.39
2016,4,19,16,45,146.0,200.0,2.2,23.0,266.5,229.23,176.84
2016,4,19,17,0,211.0,175.0,2.2,23.0,265.0,218.6,166.35
2016,4,19,17,15,184.5,154.0,1.95,22.5,224.5,179.34,134.8
2016,4,19,17,30,158.0,133.0,1.7,22.0,184.0,143.14,105.8
2016,4,19,17,45,220.5,106.5,1.5,22.0,162.5,119.7,83.54
2016,4,19,18,0,283.0,80.0,1.3,22.0,141.0,87.36,56.02
2016,4,19,18,15,202.5,59.5,1.25,21.5,96.0,48.52,32.33
2016,4,19,18,30,122.0,39.0,1.2,21.0,51.0,30.14,19.1
2016,4,19,18,45,61.0,19.5,1.15,21.0,25.5,15.4,0.0
2016,4,19,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,34.5,19.0,0.55,18.0,22.5,15.33,0.0
2016,4,20,6,30,69.0,38.0,0.6,18.0,45.0,29.84,19.21
2016,4,20,6,45,131.0,62.5,0.7,18.5,86.5,49.06,34.09
2016,4,20,7,0,193.0,87.0,0.8,19.0,128.0,84.34,57.73
2016,4,20,7,15,281.0,96.0,0.75,19.0,175.5,119.29,81.54
2016,4,20,7,30,369.0,105.0,0.7,19.0,223.0,166.66,117.41
2016,4,20,7,45,184.5,88.0,0.65,19.5,147.0,126.02,92.74
2016,4,20,8,0,0.0,71.0,0.6,20.0,71.0,58.88,43.44
2016,4,20,8,15,26.0,143.0,0.6,20.5,157.0,130.99,101.6
2016,4,20,8,30,52.0,215.0,0.6,21.0,243.0,205.81,159.85
2016,4,20,8,45,58.0,241.0,0.65,21.5,275.0,235.11,181.63
2016,4,20,9,0,64.0,267.0,0.7,22.0,307.0,265.14,203.85
2016,4,20,9,15,127.5,299.0,0.75,22.0,386.0,342.39,262.04
2016,4,20,9,30,191.0,331.0,0.8,22.0,465.0,419.03,318.37
2016,4,20,9,45,239.5,345.5,0.9,22.5,524.0,475.2,358.53
2016,4,20,10,0,288.0,360.0,1.0,23.0,583.0,544.19,407.08
2016,4,20,10,15,519.5,274.0,1.05,23.0,699.0,664.67,494.63
2016,4,20,10,30,751.0,188.0,1.1,23.0,815.0,791.87,583.62
2016,4,20,10,45,763.0,188.5,1.15,23.5,844.5,820.35,600.55
2016,4,20,11,0,775.0,189.0,1.2,24.0,874.0,851.64,619.53
2016,4,20,11,15,781.0,190.5,1.2,24.0,894.5,876.05,634.31
2016,4,20,11,30,787.0,192.0,1.2,24.0,915.0,897.5,647.26
2016,4,20,11,45,823.0,170.5,1.2,24.5,936.0,921.85,660.82
2016,4,20,12,0,859.0,149.0,1.2,25.0,957.0,930.26,664.24
2016,4,20,12,15,860.0,149.0,1.2,25.0,961.5,936.29,667.76
2016,4,20,12,30,861.0,149.0,1.2,25.0,966.0,938.9,669.26
2016,4,20,12,45,857.5,150.5,1.2,25.0,961.0,935.26,667.0
2016,4,20,13,0,854.0,152.0,1.2,25.0,956.0,928.22,662.78
2016,4,20,13,15,850.5,151.5,1.15,24.5,943.5,916.07,656.0
2016,4,20,13,30,847.0,151.0,1.1,24.0,931.0,900.6,647.23
2016,4,20,13,45,839.5,151.0,1.1,24.0,909.0,890.07,641.23
2016,4,20,14,0,832.0,151.0,1.1,24.0,887.0,864.56,625.63
2016,4,20,14,15,824.0,149.0,1.1,24.0,858.0,833.79,606.77
2016,4,20,14,30,816.0,147.0,1.1,24.0,829.0,800.29,586.06
2016,4,20,14,45,814.5,139.0,1.1,24.0,795.0,763.48,562.74
2016,4,20,15,0,813.0,131.0,1.1,24.0,761.0,723.84,536.5
2016,4,20,15,15,799.0,128.5,1.15,24.0,719.0,678.28,505.9
2016,4,20,15,30,785.0,126.0,1.2,24.0,677.0,631.27,473.42
2016,4,20,15,45,765.5,122.5,1.3,24.0,629.0,578.9,436.48
2016,4,20,16,0,746.0,119.0,1.4,24.0,581.0,526.16,397.94
2016,4,20,16,15,721.0,114.5,1.45,23.5,529.0,469.11,355.33
2016,4,20,16,30,696.0,110.0,1.5,23.0,477.0,413.18,311.96
2016,4,20,16,45,663.5,104.0,1.55,23.0,423.0,354.22,264.33
2016,4,20,17,0,631.0,98.0,1.6,23.0,369.0,297.65,217.35
2016,4,20,17,15,586.0,91.0,1.45,22.5,314.0,239.63,169.08
2016,4,20,17,30,541.0,84.0,1.3,22.0,259.0,186.15,124.74
2016,4,20,17,45,474.0,74.0,1.2,22.0,205.5,131.88,82.34
2016,4,20,18,0,407.0,64.0,1.1,22.0,152.0,83.34,48.44
2016,4,20,18,15,311.0,50.0,1.1,21.5,105.5,41.78,26.46
2016,4,20,18,30,215.0,36.0,1.1,21.0,59.0,27.73,17.22
2016,4,20,18,45,107.5,18.0,1.1,20.5,29.5,13.99,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.5,0.3,18.0,3.5,2.87,0.0
2016,4,21,6,30,0.0,7.0,0.4,18.0,7.0,5.74,0.0
2016,4,21,6,45,0.0,12.5,0.55,18.5,12.5,10.27,2.94
2016,4,21,7,0,0.0,18.0,0.7,19.0,18.0,14.81,6.86
2016,4,21,7,15,0.0,24.5,0.7,19.5,24.5,20.18,11.45
2016,4,21,7,30,0.0,31.0,0.7,20.0,31.0,25.57,15.96
2016,4,21,7,45,0.0,25.0,0.75,20.5,25.0,20.62,11.71
2016,4,21,8,0,0.0,19.0,0.8,21.0,19.0,15.67,7.49
2016,4,21,8,15,0.0,45.5,0.8,21.0,45.5,37.66,25.72
2016,4,21,8,30,0.0,72.0,0.8,21.0,72.0,59.76,43.76
2016,4,21,8,45,0.0,69.5,0.85,21.5,69.5,57.71,41.79
2016,4,21,9,0,0.0,67.0,0.9,22.0,67.0,55.66,39.89
2016,4,21,9,15,0.0,63.5,0.9,22.5,63.5,52.78,37.34
2016,4,21,9,30,0.0,60.0,0.9,23.0,60.0,49.9,34.83
2016,4,21,9,45,0.0,92.5,0.95,23.5,92.5,77.14,56.42
2016,4,21,10,0,0.0,125.0,1.0,24.0,125.0,104.61,77.78
2016,4,21,10,15,60.0,269.0,1.0,24.0,319.0,281.39,214.28
2016,4,21,10,30,120.0,413.0,1.0,24.0,513.0,473.01,352.73
2016,4,21,10,45,229.5,414.5,1.05,24.5,614.5,569.23,420.02
2016,4,21,11,0,339.0,416.0,1.1,25.0,716.0,681.94,496.88
2016,4,21,11,15,585.0,289.5,1.15,25.0,822.5,800.75,580.64
2016,4,21,11,30,831.0,163.0,1.2,25.0,929.0,907.36,651.9
2016,4,21,11,45,849.0,154.0,1.3,25.0,945.5,914.49,656.15
2016,4,21,12,0,867.0,145.0,1.4,25.0,962.0,931.43,667.94
2016,4,21,12,15,868.0,145.0,1.5,25.0,966.5,937.46,672.76
2016,4,21,12,30,869.0,145.0,1.6,25.0,971.0,940.04,675.59
2016,4,21,12,45,868.5,144.5,1.7,25.0,967.0,937.34,675.17
2016,4,21,13,0,868.0,144.0,1.8,25.0,963.0,931.19,672.63
2016,4,21,13,15,865.0,143.5,1.85,25.0,950.5,919.33,665.91
2016,4,21,13,30,862.0,143.0,1.9,25.0,938.0,904.07,657.11
2016,4,21,13,45,853.5,144.0,2.0,25.0,916.0,882.02,644.41
2016,4,21,14,0,845.0,145.0,2.1,25.0,894.0,856.94,629.65
2016,4,21,14,15,837.0,143.0,2.15,25.0,865.0,835.87,617.05
2016,4,21,14,30,829.0,141.0,2.2,25.0,836.0,802.02,595.75
2016,4,21,14,45,817.0,139.0,2.25,25.0,799.5,762.58,570.17
2016,4,21,15,0,805.0,137.0,2.3,25.0,763.0,721.04,541.87
2016,4,21,15,15,790.5,134.0,2.3,25.0,720.0,675.02,509.53
2016,4,21,15,30,776.0,131.0,2.3,25.0,677.0,627.62,475.47
2016,4,21,15,45,759.0,126.0,2.3,25.0,629.5,575.79,437.39
2016,4,21,16,0,742.0,121.0,2.3,25.0,582.0,523.14,397.67
2016,4,21,16,15,479.0,175.0,2.2,24.5,463.0,399.42,304.7
2016,4,21,16,30,216.0,229.0,2.1,24.0,344.0,292.83,224.42
2016,4,21,16,45,280.0,193.5,2.05,24.0,325.0,276.77,210.61
2016,4,21,17,0,344.0,158.0,2.0,24.0,306.0,248.28,185.34
2016,4,21,17,15,320.0,138.0,1.9,23.5,260.5,202.32,147.85
2016,4,21,17,30,296.0,118.0,1.8,23.0,215.0,158.98,112.48
2016,4,21,17,45,259.0,98.0,1.7,22.5,170.5,116.67,79.28
2016,4,21,18,0,222.0,78.0,1.6,22.0,126.0,78.96,51.71
2016,4,21,18,15,165.5,57.5,1.55,21.5,87.5,45.46,33.29
2016,4,21,18,30,109.0,37.0,1.5,21.0,49.0,28.75,18.14
2016,4,21,18,45,54.5,18.5,1.5,21.0,24.5,14.7,0.0
2016,4,21,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,6,15,162.0,16.5,1.8,14.5,34.5,13.29,0.0
2016,4,22,6,30,324.0,33.0,2.1,15.0,69.0,26.89,17.22
2016,4,22,6,45,425.0,44.0,2.4,16.0,120.0,39.43,28.91
2016,4,22,7,0,526.0,55.0,2.7,17.0,171.0,86.1,47.74
2016,4,22,7,15,589.5,62.5,2.6,17.5,227.5,136.9,83.32
2016,4,22,7,30,653.0,70.0,2.5,18.0,284.0,195.01,130.02
2016,4,22,7,45,695.0,76.0,2.45,18.5,342.0,253.16,179.86
2016,4,22,8,0,737.0,82.0,2.4,19.0,400.0,317.18,234.66
2016,4,22,8,15,767.0,86.5,2.35,20.0,457.0,376.81,284.82
2016,4,22,8,30,797.0,91.0,2.3,21.0,514.0,438.3,334.77
2016,4,22,8,45,818.5,94.5,2.25,22.0,567.5,496.23,380.22
2016,4,22,9,0,840.0,98.0,2.2,23.0,621.0,554.41,423.98
2016,4,22,9,15,856.0,101.0,2.25,23.0,670.5,606.36,463.76
2016,4,22,9,30,872.0,104.0,2.3,23.0,720.0,659.06,502.99
2016,4,22,9,45,883.5,107.0,2.4,23.5,763.5,707.46,537.43
2016,4,22,10,0,895.0,110.0,2.5,24.0,807.0,753.94,569.68
2016,4,22,10,15,904.5,111.5,2.55,24.0,843.5,795.35,597.57
2016,4,22,10,30,914.0,113.0,2.6,24.0,880.0,834.21,623.09
2016,4,22,10,45,920.0,115.0,2.65,24.5,909.5,867.91,643.75
2016,4,22,11,0,926.0,117.0,2.7,25.0,939.0,898.45,662.18
2016,4,22,11,15,930.0,117.5,2.7,25.0,960.5,922.59,677.23
2016,4,22,11,30,934.0,118.0,2.7,25.0,982.0,943.21,690.04
2016,4,22,11,45,937.0,118.5,2.75,25.5,995.0,959.34,699.03
2016,4,22,12,0,940.0,119.0,2.8,26.0,1008.0,971.79,705.72
2016,4,22,12,15,940.5,119.0,2.8,26.0,1012.0,977.77,709.3
2016,4,22,12,30,941.0,119.0,2.8,26.0,1016.0,979.99,710.63
2016,4,22,12,45,939.5,119.0,2.8,26.0,1011.0,976.62,708.49
2016,4,22,13,0,938.0,119.0,2.8,26.0,1006.0,969.5,704.08
2016,4,22,13,15,935.0,118.5,2.75,26.0,992.5,956.84,695.81
2016,4,22,13,30,932.0,118.0,2.7,26.0,979.0,940.51,685.28
2016,4,22,13,45,926.5,117.0,2.7,26.0,956.5,917.94,671.17
2016,4,22,14,0,921.0,116.0,2.7,26.0,934.0,891.95,654.87
2016,4,22,14,15,913.5,115.0,2.65,26.0,904.5,861.03,634.92
2016,4,22,14,30,906.0,114.0,2.6,26.0,875.0,827.08,612.91
2016,4,22,14,45,896.0,112.0,2.6,26.0,837.5,787.47,587.3
2016,4,22,15,0,886.0,110.0,2.6,26.0,800.0,745.38,559.2
2016,4,22,15,15,873.0,107.5,2.5,25.5,756.0,698.57,526.8
2016,4,22,15,30,860.0,105.0,2.4,25.0,712.0,650.01,492.35
