Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,15,45,843.5,102.0,2.35,25.0,663.0,599.9,455.08
2016,4,22,16,0,827.0,99.0,2.3,25.0,614.0,545.75,413.93
2016,4,22,16,15,804.5,95.5,2.15,24.5,560.5,487.69,369.16
2016,4,22,16,30,782.0,92.0,2.0,24.0,507.0,430.04,323.29
2016,4,22,16,45,752.0,87.5,1.85,24.0,451.0,369.37,273.33
2016,4,22,17,0,722.0,83.0,1.7,24.0,395.0,310.62,223.82
2016,4,22,17,15,679.0,77.0,1.5,23.5,337.5,247.27,170.89
2016,4,22,17,30,636.0,71.0,1.3,23.0,280.0,189.98,123.17
2016,4,22,17,45,573.5,63.5,1.15,22.5,224.0,133.22,79.01
2016,4,22,18,0,511.0,56.0,1.0,22.0,168.0,83.69,45.64
2016,4,22,18,15,408.5,45.0,1.0,21.0,117.5,38.3,27.27
2016,4,22,18,30,306.0,34.0,1.0,20.0,67.0,27.74,17.48
2016,4,22,18,45,153.0,17.0,1.05,19.5,33.5,13.72,0.0
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.5,1.0,15.5,35.5,14.08,1.25
2016,4,23,6,30,311.0,35.0,1.1,16.0,71.0,28.5,18.63
2016,4,23,6,45,414.0,46.5,1.2,17.0,122.0,40.92,30.15
2016,4,23,7,0,517.0,58.0,1.3,18.0,173.0,87.36,49.04
2016,4,23,7,15,581.0,65.5,1.2,18.5,229.5,137.59,83.75
2016,4,23,7,30,645.0,73.0,1.1,19.0,286.0,195.19,129.32
2016,4,23,7,45,688.0,79.0,1.0,19.5,344.5,253.04,177.91
2016,4,23,8,0,731.0,85.0,0.9,20.0,403.0,316.92,231.19
2016,4,23,8,15,760.5,89.5,1.0,20.5,459.5,375.93,280.48
2016,4,23,8,30,790.0,94.0,1.1,21.0,516.0,436.75,329.83
2016,4,23,8,45,811.0,98.0,1.25,22.0,569.0,494.44,374.95
2016,4,23,9,0,832.0,102.0,1.4,23.0,622.0,552.35,418.64
2016,4,23,9,15,848.0,105.0,1.45,23.0,671.0,606.26,459.17
2016,4,23,9,30,864.0,108.0,1.5,23.0,720.0,655.93,495.7
2016,4,23,9,45,874.0,111.5,1.55,23.5,762.5,703.32,528.64
2016,4,23,10,0,884.0,115.0,1.6,24.0,805.0,748.69,559.32
2016,4,23,10,15,893.0,117.0,1.6,24.0,841.5,789.68,586.26
2016,4,23,10,30,902.0,119.0,1.6,24.0,878.0,828.11,610.54
2016,4,23,10,45,907.0,121.0,1.65,24.5,906.5,860.53,629.99
2016,4,23,11,0,912.0,123.0,1.7,25.0,935.0,889.78,647.3
2016,4,23,11,15,916.0,124.0,1.7,25.0,956.0,913.95,661.99
2016,4,23,11,30,920.0,125.0,1.7,25.0,977.0,934.67,674.51
2016,4,23,11,45,922.5,125.5,1.7,25.5,989.5,950.06,682.36
2016,4,23,12,0,925.0,126.0,1.7,26.0,1002.0,961.82,688.01
2016,4,23,12,15,925.5,126.5,1.7,26.0,1006.0,968.1,691.66
2016,4,23,12,30,926.0,127.0,1.7,26.0,1010.0,970.68,693.17
2016,4,23,12,45,923.5,127.5,1.75,26.0,1005.0,966.85,691.42
2016,4,23,13,0,921.0,128.0,1.8,26.0,1000.0,959.36,687.52
2016,4,23,13,15,918.0,127.5,1.85,26.0,986.5,946.89,680.56
2016,4,23,13,30,915.0,127.0,1.9,26.0,973.0,930.82,671.4
2016,4,23,13,45,908.5,126.5,1.95,26.0,951.0,908.19,658.04
2016,4,23,14,0,902.0,126.0,2.0,26.0,929.0,882.25,642.54
2016,4,23,14,15,895.0,124.5,2.1,26.0,900.0,851.81,624.46
2016,4,23,14,30,888.0,123.0,2.2,26.0,871.0,818.38,604.17
2016,4,23,14,45,878.5,121.5,2.3,26.0,834.0,780.26,580.43
2016,4,23,15,0,869.0,120.0,2.4,26.0,797.0,739.67,553.63
2016,4,23,15,15,856.0,117.0,2.45,25.5,754.0,693.14,522.28
2016,4,23,15,30,843.0,114.0,2.5,25.0,711.0,648.47,491.2
2016,4,23,15,45,826.5,111.0,2.6,25.0,662.0,595.97,452.8
2016,4,23,16,0,810.0,108.0,2.7,25.0,613.0,542.66,412.59
2016,4,23,16,15,787.0,104.0,2.65,24.5,560.0,484.79,368.06
2016,4,23,16,30,764.0,100.0,2.6,24.0,507.0,427.42,322.44
2016,4,23,16,45,733.0,95.0,2.55,24.0,450.5,365.34,271.39
2016,4,23,17,0,702.0,90.0,2.5,24.0,394.0,306.66,221.89
2016,4,23,17,15,658.5,83.5,2.3,23.0,337.0,245.88,171.2
2016,4,23,17,30,615.0,77.0,2.1,22.0,280.0,189.34,124.25
2016,4,23,17,45,548.5,69.0,1.9,21.5,224.0,133.04,80.47
2016,4,23,18,0,482.0,61.0,1.7,21.0,168.0,84.5,47.9
2016,4,23,18,15,383.0,48.5,1.65,20.0,118.0,39.94,28.83
2016,4,23,18,30,284.0,36.0,1.6,19.0,68.0,29.37,18.99
2016,4,23,18,45,142.0,18.0,1.6,18.5,34.0,14.04,0.21
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.5,22.5,1.9,16.0,30.0,17.75,4.4
2016,4,24,6,30,129.0,45.0,2.1,16.0,60.0,34.54,23.83
2016,4,24,6,45,199.0,66.5,2.35,16.5,104.5,52.08,39.94
2016,4,24,7,0,269.0,88.0,2.6,17.0,149.0,89.6,60.19
2016,4,24,7,15,328.5,105.0,2.8,17.5,200.0,132.3,91.04
2016,4,24,7,30,388.0,122.0,3.0,18.0,251.0,181.71,129.92
2016,4,24,7,45,337.5,146.5,3.2,18.5,274.0,212.81,159.17
2016,4,24,8,0,287.0,171.0,3.4,19.0,297.0,239.81,184.29
2016,4,24,8,15,285.0,201.5,3.5,19.0,340.5,283.92,221.25
2016,4,24,8,30,283.0,232.0,3.6,19.0,384.0,327.62,257.0
2016,4,24,8,45,161.5,243.5,3.75,19.5,332.5,291.21,229.18
2016,4,24,9,0,40.0,255.0,3.9,20.0,281.0,240.21,188.3
2016,4,24,9,15,25.5,240.5,3.95,20.5,257.5,222.11,173.33
2016,4,24,9,30,11.0,226.0,4.0,21.0,234.0,196.85,152.59
2016,4,24,9,45,18.0,261.5,4.1,21.5,275.5,232.72,180.19
2016,4,24,10,0,25.0,297.0,4.2,22.0,317.0,269.39,207.94
2016,4,24,10,15,45.0,343.5,4.2,22.0,381.0,335.8,258.7
2016,4,24,10,30,65.0,390.0,4.2,22.0,445.0,396.0,303.94
2016,4,24,10,45,70.5,399.5,4.25,22.5,461.5,412.02,314.96
2016,4,24,11,0,76.0,409.0,4.3,23.0,478.0,428.05,326.08
2016,4,24,11,15,133.0,442.0,4.3,23.0,565.0,521.84,396.04
2016,4,24,11,30,190.0,475.0,4.3,23.0,652.0,605.85,457.35
2016,4,24,11,45,167.0,481.5,4.3,23.0,639.0,595.12,448.4
2016,4,24,12,0,144.0,488.0,4.3,23.0,626.0,582.91,438.83
2016,4,24,12,15,207.0,484.0,4.2,23.0,682.5,637.77,479.6
2016,4,24,12,30,270.0,480.0,4.1,23.0,739.0,703.77,527.16
2016,4,24,12,45,139.0,334.5,4.1,23.5,468.0,437.47,332.97
2016,4,24,13,0,8.0,189.0,4.1,24.0,197.0,167.28,125.82
2016,4,24,13,15,16.5,272.5,4.05,24.0,288.0,246.9,187.59
2016,4,24,13,30,25.0,356.0,4.0,24.0,379.0,339.01,257.11
2016,4,24,13,45,18.0,295.5,3.95,24.0,312.5,267.25,202.9
2016,4,24,14,0,11.0,235.0,3.9,24.0,246.0,208.27,158.05
2016,4,24,14,15,16.5,273.5,3.85,24.0,288.5,245.49,186.97
2016,4,24,14,30,22.0,312.0,3.8,24.0,331.0,282.41,215.32
2016,4,24,14,45,208.5,322.0,3.75,24.0,486.0,456.93,350.65
2016,4,24,15,0,395.0,332.0,3.7,24.0,641.0,588.21,448.85
2016,4,24,15,15,548.0,249.0,3.7,24.0,651.5,607.22,464.62
2016,4,24,15,30,701.0,166.0,3.7,24.0,662.0,606.42,465.65
2016,4,24,15,45,503.0,217.5,3.7,24.0,561.0,498.87,383.85
2016,4,24,16,0,305.0,269.0,3.7,24.0,460.0,404.41,311.47
2016,4,24,16,15,459.5,205.5,3.65,23.5,465.0,411.17,316.68
2016,4,24,16,30,614.0,142.0,3.6,23.0,470.0,398.15,304.12
2016,4,24,16,45,581.0,133.5,3.55,23.0,417.0,341.56,257.39
2016,4,24,17,0,548.0,125.0,3.5,23.0,364.0,283.93,209.28
2016,4,24,17,15,502.5,115.0,3.3,22.5,310.5,228.7,163.41
2016,4,24,17,30,457.0,105.0,3.1,22.0,257.0,178.16,121.86
2016,4,24,17,45,396.5,91.5,2.9,22.0,205.5,127.82,82.79
2016,4,24,18,0,336.0,78.0,2.7,22.0,154.0,84.61,53.04
2016,4,24,18,15,250.5,60.5,2.6,21.5,108.0,45.56,33.45
2016,4,24,18,30,165.0,43.0,2.5,21.0,62.0,33.23,22.06
2016,4,24,18,45,82.5,21.5,2.45,20.5,31.0,17.02,2.42
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.5,2.55,20.0,34.5,16.62,4.58
2016,4,25,6,30,213.0,43.0,2.7,20.0,69.0,32.88,22.08
2016,4,25,6,45,304.5,58.5,2.85,20.5,116.5,46.52,34.54
2016,4,25,7,0,396.0,74.0,3.0,21.0,164.0,88.13,53.64
2016,4,25,7,15,198.0,92.5,3.2,21.5,137.5,103.2,71.46
2016,4,25,7,30,0.0,111.0,3.4,22.0,111.0,90.69,69.61
2016,4,25,7,45,40.5,146.5,3.6,22.5,165.0,131.5,101.23
2016,4,25,8,0,81.0,182.0,3.8,23.0,219.0,177.05,136.64
2016,4,25,8,15,63.5,200.0,3.9,23.5,231.0,191.64,148.39
2016,4,25,8,30,46.0,218.0,4.0,24.0,243.0,204.18,158.05
2016,4,25,8,45,68.0,250.5,4.15,24.5,291.5,246.18,190.28
2016,4,25,9,0,90.0,283.0,4.3,25.0,340.0,290.68,224.03
2016,4,25,9,15,109.5,310.5,4.35,25.5,385.0,331.68,254.65
2016,4,25,9,30,129.0,338.0,4.4,26.0,430.0,381.86,291.73
2016,4,25,9,45,254.5,340.0,4.45,26.5,535.5,483.59,368.06
2016,4,25,10,0,380.0,342.0,4.5,27.0,641.0,587.05,443.9
2016,4,25,10,15,306.5,379.5,4.5,27.0,628.0,581.94,438.03
2016,4,25,10,30,233.0,417.0,4.5,27.0,615.0,560.95,421.05
2016,4,25,10,45,521.5,292.0,4.5,27.5,753.5,710.77,532.99
2016,4,25,11,0,810.0,167.0,4.5,28.0,892.0,849.58,632.17
2016,4,25,11,15,815.0,167.5,4.5,28.0,911.5,872.5,646.31
2016,4,25,11,30,820.0,168.0,4.5,28.0,931.0,892.3,659.07
2016,4,25,11,45,845.0,154.0,4.55,28.5,949.0,900.75,663.14
2016,4,25,12,0,870.0,140.0,4.6,29.0,967.0,919.28,674.08
2016,4,25,12,15,870.5,140.0,4.55,29.0,970.5,924.66,677.2
2016,4,25,12,30,871.0,140.0,4.5,29.0,974.0,926.6,678.18
2016,4,25,12,45,865.5,142.5,4.5,29.0,968.5,921.85,675.07
2016,4,25,13,0,860.0,145.0,4.5,29.0,963.0,913.74,669.85
2016,4,25,13,15,857.0,144.5,4.45,29.0,950.0,901.93,662.07
2016,4,25,13,30,854.0,144.0,4.4,29.0,937.0,886.78,652.16
2016,4,25,13,45,590.5,284.0,4.35,29.5,826.5,790.36,582.14
2016,4,25,14,0,327.0,424.0,4.3,30.0,716.0,671.36,493.14
2016,4,25,14,15,262.0,422.0,4.25,29.5,651.5,606.53,448.33
2016,4,25,14,30,197.0,420.0,4.2,29.0,587.0,534.44,397.42
2016,4,25,14,45,492.5,282.0,4.2,29.0,674.0,640.54,479.82
2016,4,25,15,0,788.0,144.0,4.2,29.0,761.0,704.81,529.88
2016,4,25,15,15,580.5,222.0,4.1,29.0,663.0,606.28,455.84
2016,4,25,15,30,373.0,300.0,4.0,29.0,565.0,506.59,381.21
2016,4,25,15,45,346.0,283.5,3.95,29.0,516.5,456.8,344.79
2016,4,25,16,0,319.0,267.0,3.9,29.0,468.0,408.66,308.84
2016,4,25,16,15,490.0,195.5,3.75,28.5,473.0,415.36,313.52
2016,4,25,16,30,661.0,124.0,3.6,28.0,478.0,399.94,298.96
2016,4,25,16,45,626.5,117.5,3.5,28.0,424.0,342.26,251.93
2016,4,25,17,0,592.0,111.0,3.4,28.0,370.0,287.25,206.39
2016,4,25,17,15,546.5,102.5,3.2,27.5,315.5,230.78,160.15
2016,4,25,17,30,501.0,94.0,3.0,27.0,261.0,179.0,118.22
2016,4,25,17,45,436.0,83.0,2.8,26.5,208.5,124.89,77.29
2016,4,25,18,0,371.0,72.0,2.6,26.0,156.0,81.28,48.58
2016,4,25,18,15,281.5,56.5,2.65,25.5,110.0,42.74,30.51
2016,4,25,18,30,192.0,41.0,2.7,25.0,64.0,31.34,20.16
2016,4,25,18,45,96.0,20.5,2.8,24.5,32.0,15.85,2.55
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,26,6,15,90.0,23.0,4.05,21.0,34.0,18.23,6.34
2016,4,26,6,30,180.0,46.0,4.1,21.0,68.0,35.52,24.26
2016,4,26,6,45,255.0,65.0,4.15,21.5,114.5,50.42,37.76
2016,4,26,7,0,330.0,84.0,4.2,22.0,161.0,90.51,57.81
2016,4,26,7,15,165.0,90.0,4.3,22.0,128.5,96.46,67.25
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,78.82,59.86
2016,4,26,7,45,0.0,101.5,4.55,22.5,101.5,83.76,63.65
2016,4,26,8,0,0.0,107.0,4.7,23.0,107.0,88.57,67.22
2016,4,26,8,15,17.0,159.5,4.8,23.5,169.0,138.33,106.75
2016,4,26,8,30,34.0,212.0,4.9,24.0,231.0,193.72,150.15
2016,4,26,8,45,174.0,241.5,5.05,24.5,350.5,294.31,228.11
2016,4,26,9,0,314.0,271.0,5.2,25.0,470.0,410.93,317.53
2016,4,26,9,15,507.5,223.0,5.25,25.0,573.5,506.52,391.48
2016,4,26,9,30,701.0,175.0,5.3,25.0,677.0,614.78,474.37
2016,4,26,9,45,539.5,259.5,5.4,25.5,659.5,610.4,468.24
2016,4,26,10,0,378.0,344.0,5.5,26.0,642.0,586.01,446.91
2016,4,26,10,15,567.5,266.0,5.55,26.0,736.0,683.02,521.22
2016,4,26,10,30,757.0,188.0,5.6,26.0,830.0,783.63,596.7
2016,4,26,10,45,762.5,192.0,5.7,26.5,857.5,809.9,614.15
2016,4,26,11,0,768.0,196.0,5.8,27.0,885.0,838.22,633.02
2016,4,26,11,15,773.0,197.5,5.85,27.0,904.5,861.1,648.51
2016,4,26,11,30,778.0,199.0,5.9,27.0,924.0,881.02,662.01
2016,4,26,11,45,574.5,318.5,5.95,27.5,857.5,827.45,618.72
2016,4,26,12,0,371.0,438.0,6.0,28.0,791.0,749.54,557.65
2016,4,26,12,15,290.5,466.5,5.95,28.0,743.5,705.79,524.78
2016,4,26,12,30,210.0,495.0,5.9,28.0,696.0,648.4,482.02
2016,4,26,12,45,198.0,493.5,5.9,28.5,683.0,635.48,471.83
2016,4,26,13,0,186.0,492.0,5.9,29.0,670.0,621.48,460.79
2016,4,26,13,15,110.5,441.5,5.85,29.0,547.0,505.5,376.31
2016,4,26,13,30,35.0,391.0,5.8,29.0,424.0,378.78,282.4
2016,4,26,13,45,29.0,362.5,5.8,29.0,389.5,346.32,258.81
2016,4,26,14,0,23.0,334.0,5.8,29.0,355.0,303.89,227.46
2016,4,26,14,15,61.0,373.0,5.7,28.5,425.5,378.55,284.72
2016,4,26,14,30,99.0,412.0,5.6,28.0,496.0,440.45,331.81
2016,4,26,14,45,90.5,389.5,5.6,28.0,464.0,409.36,308.98
2016,4,26,15,0,82.0,367.0,5.6,28.0,432.0,378.67,286.55
2016,4,26,15,15,153.5,350.5,5.5,28.0,463.5,414.75,315.06
2016,4,26,15,30,225.0,334.0,5.4,28.0,495.0,435.75,331.68
2016,4,26,15,45,285.5,298.0,5.3,28.0,487.5,433.24,330.25
2016,4,26,16,0,346.0,262.0,5.2,28.0,480.0,417.09,318.02
2016,4,26,16,15,288.5,247.0,4.95,27.5,418.0,356.5,271.88
2016,4,26,16,30,231.0,232.0,4.7,27.0,356.0,296.77,226.16
2016,4,26,16,45,268.0,200.5,4.5,26.5,329.5,272.46,206.2
2016,4,26,17,0,305.0,169.0,4.3,26.0,303.0,239.33,178.18
2016,4,26,17,15,239.5,161.0,4.1,25.5,257.0,195.46,144.06
2016,4,26,17,30,174.0,153.0,3.9,25.0,211.0,156.83,114.9
2016,4,26,17,45,156.5,127.5,3.7,25.0,172.5,120.85,86.51
2016,4,26,18,0,139.0,102.0,3.5,25.0,134.0,87.21,61.25
2016,4,26,18,15,92.5,72.0,3.5,24.5,90.5,54.08,40.26
2016,4,26,18,30,46.0,42.0,3.5,24.0,47.0,32.85,21.55
2016,4,26,18,45,23.0,21.0,3.55,23.5,23.5,17.02,3.93
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,27,6,15,103.5,23.5,3.35,18.0,37.0,18.12,7.04
2016,4,27,6,30,207.0,47.0,3.4,18.0,74.0,35.79,24.91
2016,4,27,6,45,316.5,61.5,3.45,18.0,125.0,48.1,36.35
2016,4,27,7,0,426.0,76.0,3.5,18.0,176.0,90.78,55.7
2016,4,27,7,15,492.5,86.5,3.4,18.5,232.5,140.65,90.47
2016,4,27,7,30,559.0,97.0,3.3,19.0,289.0,195.56,133.56
2016,4,27,7,45,620.5,101.0,3.25,19.5,349.5,251.05,179.55
2016,4,27,8,0,682.0,105.0,3.2,20.0,410.0,312.86,231.33
2016,4,27,8,15,715.5,110.5,3.15,20.5,467.0,371.53,280.84
2016,4,27,8,30,749.0,116.0,3.1,21.0,524.0,432.53,330.96
2016,4,27,8,45,783.0,116.5,3.05,22.0,580.5,492.07,377.82
2016,4,27,9,0,817.0,117.0,3.0,23.0,637.0,551.87,423.24
2016,4,27,9,15,835.0,120.5,2.95,23.5,686.5,606.33,463.96
2016,4,27,9,30,853.0,124.0,2.9,24.0,736.0,660.07,502.83
2016,4,27,9,45,871.5,124.0,2.9,25.0,781.5,709.83,536.93
2016,4,27,10,0,890.0,124.0,2.9,26.0,827.0,752.96,565.49
2016,4,27,10,15,899.5,126.0,2.8,26.5,864.0,794.12,592.07
2016,4,27,10,30,909.0,128.0,2.7,27.0,901.0,832.73,615.14
2016,4,27,10,45,918.5,128.0,2.65,27.5,931.0,866.8,635.13
2016,4,27,11,0,928.0,128.0,2.6,28.0,961.0,897.91,652.96
2016,4,27,11,15,932.0,129.0,2.6,28.0,982.5,922.08,667.83
2016,4,27,11,30,936.0,130.0,2.6,28.0,1004.0,942.74,680.49
2016,4,27,11,45,944.0,127.5,2.6,28.5,1018.5,960.26,689.81
2016,4,27,12,0,952.0,125.0,2.6,29.0,1033.0,974.21,696.9
2016,4,27,12,15,952.5,125.0,2.6,29.0,1036.5,979.98,700.28
2016,4,27,12,30,953.0,125.0,2.6,29.0,1040.0,981.99,701.45
2016,4,27,12,45,952.5,124.0,2.6,29.0,1035.5,978.45,699.25
2016,4,27,13,0,952.0,123.0,2.6,29.0,1031.0,971.14,694.81
2016,4,27,13,15,949.0,122.5,2.55,29.0,1017.0,958.31,686.54
2016,4,27,13,30,946.0,122.0,2.5,29.0,1003.0,941.77,676.03
2016,4,27,13,45,942.5,120.0,2.5,29.0,981.0,919.8,662.57
2016,4,27,14,0,939.0,118.0,2.5,29.0,959.0,894.28,646.85
2016,4,27,14,15,932.0,116.5,2.4,29.0,928.5,862.97,626.56
2016,4,27,14,30,925.0,115.0,2.3,29.0,898.0,828.54,604.24
2016,4,27,14,45,915.5,113.0,2.25,29.0,860.5,788.88,578.75
2016,4,27,15,0,906.0,111.0,2.2,29.0,823.0,746.67,550.2
2016,4,27,15,15,893.5,108.5,2.0,29.0,779.0,699.69,516.5
2016,4,27,15,30,881.0,106.0,1.8,29.0,735.0,650.87,480.93
2016,4,27,15,45,863.5,103.5,1.65,29.0,684.5,597.63,441.79
2016,4,27,16,0,846.0,101.0,1.5,29.0,634.0,544.98,402.1
2016,4,27,16,15,824.0,97.5,1.35,28.5,580.0,486.68,358.1
2016,4,27,16,30,802.0,94.0,1.2,28.0,526.0,428.7,312.96
2016,4,27,16,45,770.5,90.0,1.1,28.0,469.0,367.47,263.85
2016,4,27,17,0,739.0,86.0,1.0,28.0,412.0,308.28,215.28
2016,4,27,17,15,697.0,80.0,0.85,27.5,353.5,244.7,163.53
2016,4,27,17,30,655.0,74.0,0.7,27.0,295.0,187.25,117.13
2016,4,27,17,45,590.0,67.0,0.55,27.0,237.5,130.41,74.67
2016,4,27,18,0,525.0,60.0,0.4,27.0,180.0,81.05,43.8
2016,4,27,18,15,424.5,49.0,0.45,26.5,128.5,39.26,27.51
2016,4,27,18,30,324.0,38.0,0.5,26.0,77.0,31.01,19.94
2016,4,27,18,45,162.0,19.0,0.6,25.5,38.5,15.28,3.47
2016,4,27,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,5,45,14.5,4.0,1.2,14.5,4.5,0.0,0.0
2016,4,28,6,0,29.0,8.0,1.2,15.0,9.0,6.83,0.0
2016,4,28,6,15,147.5,26.5,1.45,16.0,44.0,20.49,9.41
2016,4,28,6,30,266.0,45.0,1.7,17.0,79.0,34.5,24.01
2016,4,28,6,45,358.5,58.5,2.0,18.0,129.5,45.87,34.47
2016,4,28,7,0,451.0,72.0,2.3,19.0,180.0,91.29,55.16
2016,4,28,7,15,512.5,81.5,2.45,19.5,235.0,138.28,87.23
2016,4,28,7,30,574.0,91.0,2.6,20.0,290.0,192.43,129.65
2016,4,28,7,45,619.0,97.5,2.8,21.0,346.5,246.59,174.69
2016,4,28,8,0,664.0,104.0,3.0,22.0,403.0,305.18,223.69
2016,4,28,8,15,695.0,110.0,3.25,22.5,458.0,362.2,271.79
2016,4,28,8,30,726.0,116.0,3.5,23.0,513.0,421.33,320.55
2016,4,28,8,45,749.5,120.0,3.8,23.5,565.0,476.8,365.51
2016,4,28,9,0,773.0,124.0,4.1,24.0,617.0,533.36,410.11
2016,4,28,9,15,790.0,127.5,4.1,24.5,664.5,585.04,449.4
2016,4,28,9,30,807.0,131.0,4.1,25.0,712.0,636.03,487.03
2016,4,28,9,45,819.0,134.5,4.2,25.5,754.0,682.71,520.77
2016,4,28,10,0,831.0,138.0,4.3,26.0,796.0,727.7,552.53
2016,4,28,10,15,840.0,140.5,4.3,26.0,831.0,767.6,580.84
2016,4,28,10,30,849.0,143.0,4.3,26.0,866.0,805.12,606.67
2016,4,28,10,45,852.5,146.5,4.35,26.5,893.5,836.56,626.35
2016,4,28,11,0,856.0,150.0,4.4,27.0,921.0,854.96,637.01
2016,4,28,11,15,860.0,151.0,4.4,27.0,940.5,877.43,651.61
2016,4,28,11,30,864.0,152.0,4.4,27.0,960.0,896.67,664.0
2016,4,28,11,45,861.5,156.0,4.45,27.5,970.5,909.39,670.98
2016,4,28,12,0,859.0,160.0,4.5,28.0,981.0,918.6,675.7
2016,4,28,12,15,858.0,160.5,4.45,28.0,983.5,922.81,678.06
2016,4,28,12,30,857.0,161.0,4.4,28.0,986.0,923.67,678.33
2016,4,28,12,45,843.5,168.0,4.4,28.5,977.0,929.62,681.01
2016,4,28,13,0,830.0,175.0,4.4,29.0,968.0,918.46,672.36
2016,4,28,13,15,825.0,174.0,4.35,29.0,953.5,904.27,663.01
2016,4,28,13,30,820.0,173.0,4.3,29.0,939.0,886.8,651.58
2016,4,28,13,45,792.5,184.5,4.25,29.0,911.0,858.35,632.81
2016,4,28,14,0,765.0,196.0,4.2,29.0,883.0,827.56,612.26
2016,4,28,14,15,754.5,194.0,4.15,28.5,853.0,802.06,595.88
2016,4,28,14,30,744.0,192.0,4.1,28.0,823.0,768.26,573.64
2016,4,28,14,45,399.5,270.5,4.05,28.0,608.0,555.93,418.67
2016,4,28,15,0,55.0,349.0,4.0,28.0,393.0,342.48,257.17
2016,4,28,15,15,39.0,307.5,3.95,28.0,338.0,292.02,220.28
2016,4,28,15,30,23.0,266.0,3.9,28.0,283.0,237.53,179.41
2016,4,28,15,45,54.5,274.5,3.85,28.0,310.5,266.34,202.12
2016,4,28,16,0,86.0,283.0,3.8,28.0,338.0,285.96,217.35
2016,4,28,16,15,63.0,249.0,3.65,27.5,287.5,240.4,183.12
2016,4,28,16,30,40.0,215.0,3.5,27.0,237.0,197.51,150.73
2016,4,28,16,45,20.0,128.0,3.35,27.0,139.0,114.84,86.33
2016,4,28,17,0,0.0,41.0,3.2,27.0,41.0,33.9,21.96
2016,4,28,17,15,0.0,35.0,3.0,26.5,35.0,28.9,18.05
2016,4,28,17,30,0.0,29.0,2.8,26.0,29.0,23.92,14.06
2016,4,28,17,45,70.5,66.0,2.65,25.5,82.0,63.47,43.56
2016,4,28,18,0,141.0,103.0,2.5,25.0,135.0,87.15,61.39
2016,4,28,18,15,97.0,72.5,2.55,24.5,91.5,54.58,40.73
2016,4,28,18,30,53.0,42.0,2.6,24.0,48.0,32.99,21.78
2016,4,28,18,45,26.5,21.0,2.7,24.0,24.0,17.1,5.14
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,0.0,2.0,2.7,21.5,2.0,0.0,0.0
2016,4,29,6,0,0.0,4.0,2.7,22.0,4.0,3.41,0.0
2016,4,29,6,15,49.0,26.0,2.8,22.0,33.0,20.93,9.83
2016,4,29,6,30,98.0,48.0,2.9,22.0,62.0,36.71,25.36
2016,4,29,6,45,144.5,74.5,3.05,22.5,104.5,56.02,42.48
2016,4,29,7,0,191.0,101.0,3.2,23.0,147.0,91.69,63.55
2016,4,29,7,15,95.5,90.0,3.55,23.5,113.0,86.37,61.58
2016,4,29,7,30,0.0,79.0,3.9,24.0,79.0,65.26,48.24
2016,4,29,7,45,0.0,83.0,4.25,24.5,83.0,68.75,50.87
2016,4,29,8,0,0.0,87.0,4.6,25.0,87.0,72.18,53.35
2016,4,29,8,15,0.0,99.0,4.75,25.0,99.0,82.18,61.22
2016,4,29,8,30,0.0,111.0,4.9,25.0,111.0,92.23,69.06
2016,4,29,8,45,19.0,185.0,5.1,25.5,197.5,162.94,124.79
2016,4,29,9,0,38.0,259.0,5.3,26.0,284.0,240.88,185.01
2016,4,29,9,15,23.0,232.5,5.35,26.0,248.0,207.8,158.83
2016,4,29,9,30,8.0,206.0,5.4,26.0,212.0,177.53,134.83
2016,4,29,9,45,5.5,183.0,5.45,26.5,187.5,157.01,118.34
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,136.2,101.68
2016,4,29,10,15,25.5,268.5,5.45,27.0,290.5,252.53,191.48
2016,4,29,10,30,48.0,377.0,5.4,27.0,418.0,368.16,278.31
2016,4,29,10,45,34.0,349.5,5.4,27.5,379.0,334.58,251.91
2016,4,29,11,0,20.0,322.0,5.4,28.0,340.0,290.48,217.96
2016,4,29,11,15,45.5,385.5,5.35,28.0,428.0,380.03,284.97
2016,4,29,11,30,71.0,449.0,5.3,28.0,516.0,461.61,344.66
2016,4,29,11,45,41.5,343.5,5.25,28.5,383.0,341.03,254.92
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,212.75,158.13
2016,4,29,12,15,14.0,265.5,5.15,29.0,279.5,238.48,177.64
2016,4,29,12,30,16.0,293.0,5.1,29.0,309.0,264.21,196.85
2016,4,29,12,45,18.0,314.5,5.05,29.0,332.0,284.64,212.05
2016,4,29,13,0,20.0,336.0,5.0,29.0,355.0,304.94,227.12
2016,4,29,13,15,52.0,397.0,4.9,29.0,446.0,398.68,296.84
2016,4,29,13,30,84.0,458.0,4.8,29.0,537.0,480.64,356.51
2016,4,29,13,45,186.0,448.0,4.75,29.0,617.0,565.93,419.98
2016,4,29,14,0,288.0,438.0,4.7,29.0,697.0,644.8,477.59
2016,4,29,14,15,217.5,431.0,4.6,28.5,623.0,563.34,419.29
2016,4,29,14,30,147.0,424.0,4.5,28.0,549.0,494.75,369.81
2016,4,29,14,45,157.0,405.0,4.4,28.0,533.5,478.26,358.63
2016,4,29,15,0,167.0,386.0,4.3,28.0,518.0,460.54,346.3
2016,4,29,15,15,234.5,354.0,4.1,28.0,528.0,467.86,352.94
2016,4,29,15,30,302.0,322.0,3.9,28.0,538.0,475.95,359.47
2016,4,29,15,45,315.0,295.0,3.75,28.0,507.0,443.29,335.29
2016,4,29,16,0,328.0,268.0,3.6,28.0,476.0,408.69,309.3
2016,4,29,16,15,260.0,276.0,3.35,27.5,432.0,363.97,275.56
2016,4,29,16,30,192.0,284.0,3.1,27.0,388.0,320.33,242.82
2016,4,29,16,45,169.0,257.0,2.9,27.0,341.5,276.0,208.8
2016,4,29,17,0,146.0,230.0,2.7,27.0,295.0,234.11,176.43
2016,4,29,17,15,122.0,199.0,2.55,26.5,248.0,191.59,143.8
2016,4,29,17,30,98.0,168.0,2.4,26.0,201.0,151.1,112.65
2016,4,29,17,45,75.5,134.0,2.25,26.0,157.0,113.71,83.76
2016,4,29,18,0,53.0,100.0,2.1,26.0,113.0,80.01,58.02
2016,4,29,18,15,26.5,67.5,2.05,25.5,74.0,52.02,38.43
2016,4,29,18,30,0.0,35.0,2.0,25.0,35.0,28.59,18.09
2016,4,29,18,45,0.0,17.5,2.0,24.5,17.5,14.44,3.84
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,5.5,4.0,3.15,15.0,4.0,0.0,0.0
2016,4,30,6,0,11.0,8.0,3.3,15.0,8.0,6.83,0.0
2016,4,30,6,15,91.5,30.5,3.4,15.5,42.0,23.79,12.79
2016,4,30,6,30,172.0,53.0,3.5,16.0,76.0,40.48,29.36
2016,4,30,6,45,263.5,70.5,3.65,16.5,125.5,53.08,41.03
2016,4,30,7,0,355.0,88.0,3.8,17.0,175.0,93.28,60.89
2016,4,30,7,15,417.5,101.0,3.9,17.5,229.0,137.37,91.47
2016,4,30,7,30,480.0,114.0,4.0,18.0,283.0,188.68,131.61
2016,4,30,7,45,533.5,121.5,4.15,19.0,339.5,240.2,173.98
2016,4,30,8,0,587.0,129.0,4.3,20.0,396.0,300.68,224.17
2016,4,30,8,15,620.5,136.5,4.25,20.5,450.5,355.58,270.31
2016,4,30,8,30,654.0,144.0,4.2,21.0,505.0,413.01,317.53
2016,4,30,8,45,685.5,147.0,4.2,22.0,558.0,467.69,360.92
2016,4,30,9,0,717.0,150.0,4.2,23.0,611.0,523.87,404.12
2016,4,30,9,15,735.5,154.5,4.0,23.5,658.5,575.11,442.71
2016,4,30,9,30,754.0,159.0,3.8,24.0,706.0,625.94,479.74
2016,4,30,9,45,777.5,158.0,3.6,24.5,750.0,672.65,512.79
2016,4,30,10,0,801.0,157.0,3.4,25.0,794.0,719.9,545.17
2016,4,30,10,15,811.5,159.5,3.2,25.0,829.5,759.71,572.29
2016,4,30,10,30,822.0,162.0,3.0,25.0,865.0,797.3,597.22
2016,4,30,10,45,837.0,159.0,2.8,25.5,895.5,831.06,617.24
2016,4,30,11,0,852.0,156.0,2.6,26.0,926.0,862.36,634.69
2016,4,30,11,15,857.0,157.5,2.35,26.0,946.5,886.69,647.97
2016,4,30,11,30,862.0,159.0,2.1,26.0,967.0,907.78,658.78
2016,4,30,11,45,875.5,152.5,1.9,26.5,982.5,913.6,658.62
2016,4,30,12,0,889.0,146.0,1.7,27.0,998.0,928.22,664.08
2016,4,30,12,15,890.0,146.0,1.6,27.0,1002.0,933.9,666.14
2016,4,30,12,30,891.0,146.0,1.5,27.0,1006.0,936.14,666.14
2016,4,30,12,45,892.0,144.0,1.4,27.5,1001.5,933.23,661.69
2016,4,30,13,0,893.0,142.0,1.3,28.0,997.0,926.82,655.17
2016,4,30,13,15,890.0,141.5,1.3,28.0,984.0,914.67,647.93
2016,4,30,13,30,887.0,141.0,1.3,28.0,971.0,899.07,638.66
2016,4,30,13,45,884.0,138.5,1.35,28.0,950.0,878.34,626.88
2016,4,30,14,0,881.0,136.0,1.4,28.0,929.0,854.25,612.96
2016,4,30,14,15,874.5,134.5,1.35,28.0,900.0,825.0,594.49
2016,4,30,14,30,868.0,133.0,1.3,28.0,871.0,792.82,574.13
2016,4,30,14,45,860.5,129.5,1.3,28.0,835.5,755.39,550.15
2016,4,30,15,0,853.0,126.0,1.3,28.0,800.0,715.43,523.47
2016,4,30,15,15,840.5,123.0,1.25,27.5,757.5,674.5,495.91
2016,4,30,15,30,828.0,120.0,1.2,27.0,715.0,626.87,463.11
2016,4,30,15,45,815.0,115.5,1.15,27.0,667.5,576.18,426.4
2016,4,30,16,0,802.0,111.0,1.1,27.0,620.0,524.43,387.89
2016,4,30,16,15,780.0,107.0,1.05,27.0,567.5,468.17,345.01
2016,4,30,16,30,758.0,103.0,1.0,27.0,515.0,412.33,301.18
2016,4,30,16,45,731.5,97.0,0.95,27.0,460.5,351.85,252.79
2016,4,30,17,0,705.0,91.0,0.9,27.0,406.0,294.59,205.75
2016,4,30,17,15,663.0,85.0,0.85,26.5,349.0,235.54,157.72
2016,4,30,17,30,621.0,79.0,0.8,26.0,292.0,180.51,113.52
2016,4,30,17,45,564.0,70.5,0.8,25.5,237.0,125.95,73.04
2016,4,30,18,0,507.0,62.0,0.8,25.0,182.0,77.9,43.38
2016,4,30,18,15,412.5,51.0,0.85,24.0,131.5,40.7,29.11
2016,4,30,18,30,318.0,40.0,0.9,23.0,81.0,32.54,21.64
2016,4,30,18,45,179.0,24.5,0.95,22.0,45.0,19.05,7.45
2016,4,30,19,0,40.0,9.0,1.0,21.0,9.0,7.68,0.0
2016,4,30,19,15,20.0,4.5,1.0,20.5,4.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,22.5,6.0,2.7,15.5,6.5,0.0,0.0
2016,5,1,6,0,45.0,12.0,3.0,16.0,13.0,10.24,0.0
2016,5,1,6,15,164.5,29.0,3.25,16.5,49.5,22.39,11.96
2016,5,1,6,30,284.0,46.0,3.5,17.0,86.0,35.26,24.8
2016,5,1,6,45,367.5,59.0,3.75,17.5,135.0,44.99,33.83
2016,5,1,7,0,451.0,72.0,4.0,18.0,184.0,89.3,54.2
2016,5,1,7,15,225.5,65.0,4.1,18.5,121.0,83.19,54.5
2016,5,1,7,30,0.0,58.0,4.2,19.0,58.0,48.02,34.82
2016,5,1,7,45,0.0,92.5,4.35,19.5,92.5,76.46,58.33
2016,5,1,8,0,0.0,127.0,4.5,20.0,127.0,104.77,81.31
2016,5,1,8,15,11.5,166.0,4.5,20.5,172.5,141.24,110.29
2016,5,1,8,30,23.0,205.0,4.5,21.0,218.0,179.34,140.23
2016,5,1,8,45,40.5,240.5,4.55,21.5,265.5,222.5,173.8
2016,5,1,9,0,58.0,276.0,4.6,22.0,313.0,265.13,206.54
2016,5,1,9,15,31.0,226.5,4.55,22.0,246.5,211.36,163.93
2016,5,1,9,30,4.0,177.0,4.5,22.0,180.0,150.48,115.34
2016,5,1,9,45,6.0,191.5,4.5,22.5,196.5,164.42,125.94
2016,5,1,10,0,8.0,206.0,4.5,23.0,213.0,178.56,136.54
2016,5,1,10,15,15.0,260.5,4.5,23.0,273.5,230.7,176.9
2016,5,1,10,30,22.0,315.0,4.5,23.0,334.0,283.73,217.35
2016,5,1,10,45,29.0,348.0,4.5,23.5,374.0,328.4,250.51
2016,5,1,11,0,36.0,381.0,4.5,24.0,414.0,365.34,277.45
2016,5,1,11,15,40.0,397.5,4.5,24.0,435.0,385.21,291.97
2016,5,1,11,30,44.0,414.0,4.5,24.0,456.0,405.07,306.51
2016,5,1,11,45,42.0,415.5,4.5,24.0,455.5,405.93,306.86
2016,5,1,12,0,40.0,417.0,4.5,24.0,455.0,406.42,307.04
2016,5,1,12,15,39.5,418.0,4.5,24.0,456.0,407.41,307.68
2016,5,1,12,30,39.0,419.0,4.5,24.0,457.0,408.03,308.09
2016,5,1,12,45,104.0,456.5,4.5,24.0,556.5,499.9,377.33
2016,5,1,13,0,169.0,494.0,4.5,24.0,656.0,601.71,451.86
2016,5,1,13,15,148.0,484.5,4.55,24.0,625.5,572.06,429.97
2016,5,1,13,30,127.0,475.0,4.6,24.0,595.0,542.1,408.32
2016,5,1,13,45,88.5,439.5,4.65,24.0,522.5,463.52,350.77
2016,5,1,14,0,50.0,404.0,4.7,24.0,450.0,397.04,301.31
2016,5,1,14,15,114.0,414.5,4.7,24.0,513.5,464.4,353.32
2016,5,1,14,30,178.0,425.0,4.7,24.0,577.0,517.04,393.45
2016,5,1,14,45,140.5,401.5,4.75,24.0,519.0,461.08,351.83
2016,5,1,15,0,103.0,378.0,4.8,24.0,461.0,399.48,305.93
2016,5,1,15,15,228.5,343.5,4.75,23.5,512.5,452.56,348.95
2016,5,1,15,30,354.0,309.0,4.7,23.0,564.0,493.46,381.47
2016,5,1,15,45,475.5,245.0,4.7,23.0,562.5,494.18,382.52
2016,5,1,16,0,597.0,181.0,4.7,23.0,561.0,479.17,370.48
2016,5,1,16,15,486.5,194.5,4.55,23.0,487.5,402.71,310.32
2016,5,1,16,30,376.0,208.0,4.4,23.0,414.0,335.18,257.16
2016,5,1,16,45,426.0,173.5,4.3,23.0,383.5,304.49,230.36
2016,5,1,17,0,476.0,139.0,4.2,23.0,353.0,263.07,193.64
2016,5,1,17,15,413.5,134.5,3.95,22.5,302.0,213.36,153.35
2016,5,1,17,30,351.0,130.0,3.7,22.0,251.0,168.72,118.21
2016,5,1,17,45,298.5,112.0,3.5,21.5,201.5,123.88,84.31
2016,5,1,18,0,246.0,94.0,3.3,21.0,152.0,85.26,58.16
2016,5,1,18,15,181.5,71.5,3.3,20.5,108.0,53.66,40.73
2016,5,1,18,30,117.0,49.0,3.3,20.0,64.0,37.41,26.07
2016,5,1,18,45,58.5,27.0,3.3,20.0,34.5,21.56,9.69
2016,5,1,19,0,0.0,5.0,3.3,20.0,5.0,4.27,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.5,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,2,5,45,25.0,5.5,4.65,14.0,6.5,0.0,0.0
2016,5,2,6,0,50.0,11.0,4.8,14.0,13.0,9.39,0.0
2016,5,2,6,15,157.0,29.0,4.95,14.0,48.5,22.36,12.35
2016,5,2,6,30,264.0,47.0,5.1,14.0,84.0,35.9,25.72
2016,5,2,6,45,343.0,60.5,5.3,14.0,132.0,45.74,35.01
2016,5,2,7,0,422.0,74.0,5.5,14.0,180.0,86.07,53.49
2016,5,2,7,15,211.0,39.0,5.55,14.0,92.0,59.75,36.18
2016,5,2,7,30,0.0,4.0,5.6,14.0,4.0,3.29,0.0
2016,5,2,7,45,0.0,5.5,5.65,14.5,5.5,4.53,0.0
2016,5,2,8,0,0.0,7.0,5.7,15.0,7.0,5.77,0.0
2016,5,2,8,15,0.0,40.0,5.7,15.0,40.0,33.1,22.42
2016,5,2,8,30,0.0,73.0,5.7,15.0,73.0,60.61,45.45
2016,5,2,8,45,0.0,80.5,5.7,15.0,80.5,66.92,50.54
2016,5,2,9,0,0.0,88.0,5.7,15.0,88.0,73.24,55.62
2016,5,2,9,15,0.0,97.5,5.6,15.0,97.5,81.24,62.07
2016,5,2,9,30,0.0,107.0,5.5,15.0,107.0,89.25,68.5
2016,5,2,9,45,0.0,104.0,5.45,15.5,104.0,86.81,66.19
2016,5,2,10,0,0.0,101.0,5.4,16.0,101.0,84.37,63.91
2016,5,2,10,15,2.5,134.5,5.25,16.0,137.0,114.47,88.39
2016,5,2,10,30,5.0,168.0,5.1,16.0,173.0,144.93,112.91
2016,5,2,10,45,11.0,234.5,5.0,16.0,245.0,206.66,162.29
2016,5,2,11,0,17.0,301.0,4.9,16.0,317.0,269.29,211.6
2016,5,2,11,15,16.5,298.0,4.85,16.0,313.5,266.95,209.42
2016,5,2,11,30,16.0,295.0,4.8,16.0,310.0,264.49,207.31
2016,5,2,11,45,20.5,332.0,4.75,16.5,351.5,300.99,235.33
2016,5,2,12,0,25.0,369.0,4.7,17.0,393.0,349.05,271.82
2016,5,2,12,15,22.5,354.5,4.75,17.0,376.5,323.05,251.63
2016,5,2,12,30,20.0,340.0,4.8,17.0,360.0,308.23,240.21
2016,5,2,12,45,22.0,337.5,4.85,17.0,359.0,307.71,239.98
2016,5,2,13,0,24.0,335.0,4.9,17.0,358.0,317.31,247.58
2016,5,2,13,15,87.0,407.0,4.9,17.0,489.0,436.47,340.88
2016,5,2,13,30,150.0,479.0,4.9,17.0,620.0,564.25,437.9
2016,5,2,13,45,76.0,314.0,4.9,17.5,386.0,339.35,265.78
2016,5,2,14,0,2.0,149.0,4.9,18.0,152.0,126.87,97.03
2016,5,2,14,15,10.5,224.5,4.8,18.0,234.5,197.58,153.89
2016,5,2,14,30,19.0,300.0,4.7,18.0,317.0,268.08,209.55
2016,5,2,14,45,11.0,233.5,4.6,18.0,243.5,204.44,159.48
2016,5,2,15,0,3.0,167.0,4.5,18.0,170.0,141.95,109.84
2016,5,2,15,15,2.0,162.5,4.35,18.0,164.5,137.21,106.3
