Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,30,1.0,158.0,4.2,18.0,159.0,132.57,102.77
2016,5,2,15,45,6.0,183.5,4.1,18.0,187.5,156.45,122.37
2016,5,2,16,0,11.0,209.0,4.0,18.0,216.0,179.61,141.31
2016,5,2,16,15,12.0,198.5,3.8,18.0,206.0,170.25,134.08
2016,5,2,16,30,13.0,188.0,3.6,18.0,196.0,160.72,126.73
2016,5,2,16,45,40.5,185.5,3.45,18.0,205.0,168.51,132.89
2016,5,2,17,0,68.0,183.0,3.3,18.0,214.0,170.39,133.73
2016,5,2,17,15,60.5,159.0,3.0,17.5,184.0,143.63,112.13
2016,5,2,17,30,53.0,135.0,2.7,17.0,154.0,117.94,91.33
2016,5,2,17,45,43.0,111.5,2.4,17.0,125.0,93.49,71.49
2016,5,2,18,0,33.0,88.0,2.1,17.0,96.0,70.61,53.09
2016,5,2,18,15,17.0,65.0,1.8,16.5,69.5,50.62,38.81
2016,5,2,18,30,1.0,42.0,1.5,16.0,43.0,33.77,23.49
2016,5,2,18,45,0.5,23.5,1.2,15.5,24.0,19.25,8.66
2016,5,2,19,0,0.0,5.0,0.9,15.0,5.0,4.27,0.0
2016,5,2,19,15,0.0,2.5,0.9,14.5,2.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,41.5,7.0,1.55,10.5,8.5,0.0,0.0
2016,5,3,6,0,83.0,14.0,1.7,11.0,17.0,11.95,0.0
2016,5,3,6,15,216.0,30.0,1.85,11.5,56.5,23.27,13.51
2016,5,3,6,30,349.0,46.0,2.0,12.0,96.0,37.31,27.27
2016,5,3,6,45,444.5,55.5,2.15,13.0,149.0,44.08,33.74
2016,5,3,7,0,540.0,65.0,2.3,14.0,202.0,87.95,51.22
2016,5,3,7,15,597.0,72.5,2.45,14.5,258.5,137.48,84.66
2016,5,3,7,30,654.0,80.0,2.6,15.0,315.0,193.41,129.2
2016,5,3,7,45,697.5,84.5,2.8,15.5,373.0,249.44,177.21
2016,5,3,8,0,741.0,89.0,3.0,16.0,431.0,311.8,231.18
2016,5,3,8,15,769.0,93.5,3.05,16.5,487.0,369.63,281.33
2016,5,3,8,30,797.0,98.0,3.1,17.0,543.0,429.04,331.57
2016,5,3,8,45,819.0,101.0,3.15,17.5,596.5,485.48,378.18
2016,5,3,9,0,841.0,104.0,3.2,18.0,650.0,542.19,423.53
2016,5,3,9,15,856.5,106.5,3.2,18.5,698.0,592.68,462.76
2016,5,3,9,30,872.0,109.0,3.2,19.0,746.0,643.41,500.92
2016,5,3,9,45,883.5,111.5,3.2,19.5,788.5,690.18,535.06
2016,5,3,10,0,895.0,114.0,3.2,20.0,831.0,735.02,566.88
2016,5,3,10,15,904.0,115.5,3.2,20.5,867.0,774.96,594.45
2016,5,3,10,30,913.0,117.0,3.2,21.0,903.0,812.33,618.32
2016,5,3,10,45,918.5,119.0,3.2,21.5,931.5,844.59,638.37
2016,5,3,11,0,924.0,121.0,3.2,22.0,960.0,873.68,656.11
2016,5,3,11,15,928.0,122.0,3.2,22.0,980.5,897.33,671.35
2016,5,3,11,30,932.0,123.0,3.2,22.0,1001.0,917.51,684.29
2016,5,3,11,45,935.5,122.5,3.2,22.5,1013.5,932.39,692.4
2016,5,3,12,0,939.0,122.0,3.2,23.0,1026.0,943.67,698.19
2016,5,3,12,15,939.5,122.0,3.2,23.0,1029.5,949.1,701.55
2016,5,3,12,30,940.0,122.0,3.2,23.0,1033.0,950.89,702.65
2016,5,3,12,45,938.5,122.0,3.2,23.5,1028.0,947.28,698.94
2016,5,3,13,0,937.0,122.0,3.2,24.0,1023.0,940.02,692.98
2016,5,3,13,15,934.0,121.5,3.2,24.0,1009.5,927.37,684.93
2016,5,3,13,30,931.0,121.0,3.2,24.0,996.0,911.12,674.59
2016,5,3,13,45,926.5,120.0,3.2,24.0,974.0,889.61,660.8
2016,5,3,14,0,922.0,119.0,3.2,24.0,952.0,864.69,644.75
2016,5,3,14,15,915.0,117.5,3.15,24.0,922.0,834.04,624.52
2016,5,3,14,30,908.0,116.0,3.1,24.0,892.0,800.38,602.19
2016,5,3,14,45,898.5,114.0,3.1,24.0,855.0,761.61,576.08
2016,5,3,15,0,889.0,112.0,3.1,24.0,818.0,720.37,546.77
2016,5,3,15,15,877.0,109.5,3.1,23.5,774.5,674.81,514.75
2016,5,3,15,30,865.0,107.0,3.1,23.0,731.0,627.44,480.5
2016,5,3,15,45,849.5,104.0,3.1,23.0,682.5,577.82,442.63
2016,5,3,16,0,834.0,101.0,3.1,23.0,634.0,524.84,401.23
2016,5,3,16,15,813.0,97.5,3.0,22.5,581.5,468.26,356.45
2016,5,3,16,30,792.0,94.0,2.9,22.0,529.0,411.92,310.45
2016,5,3,16,45,763.5,89.5,2.8,22.0,473.0,352.63,260.48
2016,5,3,17,0,735.0,85.0,2.7,22.0,417.0,295.06,211.03
2016,5,3,17,15,696.0,79.5,2.4,21.5,360.0,233.56,158.91
2016,5,3,17,30,657.0,74.0,2.1,21.0,303.0,178.03,112.73
2016,5,3,17,45,597.0,67.0,1.8,20.5,246.5,122.79,71.12
2016,5,3,18,0,537.0,60.0,1.5,20.0,190.0,74.35,41.74
2016,5,3,18,15,447.0,50.0,1.45,19.0,139.0,39.86,29.1
2016,5,3,18,30,357.0,40.0,1.4,18.0,88.0,32.49,22.23
2016,5,3,18,45,213.0,25.0,1.35,17.0,50.0,20.35,9.69
2016,5,3,19,0,69.0,10.0,1.3,16.0,12.0,8.54,0.0
2016,5,3,19,15,34.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.9,12.5,9.0,6.4,0.0
2016,5,4,6,0,80.0,15.0,2.1,13.0,18.0,11.67,0.0
2016,5,4,6,15,209.5,31.0,2.4,13.5,57.5,24.0,14.15
2016,5,4,6,30,339.0,47.0,2.7,14.0,97.0,38.05,27.7
2016,5,4,6,45,429.0,57.5,3.05,15.0,149.0,45.58,34.79
2016,5,4,7,0,519.0,68.0,3.4,16.0,201.0,88.32,52.03
2016,5,4,7,15,576.5,76.0,3.4,16.5,257.5,136.95,84.56
2016,5,4,7,30,634.0,84.0,3.4,17.0,314.0,192.06,128.03
2016,5,4,7,45,676.0,90.0,3.45,18.0,371.5,247.76,175.04
2016,5,4,8,0,718.0,96.0,3.5,19.0,429.0,307.39,225.8
2016,5,4,8,15,746.5,100.5,3.55,19.5,485.0,364.39,274.73
2016,5,4,8,30,775.0,105.0,3.6,20.0,541.0,424.74,325.19
2016,5,4,8,45,797.5,109.0,3.7,21.0,593.5,481.12,370.67
2016,5,4,9,0,820.0,113.0,3.8,22.0,646.0,537.87,414.9
2016,5,4,9,15,836.0,116.0,3.8,22.5,694.5,590.04,454.95
2016,5,4,9,30,852.0,119.0,3.8,23.0,743.0,641.29,493.11
2016,5,4,9,45,864.0,121.5,3.85,24.0,785.5,684.3,523.48
2016,5,4,10,0,876.0,124.0,3.9,25.0,828.0,728.63,553.81
2016,5,4,10,15,885.5,126.0,3.9,25.0,864.0,768.61,582.3
2016,5,4,10,30,895.0,128.0,3.9,25.0,900.0,806.1,607.81
2016,5,4,10,45,902.0,129.5,3.9,25.5,928.5,838.47,627.9
2016,5,4,11,0,909.0,131.0,3.9,26.0,957.0,867.82,645.77
2016,5,4,11,15,913.5,132.0,3.85,26.0,978.0,891.47,660.74
2016,5,4,11,30,918.0,133.0,3.8,26.0,999.0,911.72,673.44
2016,5,4,11,45,925.0,131.0,3.8,26.5,1013.0,928.07,682.51
2016,5,4,12,0,932.0,129.0,3.8,27.0,1027.0,940.96,689.33
2016,5,4,12,15,932.5,129.0,3.8,27.0,1031.0,946.31,692.62
2016,5,4,12,30,933.0,129.0,3.8,27.0,1035.0,948.06,693.69
2016,5,4,12,45,933.0,128.5,3.8,27.0,1030.0,945.35,691.96
2016,5,4,13,0,933.0,128.0,3.8,27.0,1025.0,939.02,687.97
2016,5,4,13,15,930.0,127.5,3.8,27.0,1012.0,926.45,679.97
2016,5,4,13,30,927.0,127.0,3.8,27.0,999.0,910.3,669.7
2016,5,4,13,45,923.0,125.5,3.8,27.5,977.5,888.89,654.69
2016,5,4,14,0,919.0,124.0,3.8,28.0,956.0,864.06,637.49
2016,5,4,14,15,912.5,122.5,3.75,28.0,926.0,833.95,617.77
2016,5,4,14,30,906.0,121.0,3.7,28.0,896.0,800.79,595.96
2016,5,4,14,45,897.0,119.0,3.7,28.0,859.5,762.52,570.09
2016,5,4,15,0,888.0,117.0,3.7,28.0,823.0,721.73,541.29
2016,5,4,15,15,876.0,114.5,3.6,27.5,780.0,676.29,509.27
2016,5,4,15,30,864.0,112.0,3.5,27.0,737.0,629.03,475.13
2016,5,4,15,45,849.0,108.5,3.45,27.0,688.5,579.5,437.61
2016,5,4,16,0,834.0,105.0,3.4,27.0,640.0,526.4,396.5
2016,5,4,16,15,812.5,101.5,3.15,26.5,587.0,469.66,351.93
2016,5,4,16,30,791.0,98.0,2.9,26.0,534.0,413.23,306.32
2016,5,4,16,45,765.0,93.0,2.65,26.0,478.0,354.49,257.35
2016,5,4,17,0,739.0,88.0,2.4,26.0,422.0,297.21,208.76
2016,5,4,17,15,699.0,82.5,2.1,25.0,364.5,235.27,157.59
2016,5,4,17,30,659.0,77.0,1.8,24.0,307.0,179.49,112.27
2016,5,4,17,45,603.0,69.5,1.55,23.5,251.0,124.28,71.27
2016,5,4,18,0,547.0,62.0,1.3,23.0,195.0,75.38,42.18
2016,5,4,18,15,454.0,52.0,1.25,22.0,143.0,41.52,30.15
2016,5,4,18,30,361.0,42.0,1.2,21.0,91.0,34.19,23.39
2016,5,4,18,45,215.0,27.0,1.2,20.0,52.5,22.08,11.09
2016,5,4,19,0,69.0,12.0,1.2,19.0,14.0,10.24,0.0
2016,5,4,19,15,34.5,6.0,1.2,19.0,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,72.0,8.0,1.15,14.5,11.0,6.83,0.0
2016,5,5,6,0,144.0,16.0,1.1,15.0,22.0,13.06,0.0
2016,5,5,6,15,285.0,29.0,1.3,16.0,64.0,23.64,13.85
2016,5,5,6,30,426.0,42.0,1.5,17.0,106.0,34.01,23.92
2016,5,5,6,45,508.0,51.0,1.7,18.0,159.5,40.58,30.02
2016,5,5,7,0,590.0,60.0,1.9,19.0,213.0,85.46,46.88
2016,5,5,7,15,643.0,66.5,1.85,19.5,270.0,136.39,80.12
2016,5,5,7,30,696.0,73.0,1.8,20.0,327.0,193.12,124.33
2016,5,5,7,45,729.5,79.0,1.8,20.5,383.5,252.72,174.44
2016,5,5,8,0,763.0,85.0,1.8,21.0,440.0,312.33,225.07
2016,5,5,8,15,788.5,89.0,1.8,22.0,495.5,369.76,273.03
2016,5,5,8,30,814.0,93.0,1.8,23.0,551.0,428.45,320.48
2016,5,5,8,45,829.0,97.5,1.8,24.0,602.0,483.64,363.68
2016,5,5,9,0,844.0,102.0,1.8,25.0,653.0,538.37,404.8
2016,5,5,9,15,857.5,105.0,1.75,25.5,700.0,588.32,441.55
2016,5,5,9,30,871.0,108.0,1.7,26.0,747.0,638.1,476.82
2016,5,5,9,45,878.0,112.0,1.7,26.5,787.5,683.05,507.83
2016,5,5,10,0,885.0,116.0,1.7,27.0,828.0,725.71,536.37
2016,5,5,10,15,892.5,117.5,1.7,27.0,862.5,764.04,562.39
2016,5,5,10,30,900.0,119.0,1.7,27.0,897.0,799.72,585.23
2016,5,5,10,45,903.0,122.0,1.7,27.5,924.0,830.36,603.09
2016,5,5,11,0,906.0,125.0,1.7,28.0,951.0,857.75,618.72
2016,5,5,11,15,909.0,126.0,1.7,28.0,970.0,880.03,632.23
2016,5,5,11,30,912.0,127.0,1.7,28.0,989.0,898.89,643.6
2016,5,5,11,45,711.0,267.0,1.75,28.0,944.0,880.32,629.85
2016,5,5,12,0,510.0,407.0,1.8,28.0,899.0,835.17,595.8
2016,5,5,12,15,715.5,265.5,1.85,28.0,959.0,894.43,640.56
2016,5,5,12,30,921.0,124.0,1.9,28.0,1019.0,930.47,664.97
2016,5,5,12,45,918.5,124.0,2.0,28.5,1013.5,926.01,661.57
2016,5,5,13,0,916.0,124.0,2.1,29.0,1008.0,918.03,656.39
2016,5,5,13,15,912.5,123.5,2.15,29.0,994.0,905.22,649.02
2016,5,5,13,30,909.0,123.0,2.2,29.0,980.0,888.9,639.48
2016,5,5,13,45,903.5,122.0,2.25,29.0,957.5,867.05,626.38
2016,5,5,14,0,898.0,121.0,2.3,29.0,935.0,841.9,611.13
2016,5,5,14,15,732.0,215.0,2.3,29.0,864.5,785.9,572.69
2016,5,5,14,30,566.0,309.0,2.3,29.0,794.0,718.37,524.25
2016,5,5,14,45,709.0,215.5,2.35,29.0,797.0,720.62,529.55
2016,5,5,15,0,852.0,122.0,2.4,29.0,800.0,699.29,517.84
2016,5,5,15,15,839.5,119.5,2.4,28.5,758.0,658.63,489.85
2016,5,5,15,30,827.0,117.0,2.4,28.0,716.0,611.92,457.02
2016,5,5,15,45,670.5,164.0,2.4,28.0,628.5,528.87,395.6
2016,5,5,16,0,514.0,211.0,2.4,28.0,541.0,452.12,338.37
2016,5,5,16,15,458.5,207.5,2.3,27.5,484.0,394.86,295.55
2016,5,5,16,30,403.0,204.0,2.2,27.0,427.0,342.08,255.34
2016,5,5,16,45,357.0,189.0,2.15,27.0,371.5,284.75,210.8
2016,5,5,17,0,311.0,174.0,2.1,27.0,316.0,236.14,172.67
2016,5,5,17,15,293.5,153.5,1.85,26.5,273.0,194.52,139.32
2016,5,5,17,30,276.0,133.0,1.6,26.0,230.0,154.74,107.74
2016,5,5,17,45,256.0,111.0,1.35,25.5,188.5,115.59,78.0
2016,5,5,18,0,236.0,89.0,1.1,25.0,147.0,78.99,53.02
2016,5,5,18,15,196.0,68.5,1.1,24.0,108.0,51.84,38.67
2016,5,5,18,30,156.0,48.0,1.1,23.0,69.0,36.99,25.56
2016,5,5,18,45,78.0,29.5,1.1,22.5,40.0,23.05,11.92
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,66.5,8.5,1.05,14.5,11.5,7.26,0.0
2016,5,6,6,0,133.0,17.0,1.1,15.0,23.0,13.27,0.0
2016,5,6,6,15,268.5,31.0,1.3,15.5,64.5,25.28,15.38
2016,5,6,6,30,404.0,45.0,1.5,16.0,106.0,36.42,26.15
2016,5,6,6,45,484.5,55.0,1.7,17.0,159.0,43.67,32.87
2016,5,6,7,0,565.0,65.0,1.9,18.0,212.0,87.2,49.56
2016,5,6,7,15,619.0,72.0,1.95,18.5,268.5,137.08,82.1
2016,5,6,7,30,673.0,79.0,2.0,19.0,325.0,192.92,125.59
2016,5,6,7,45,709.0,84.5,2.05,20.0,382.5,248.71,172.31
2016,5,6,8,0,745.0,90.0,2.1,21.0,440.0,310.07,223.93
2016,5,6,8,15,772.5,94.5,2.3,21.5,495.5,367.59,272.77
2016,5,6,8,30,800.0,99.0,2.5,22.0,551.0,426.61,321.75
2016,5,6,8,45,822.0,101.5,2.7,23.0,604.0,482.42,366.42
2016,5,6,9,0,844.0,104.0,2.9,24.0,657.0,538.47,409.79
2016,5,6,9,15,859.0,107.0,2.85,24.0,705.0,589.14,448.89
2016,5,6,9,30,874.0,110.0,2.8,24.0,753.0,639.81,486.83
2016,5,6,9,45,886.5,111.5,2.75,24.5,795.5,686.14,519.66
2016,5,6,10,0,899.0,113.0,2.7,25.0,838.0,730.61,550.2
2016,5,6,10,15,907.5,114.5,2.65,25.5,873.5,770.07,576.42
2016,5,6,10,30,916.0,116.0,2.6,26.0,909.0,806.92,599.18
2016,5,6,10,45,922.5,117.0,2.55,26.5,937.5,838.94,618.09
2016,5,6,11,0,929.0,118.0,2.5,27.0,966.0,867.85,634.75
2016,5,6,11,15,933.0,119.0,2.45,27.0,986.5,891.42,649.03
2016,5,6,11,30,937.0,120.0,2.4,27.0,1007.0,911.51,661.04
2016,5,6,11,45,945.5,116.0,2.35,27.5,1020.5,927.54,669.11
2016,5,6,12,0,954.0,112.0,2.3,28.0,1034.0,940.06,674.96
2016,5,6,12,15,954.0,112.0,2.25,28.0,1037.5,945.06,677.41
2016,5,6,12,30,954.0,112.0,2.2,28.0,1041.0,946.37,677.66
2016,5,6,12,45,954.5,111.0,2.15,28.0,1036.0,943.56,675.43
2016,5,6,13,0,955.0,110.0,2.1,28.0,1031.0,937.04,670.97
2016,5,6,13,15,952.0,109.5,2.1,28.0,1017.5,924.21,663.12
2016,5,6,13,30,949.0,109.0,2.1,28.0,1004.0,907.72,653.05
2016,5,6,13,45,944.0,108.0,2.1,28.0,982.0,885.51,639.37
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,859.85,623.49
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.0,829.7,605.06
2016,5,6,14,30,926.0,105.0,2.2,28.0,900.0,796.46,584.44
2016,5,6,14,45,914.0,105.0,2.25,28.0,862.5,757.29,559.22
2016,5,6,15,0,902.0,105.0,2.3,28.0,825.0,715.78,530.81
2016,5,6,15,15,890.5,103.0,2.4,28.0,782.0,670.7,499.49
2016,5,6,15,30,879.0,101.0,2.5,28.0,739.0,623.74,465.9
2016,5,6,15,45,861.0,99.5,2.65,28.0,690.0,572.04,427.99
2016,5,6,16,0,843.0,98.0,2.8,28.0,641.0,520.24,388.7
2016,5,6,16,15,822.5,94.5,2.75,27.5,588.0,463.77,344.95
2016,5,6,16,30,802.0,91.0,2.7,27.0,535.0,407.48,299.92
2016,5,6,16,45,772.5,87.5,2.65,26.5,479.0,348.6,251.75
2016,5,6,17,0,743.0,84.0,2.6,26.0,423.0,291.51,203.99
2016,5,6,17,15,704.5,79.0,2.35,25.0,366.0,230.44,153.41
2016,5,6,17,30,666.0,74.0,2.1,24.0,309.0,175.34,108.64
2016,5,6,17,45,609.5,67.0,1.9,23.5,253.0,120.44,68.18
2016,5,6,18,0,553.0,60.0,1.7,23.0,197.0,71.86,39.95
2016,5,6,18,15,467.0,50.5,1.65,22.0,145.5,40.22,29.07
2016,5,6,18,30,381.0,41.0,1.6,21.0,94.0,33.27,22.67
2016,5,6,18,45,246.0,27.0,1.55,20.5,55.0,22.04,11.48
2016,5,6,19,0,111.0,13.0,1.5,20.0,16.0,11.1,0.0
2016,5,6,19,15,55.5,6.5,1.55,19.5,8.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,41.5,8.5,2.65,15.5,10.5,7.26,0.0
2016,5,7,6,0,83.0,17.0,2.9,16.0,21.0,13.19,0.0
2016,5,7,6,15,191.0,35.0,2.9,16.0,60.0,26.92,16.8
2016,5,7,6,30,299.0,53.0,2.9,16.0,99.0,40.39,29.61
2016,5,7,6,45,376.0,66.0,2.95,16.5,149.0,49.78,38.32
2016,5,7,7,0,453.0,79.0,3.0,17.0,199.0,88.7,54.85
2016,5,7,7,15,508.0,89.0,3.2,17.5,252.5,136.76,87.14
2016,5,7,7,30,563.0,99.0,3.4,18.0,306.0,188.66,127.51
2016,5,7,7,45,481.0,132.0,3.6,19.0,329.5,229.19,165.89
2016,5,7,8,0,399.0,165.0,3.8,20.0,353.0,262.45,197.42
2016,5,7,8,15,409.0,186.5,4.1,20.5,399.5,309.41,236.62
2016,5,7,8,30,419.0,208.0,4.4,21.0,446.0,356.84,275.46
2016,5,7,8,45,586.0,169.5,4.7,22.0,536.0,430.45,332.59
2016,5,7,9,0,753.0,131.0,5.0,23.0,626.0,513.74,397.2
2016,5,7,9,15,769.5,135.0,5.0,23.5,672.0,564.45,436.41
2016,5,7,9,30,786.0,139.0,5.0,24.0,718.0,613.72,473.56
2016,5,7,9,45,794.5,144.0,5.05,24.5,758.0,657.72,506.0
2016,5,7,10,0,803.0,149.0,5.1,25.0,798.0,699.84,536.3
2016,5,7,10,15,812.5,151.5,5.05,25.5,832.0,738.32,562.99
2016,5,7,10,30,822.0,154.0,5.0,26.0,866.0,774.55,587.47
2016,5,7,10,45,824.5,158.5,5.0,26.5,892.5,804.65,607.24
2016,5,7,11,0,827.0,163.0,5.0,27.0,919.0,831.73,624.02
2016,5,7,11,15,831.5,164.0,5.0,27.0,938.0,854.18,638.82
2016,5,7,11,30,836.0,165.0,5.0,27.0,957.0,873.5,651.5
2016,5,7,11,45,861.5,150.0,5.0,27.5,975.0,881.76,655.35
2016,5,7,12,0,887.0,135.0,5.0,28.0,993.0,899.09,665.5
2016,5,7,12,15,887.5,135.0,4.95,28.0,996.5,904.09,668.32
2016,5,7,12,30,888.0,135.0,4.9,28.0,1000.0,905.71,669.02
2016,5,7,12,45,885.5,135.0,4.9,28.0,994.5,901.35,666.13
2016,5,7,13,0,883.0,135.0,4.9,28.0,989.0,893.63,661.11
2016,5,7,13,15,574.5,302.0,4.85,28.0,855.0,785.64,582.9
2016,5,7,13,30,266.0,469.0,4.8,28.0,721.0,656.34,485.27
2016,5,7,13,45,186.0,459.5,4.8,28.5,634.0,566.79,420.39
2016,5,7,14,0,106.0,450.0,4.8,29.0,547.0,479.53,355.99
2016,5,7,14,15,82.5,420.5,4.8,29.0,495.0,431.11,321.14
2016,5,7,14,30,59.0,391.0,4.8,29.0,443.0,383.86,286.66
2016,5,7,14,45,132.5,389.5,4.8,29.0,497.5,439.33,329.24
2016,5,7,15,0,206.0,388.0,4.8,29.0,552.0,480.6,360.58
2016,5,7,15,15,489.0,262.5,4.75,28.5,625.5,555.79,420.03
2016,5,7,15,30,772.0,137.0,4.7,28.0,699.0,593.24,449.93
2016,5,7,15,45,569.5,200.0,4.7,28.0,599.5,501.01,379.5
2016,5,7,16,0,367.0,263.0,4.7,28.0,500.0,414.03,313.42
2016,5,7,16,15,522.5,194.0,4.65,27.5,501.0,409.49,308.97
2016,5,7,16,30,678.0,125.0,4.6,27.0,502.0,385.21,286.83
2016,5,7,16,45,652.5,117.5,4.55,27.0,449.5,330.39,241.21
2016,5,7,17,0,627.0,110.0,4.5,27.0,397.0,277.2,196.34
2016,5,7,17,15,586.0,102.5,4.4,26.5,342.5,222.43,151.13
2016,5,7,17,30,545.0,95.0,4.3,26.0,288.0,171.69,110.33
2016,5,7,17,45,495.5,84.0,4.25,25.5,236.0,121.45,73.37
2016,5,7,18,0,446.0,73.0,4.2,25.0,184.0,76.9,46.73
2016,5,7,18,15,363.5,60.0,4.0,24.0,135.5,45.51,33.32
2016,5,7,18,30,281.0,47.0,3.8,23.0,87.0,35.98,24.75
2016,5,7,18,45,140.5,31.0,3.65,22.5,51.0,23.83,12.91
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,12.8,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,2.0,3.1,17.5,2.0,1.71,0.0
2016,5,8,6,0,0.0,4.0,3.1,18.0,4.0,3.28,0.0
2016,5,8,6,15,0.0,13.0,3.4,18.5,13.0,10.69,3.23
2016,5,8,6,30,0.0,22.0,3.7,19.0,22.0,18.12,10.04
2016,5,8,6,45,0.0,34.0,4.05,19.5,34.0,28.06,18.92
2016,5,8,7,0,0.0,46.0,4.4,20.0,46.0,38.03,26.34
2016,5,8,7,15,0.0,58.5,4.65,20.5,58.5,48.44,35.01
2016,5,8,7,30,0.0,71.0,4.9,21.0,71.0,58.88,43.53
2016,5,8,7,45,0.0,84.0,5.15,21.5,84.0,69.59,52.14
2016,5,8,8,0,0.0,97.0,5.4,22.0,97.0,80.35,60.65
2016,5,8,8,15,0.0,96.5,5.3,22.0,96.5,80.11,60.21
2016,5,8,8,30,0.0,96.0,5.2,22.0,96.0,79.8,59.73
2016,5,8,8,45,1.5,135.5,5.15,22.5,136.5,113.26,86.37
2016,5,8,9,0,3.0,175.0,5.1,23.0,177.0,147.07,112.85
2016,5,8,9,15,1.5,148.5,5.0,23.0,149.5,124.59,94.64
2016,5,8,9,30,0.0,122.0,4.9,23.0,122.0,101.78,76.25
2016,5,8,9,45,0.0,128.5,4.8,23.5,128.5,107.32,80.32
2016,5,8,10,0,0.0,135.0,4.7,24.0,135.0,112.89,84.37
2016,5,8,10,15,0.0,127.5,4.6,24.0,127.5,106.7,79.33
2016,5,8,10,30,0.0,120.0,4.5,24.0,120.0,100.49,74.31
2016,5,8,10,45,6.0,178.5,4.45,24.0,184.0,154.7,116.81
2016,5,8,11,0,12.0,237.0,4.4,24.0,248.0,209.61,159.21
2016,5,8,11,15,12.0,235.0,4.35,24.0,246.0,208.39,158.04
2016,5,8,11,30,12.0,233.0,4.3,24.0,244.0,207.1,156.92
2016,5,8,11,45,9.0,199.5,4.25,24.5,208.0,176.23,132.75
2016,5,8,12,0,6.0,166.0,4.2,25.0,172.0,145.27,108.52
2016,5,8,12,15,4.5,158.0,4.05,25.0,162.5,137.25,102.26
2016,5,8,12,30,3.0,150.0,3.9,25.0,153.0,129.15,95.93
2016,5,8,12,45,1.5,129.5,3.8,25.0,131.0,110.41,81.33
2016,5,8,13,0,0.0,109.0,3.7,25.0,109.0,91.69,66.71
2016,5,8,13,15,5.5,167.0,3.6,24.5,172.5,145.49,109.0
2016,5,8,13,30,11.0,225.0,3.5,24.0,236.0,199.3,150.87
2016,5,8,13,45,28.5,313.0,3.45,24.0,339.5,296.73,225.33
2016,5,8,14,0,46.0,401.0,3.4,24.0,443.0,387.28,292.93
2016,5,8,14,15,52.0,396.0,3.6,24.0,442.0,385.24,291.77
2016,5,8,14,30,58.0,391.0,3.8,24.0,441.0,382.58,290.47
2016,5,8,14,45,33.0,301.0,4.0,24.0,329.5,283.16,215.96
2016,5,8,15,0,8.0,211.0,4.2,24.0,218.0,182.15,138.5
2016,5,8,15,15,4.0,127.5,4.7,23.5,131.0,108.98,81.7
2016,5,8,15,30,0.0,44.0,5.2,23.0,44.0,36.57,23.98
2016,5,8,15,45,8.5,135.5,5.7,23.0,141.0,117.51,89.27
2016,5,8,16,0,17.0,227.0,6.2,23.0,238.0,196.85,152.58
2016,5,8,16,15,8.5,134.5,6.15,22.5,140.0,115.47,88.17
2016,5,8,16,30,0.0,42.0,6.1,22.0,42.0,34.79,22.98
2016,5,8,16,45,0.0,78.0,6.05,22.0,78.0,64.76,47.74
2016,5,8,17,0,0.0,114.0,6.0,22.0,114.0,94.03,71.93
2016,5,8,17,15,0.0,98.0,5.55,21.5,98.0,80.76,61.39
2016,5,8,17,30,0.0,82.0,5.1,21.0,82.0,67.59,50.79
2016,5,8,17,45,0.0,67.5,4.7,21.0,67.5,55.71,40.98
2016,5,8,18,0,0.0,53.0,4.3,21.0,53.0,43.88,31.06
2016,5,8,18,15,0.0,39.0,3.95,20.5,39.0,32.23,22.37
2016,5,8,18,30,0.0,25.0,3.6,20.0,25.0,20.62,12.01
2016,5,8,18,45,0.0,14.5,3.3,20.0,14.5,11.93,3.83
2016,5,8,19,0,0.0,4.0,3.0,20.0,4.0,3.41,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.5,2.0,1.71,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.5,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,19.5,9.5,4.35,19.5,10.5,8.11,0.0
2016,5,9,6,0,39.0,19.0,4.4,20.0,21.0,15.42,0.0
2016,5,9,6,15,123.5,41.0,4.6,20.0,58.5,31.59,20.5
2016,5,9,6,30,208.0,63.0,4.8,20.0,96.0,47.78,35.47
2016,5,9,6,45,259.5,84.0,5.0,20.5,142.5,62.79,48.95
2016,5,9,7,0,311.0,105.0,5.2,21.0,189.0,98.39,66.74
2016,5,9,7,15,274.0,124.5,5.5,21.5,210.5,131.19,91.43
2016,5,9,7,30,237.0,144.0,5.8,22.0,232.0,159.4,115.75
2016,5,9,7,45,225.5,171.0,6.1,22.5,265.5,195.0,145.8
2016,5,9,8,0,214.0,198.0,6.4,23.0,299.0,227.23,172.96
2016,5,9,8,15,144.5,221.5,6.45,23.5,293.5,236.17,182.18
2016,5,9,8,30,75.0,245.0,6.5,24.0,288.0,234.04,181.35
2016,5,9,8,45,53.5,251.5,6.6,24.5,283.5,235.25,181.96
2016,5,9,9,0,32.0,258.0,6.7,25.0,279.0,233.9,180.26
2016,5,9,9,15,92.0,305.5,6.65,25.5,372.5,310.18,238.95
2016,5,9,9,30,152.0,353.0,6.6,26.0,466.0,398.08,305.51
2016,5,9,9,45,156.0,373.5,6.55,26.5,495.0,426.85,326.11
2016,5,9,10,0,160.0,394.0,6.5,27.0,524.0,455.48,346.43
2016,5,9,10,15,245.0,399.0,6.35,27.0,607.5,535.94,406.81
2016,5,9,10,30,330.0,404.0,6.2,27.0,691.0,614.22,464.64
2016,5,9,10,45,230.0,432.5,6.05,27.5,636.0,564.86,425.19
2016,5,9,11,0,130.0,461.0,5.9,28.0,581.0,517.01,386.81
2016,5,9,11,15,451.5,337.0,5.75,28.5,764.5,694.28,520.68
2016,5,9,11,30,773.0,213.0,5.6,29.0,948.0,857.35,639.0
2016,5,9,11,45,819.5,183.5,5.45,29.5,971.0,882.23,652.93
2016,5,9,12,0,866.0,154.0,5.3,30.0,994.0,891.75,656.84
2016,5,9,12,15,866.5,154.0,5.2,30.0,997.5,896.55,659.31
2016,5,9,12,30,867.0,154.0,5.1,30.0,1001.0,898.11,659.69
2016,5,9,12,45,870.0,151.5,5.0,30.0,997.5,896.57,658.11
2016,5,9,13,0,873.0,149.0,4.9,30.0,994.0,891.72,654.4
2016,5,9,13,15,870.0,148.0,4.8,30.0,980.5,879.56,645.9
2016,5,9,13,30,867.0,147.0,4.7,30.0,967.0,864.08,635.29
2016,5,9,13,45,633.5,271.0,4.65,30.5,863.0,782.69,575.46
2016,5,9,14,0,400.0,395.0,4.6,31.0,759.0,680.67,499.22
2016,5,9,14,15,624.5,265.5,4.55,31.0,814.0,737.72,544.14
2016,5,9,14,30,849.0,136.0,4.5,31.0,869.0,759.49,563.55
2016,5,9,14,45,840.5,133.5,4.45,31.0,833.0,723.37,537.82
2016,5,9,15,0,832.0,131.0,4.4,31.0,797.0,689.59,513.49
2016,5,9,15,15,819.0,128.0,4.3,30.5,755.0,644.8,481.88
2016,5,9,15,30,806.0,125.0,4.2,30.0,713.0,598.49,448.42
2016,5,9,15,45,788.0,122.0,4.15,30.0,665.5,548.2,410.43
2016,5,9,16,0,770.0,119.0,4.1,30.0,618.0,497.38,371.11
2016,5,9,16,15,748.0,115.0,3.95,29.5,567.0,443.66,329.22
2016,5,9,16,30,726.0,111.0,3.8,29.0,516.0,388.47,285.08
2016,5,9,16,45,696.5,105.5,3.7,29.0,462.0,331.79,238.44
2016,5,9,17,0,667.0,100.0,3.6,29.0,408.0,277.07,192.72
2016,5,9,17,15,627.5,93.5,3.4,28.5,353.0,221.53,147.14
2016,5,9,17,30,588.0,87.0,3.2,28.0,298.0,169.75,105.85
2016,5,9,17,45,532.5,78.5,3.0,27.5,244.5,118.72,69.21
2016,5,9,18,0,477.0,70.0,2.8,27.0,191.0,74.0,43.87
2016,5,9,18,15,393.5,58.5,2.85,26.0,141.5,46.31,33.74
2016,5,9,18,30,310.0,47.0,2.9,25.0,92.0,36.08,24.67
2016,5,9,18,45,191.0,30.5,2.95,24.5,54.5,23.57,12.9
2016,5,9,19,0,72.0,14.0,3.0,24.0,17.0,10.89,0.0
2016,5,9,19,15,36.0,7.0,3.15,23.5,8.5,5.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.25,21.5,10.0,7.68,0.0
2016,5,10,6,0,30.0,18.0,2.4,22.0,20.0,14.72,0.0
2016,5,10,6,15,102.0,42.0,2.55,22.0,57.5,32.24,20.96
2016,5,10,6,30,174.0,66.0,2.7,22.0,95.0,49.65,36.8
2016,5,10,6,45,260.5,83.0,2.9,22.5,144.0,62.17,48.02
2016,5,10,7,0,347.0,100.0,3.1,23.0,193.0,96.03,63.27
2016,5,10,7,15,201.5,123.0,3.15,23.5,180.0,120.92,85.29
2016,5,10,7,30,56.0,146.0,3.2,24.0,167.0,126.89,95.89
2016,5,10,7,45,316.5,140.5,3.3,24.5,288.5,192.23,138.65
2016,5,10,8,0,577.0,135.0,3.4,25.0,410.0,291.24,210.74
2016,5,10,8,15,608.0,142.0,3.35,25.5,462.5,343.1,253.25
2016,5,10,8,30,639.0,149.0,3.3,26.0,515.0,397.18,296.79
2016,5,10,8,45,673.5,149.5,3.3,26.5,566.5,449.11,337.79
2016,5,10,9,0,708.0,150.0,3.3,27.0,618.0,502.79,379.06
2016,5,10,9,15,725.0,154.0,3.3,27.5,663.5,551.26,415.41
2016,5,10,9,30,742.0,158.0,3.3,28.0,709.0,599.2,450.35
2016,5,10,9,45,759.5,159.0,3.35,28.5,750.0,642.76,481.49
2016,5,10,10,0,777.0,160.0,3.4,29.0,791.0,685.9,511.59
2016,5,10,10,15,786.5,162.5,3.45,29.0,824.5,723.25,538.03
2016,5,10,10,30,796.0,165.0,3.5,29.0,858.0,758.44,562.58
2016,5,10,10,45,802.5,167.0,3.55,29.5,884.5,788.48,582.13
2016,5,10,11,0,809.0,169.0,3.6,30.0,911.0,815.8,599.33
2016,5,10,11,15,813.5,170.5,3.65,30.0,930.0,838.16,613.87
2016,5,10,11,30,818.0,172.0,3.7,30.0,949.0,857.45,626.42
2016,5,10,11,45,815.0,176.5,3.8,30.5,959.0,869.85,633.42
2016,5,10,12,0,812.0,181.0,3.9,31.0,969.0,878.85,638.27
2016,5,10,12,15,812.5,181.0,3.95,31.0,972.0,883.63,641.47
2016,5,10,12,30,813.0,181.0,4.0,31.0,975.0,885.17,642.67
2016,5,10,12,45,805.0,185.0,4.05,31.0,968.0,879.64,639.3
2016,5,10,13,0,797.0,189.0,4.1,31.0,961.0,870.95,633.96
2016,5,10,13,15,793.5,188.0,4.1,31.0,948.0,858.66,626.09
2016,5,10,13,30,790.0,187.0,4.1,31.0,935.0,843.25,616.23
2016,5,10,13,45,776.0,190.5,4.15,31.0,912.0,820.08,601.26
2016,5,10,14,0,762.0,194.0,4.2,31.0,889.0,794.35,583.94
2016,5,10,14,15,754.0,191.5,4.2,31.0,861.0,765.75,564.49
2016,5,10,14,30,746.0,189.0,4.2,31.0,833.0,738.51,545.65
2016,5,10,14,45,724.0,192.0,4.2,31.0,795.5,699.62,518.34
2016,5,10,15,0,702.0,195.0,4.2,31.0,758.0,659.58,489.86
2016,5,10,15,15,482.5,265.5,4.15,30.5,643.5,549.51,409.76
2016,5,10,15,30,263.0,336.0,4.1,30.0,529.0,450.88,336.96
2016,5,10,15,45,436.5,260.5,4.05,30.0,555.0,471.91,353.44
2016,5,10,16,0,610.0,185.0,4.0,30.0,581.0,473.5,353.45
2016,5,10,16,15,483.0,202.0,3.85,29.5,499.5,394.5,294.07
2016,5,10,16,30,356.0,219.0,3.7,29.0,418.0,326.35,242.94
2016,5,10,16,45,416.5,188.0,3.6,29.0,397.5,302.13,221.52
2016,5,10,17,0,477.0,157.0,3.5,29.0,377.0,267.02,190.31
2016,5,10,17,15,434.5,144.5,3.35,28.5,325.0,216.45,150.15
2016,5,10,17,30,392.0,132.0,3.2,28.0,273.0,170.24,114.42
2016,5,10,17,45,334.0,116.5,3.1,27.5,222.0,124.7,81.98
2016,5,10,18,0,276.0,101.0,3.0,27.0,171.0,86.56,58.71
2016,5,10,18,15,209.5,80.0,3.05,26.5,125.5,59.69,44.96
2016,5,10,18,30,143.0,59.0,3.1,26.0,80.0,44.59,31.68
2016,5,10,18,45,71.5,35.5,3.2,25.5,46.0,27.9,16.36
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,9.89,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,5,45,30.0,8.5,2.05,19.5,10.5,7.26,0.0
2016,5,11,6,0,60.0,17.0,2.3,20.0,21.0,13.63,0.25
2016,5,11,6,15,143.0,38.0,2.55,20.5,59.0,29.61,19.02
2016,5,11,6,30,226.0,59.0,2.8,21.0,97.0,44.36,32.48
2016,5,11,6,45,292.5,77.0,3.05,21.5,145.0,57.05,43.83
2016,5,11,7,0,359.0,95.0,3.3,22.0,193.0,92.43,60.39
2016,5,11,7,15,412.0,108.5,3.55,22.5,245.5,134.69,87.98
2016,5,11,7,30,465.0,122.0,3.8,23.0,298.0,182.95,124.34
2016,5,11,7,45,498.5,135.0,4.1,23.5,350.5,231.96,164.26
2016,5,11,8,0,532.0,148.0,4.4,24.0,403.0,284.19,207.51
2016,5,11,8,15,563.0,157.0,4.45,24.5,455.0,335.2,249.63
2016,5,11,8,30,594.0,166.0,4.5,25.0,507.0,392.01,295.55
2016,5,11,8,45,606.0,178.5,4.6,25.5,554.0,441.61,335.28
2016,5,11,9,0,618.0,191.0,4.7,26.0,601.0,491.0,373.8
2016,5,11,9,15,636.5,198.0,4.7,26.5,646.5,538.87,410.04
2016,5,11,9,30,655.0,205.0,4.7,27.0,692.0,586.59,445.24
2016,5,11,9,45,653.0,219.5,4.7,27.5,727.5,627.19,474.2
2016,5,11,10,0,651.0,234.0,4.7,28.0,763.0,665.47,500.78
2016,5,11,10,15,662.0,239.0,4.6,28.0,797.0,702.55,526.82
2016,5,11,10,30,673.0,244.0,4.5,28.0,831.0,737.93,551.24
2016,5,11,10,45,669.5,255.0,4.45,28.5,854.5,765.33,568.64
2016,5,11,11,0,666.0,266.0,4.4,29.0,878.0,789.88,583.81
2016,5,11,11,15,515.0,350.5,4.3,29.0,830.0,754.56,555.49
2016,5,11,11,30,364.0,435.0,4.2,29.0,782.0,704.42,517.04
2016,5,11,11,45,604.0,300.0,4.1,29.5,883.5,802.98,589.26
2016,5,11,12,0,844.0,165.0,4.0,30.0,985.0,889.83,649.06
2016,5,11,12,15,489.0,333.0,3.9,30.0,809.0,743.92,543.82
2016,5,11,12,30,134.0,501.0,3.8,30.0,633.0,568.43,414.01
2016,5,11,12,45,82.0,447.5,3.7,30.5,528.5,465.31,340.57
2016,5,11,13,0,30.0,394.0,3.6,31.0,424.0,371.89,272.33
2016,5,11,13,15,42.0,414.0,3.5,31.0,455.0,399.04,292.39
2016,5,11,13,30,54.0,434.0,3.4,31.0,486.0,425.5,311.46
2016,5,11,13,45,102.5,447.5,3.3,31.0,542.5,475.04,347.76
2016,5,11,14,0,151.0,461.0,3.2,31.0,599.0,530.27,387.31
2016,5,11,14,15,466.0,316.0,3.1,31.0,723.0,655.1,480.7
2016,5,11,14,30,781.0,171.0,3.0,31.0,847.0,742.88,545.35
2016,5,11,14,45,570.5,264.0,2.95,31.0,747.0,650.07,477.24
2016,5,11,15,0,360.0,357.0,2.9,31.0,647.0,559.38,411.02
2016,5,11,15,15,226.5,348.0,2.9,30.5,527.0,445.18,329.97
2016,5,11,15,30,93.0,339.0,2.9,30.0,407.0,342.08,254.93
2016,5,11,15,45,145.5,318.5,2.9,30.0,417.0,351.93,263.14
2016,5,11,16,0,198.0,298.0,2.9,30.0,427.0,351.1,262.54
2016,5,11,16,15,367.5,239.0,2.85,29.5,454.0,368.49,274.62
2016,5,11,16,30,537.0,180.0,2.8,29.0,481.0,367.47,270.46
2016,5,11,16,45,502.5,170.0,2.8,29.0,429.5,315.24,228.8
2016,5,11,17,0,468.0,160.0,2.8,29.0,378.0,265.87,189.14
2016,5,11,17,15,426.5,147.0,2.65,28.5,325.5,215.72,149.54
2016,5,11,17,30,385.0,134.0,2.5,28.0,273.0,169.85,114.22
2016,5,11,17,45,335.5,116.5,2.35,27.5,223.0,124.25,81.54
2016,5,11,18,0,286.0,99.0,2.2,27.0,173.0,85.14,57.5
2016,5,11,18,15,220.0,78.0,2.25,26.5,127.0,58.46,43.94
2016,5,11,18,30,154.0,57.0,2.3,26.0,81.0,43.32,30.66
2016,5,11,18,45,90.0,34.5,2.35,25.5,47.0,26.79,15.63
2016,5,11,19,0,26.0,12.0,2.4,25.0,13.0,10.06,0.0
2016,5,11,19,15,13.0,6.0,2.65,24.5,6.5,5.12,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,32.0,10.0,1.1,20.5,12.0,8.54,0.0
2016,5,12,6,0,64.0,20.0,1.2,21.0,24.0,15.89,2.12
2016,5,12,6,15,151.0,40.5,1.4,21.5,62.5,31.43,20.51
2016,5,12,6,30,238.0,61.0,1.6,22.0,101.0,45.87,33.66
2016,5,12,6,45,166.5,85.0,1.8,22.5,118.5,62.92,48.7
2016,5,12,7,0,95.0,109.0,2.0,23.0,136.0,88.35,64.62
2016,5,12,7,15,120.0,131.0,2.0,23.0,172.0,116.54,85.28
2016,5,12,7,30,145.0,153.0,2.0,23.0,208.0,147.85,109.25
2016,5,12,7,45,143.5,178.5,2.05,23.5,240.5,178.53,133.98
2016,5,12,8,0,142.0,204.0,2.1,24.0,273.0,209.13,158.46
2016,5,12,8,15,91.0,216.5,2.05,24.5,262.5,209.71,160.08
2016,5,12,8,30,40.0,229.0,2.0,25.0,252.0,206.07,157.61
2016,5,12,8,45,22.0,206.0,2.0,25.5,219.0,180.39,137.3
2016,5,12,9,0,4.0,183.0,2.0,26.0,186.0,154.02,116.32
2016,5,12,9,15,2.0,158.0,1.95,26.0,159.5,132.68,99.47
2016,5,12,9,30,0.0,133.0,1.9,26.0,133.0,110.93,82.27
2016,5,12,9,45,0.0,87.5,1.85,26.5,87.5,73.01,52.27
2016,5,12,10,0,0.0,42.0,1.8,27.0,42.0,34.99,22.15
2016,5,12,10,15,156.0,226.0,1.7,27.0,362.0,317.74,241.54
2016,5,12,10,30,312.0,410.0,1.6,27.0,682.0,601.92,443.18
2016,5,12,10,45,500.0,329.0,1.55,27.5,781.5,695.42,506.82
2016,5,12,11,0,688.0,248.0,1.5,28.0,881.0,789.9,570.69
2016,5,12,11,15,559.5,328.0,1.5,28.0,850.0,769.66,553.38
2016,5,12,11,30,431.0,408.0,1.5,28.0,819.0,741.69,531.88
2016,5,12,11,45,317.0,453.0,1.55,28.5,757.5,684.87,491.38
2016,5,12,12,0,203.0,498.0,1.6,29.0,696.0,622.38,446.64
2016,5,12,12,15,241.0,492.5,1.65,29.0,728.0,651.95,468.09
2016,5,12,12,30,279.0,487.0,1.7,29.0,760.0,688.65,493.32
2016,5,12,12,45,504.5,360.5,1.75,29.0,851.5,778.74,558.65
2016,5,12,13,0,730.0,234.0,1.8,29.0,943.0,856.35,614.15
2016,5,12,13,15,376.0,290.0,1.85,29.0,655.0,598.09,436.79
2016,5,12,13,30,22.0,346.0,1.9,29.0,367.0,311.75,228.56
2016,5,12,13,45,70.0,400.5,1.95,29.0,465.5,406.36,299.12
2016,5,12,14,0,118.0,455.0,2.0,29.0,564.0,498.05,364.38
2016,5,12,14,15,179.0,439.0,2.0,29.0,597.0,525.81,384.87
2016,5,12,14,30,240.0,423.0,2.0,29.0,630.0,549.45,402.6
2016,5,12,14,45,432.5,330.5,2.0,29.0,685.5,608.32,446.91
2016,5,12,15,0,625.0,238.0,2.0,29.0,741.0,641.6,472.23
2016,5,12,15,15,399.0,293.0,1.95,28.5,608.0,517.47,383.29
2016,5,12,15,30,173.0,348.0,1.9,28.0,475.0,401.02,298.79
2016,5,12,15,45,220.5,318.0,1.9,28.0,469.0,391.14,292.59
2016,5,12,16,0,268.0,288.0,1.9,28.0,463.0,380.68,284.74
2016,5,12,16,15,393.5,236.5,1.8,27.5,470.0,376.85,280.93
2016,5,12,16,30,519.0,185.0,1.7,27.0,477.0,363.4,267.9
