Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,45,489.0,173.5,1.6,27.0,426.5,312.48,227.25
2016,5,12,17,0,459.0,162.0,1.5,27.0,376.0,263.97,188.24
2016,5,12,17,15,417.5,149.0,1.35,26.5,324.5,214.44,149.24
2016,5,12,17,30,376.0,136.0,1.2,26.0,273.0,169.18,114.5
2016,5,12,17,45,323.5,119.5,1.1,25.5,223.0,124.65,82.84
2016,5,12,18,0,271.0,103.0,1.0,25.0,173.0,86.83,59.75
2016,5,12,18,15,207.5,81.5,0.95,24.5,127.5,60.71,46.22
2016,5,12,18,30,144.0,60.0,0.9,24.0,82.0,45.33,32.67
2016,5,12,18,45,72.0,36.5,0.9,24.0,47.5,28.69,17.42
2016,5,12,19,0,0.0,13.0,0.9,24.0,13.0,10.72,0.0
2016,5,12,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,8.5,2.35,19.0,8.5,7.26,0.0
2016,5,13,6,0,0.0,17.0,2.4,19.0,17.0,14.03,1.94
2016,5,13,6,15,53.5,43.5,2.4,19.0,53.0,33.78,22.78
2016,5,13,6,30,107.0,70.0,2.4,19.0,89.0,52.75,40.04
2016,5,13,6,45,161.5,96.0,2.4,19.5,135.5,70.99,56.32
2016,5,13,7,0,216.0,122.0,2.4,20.0,182.0,102.74,73.85
2016,5,13,7,15,263.0,143.0,2.4,20.5,232.0,141.14,100.24
2016,5,13,7,30,310.0,164.0,2.4,21.0,282.0,185.01,133.14
2016,5,13,7,45,353.0,179.0,2.4,22.0,333.5,228.67,167.02
2016,5,13,8,0,396.0,194.0,2.4,23.0,385.0,276.68,204.78
2016,5,13,8,15,428.0,207.0,2.4,23.5,435.5,326.38,244.36
2016,5,13,8,30,460.0,220.0,2.4,24.0,486.0,376.45,283.65
2016,5,13,8,45,487.0,230.0,2.4,24.5,534.0,424.19,320.51
2016,5,13,9,0,514.0,240.0,2.4,25.0,582.0,473.45,357.63
2016,5,13,9,15,534.5,248.0,2.35,25.5,626.0,518.69,390.8
2016,5,13,9,30,555.0,256.0,2.3,26.0,670.0,564.22,423.3
2016,5,13,9,45,442.5,312.5,2.25,26.5,654.0,565.88,422.38
2016,5,13,10,0,330.0,369.0,2.2,27.0,638.0,551.8,409.88
2016,5,13,10,15,477.5,320.0,2.1,27.0,727.5,635.34,470.29
2016,5,13,10,30,625.0,271.0,2.0,27.0,817.0,721.13,530.3
2016,5,13,10,45,640.0,270.5,1.95,27.5,845.0,751.66,548.97
2016,5,13,11,0,655.0,270.0,1.9,28.0,873.0,780.38,566.51
2016,5,13,11,15,413.0,378.5,1.85,28.0,762.0,691.5,501.49
2016,5,13,11,30,171.0,487.0,1.8,28.0,651.0,578.27,419.16
2016,5,13,11,45,305.5,455.5,1.75,28.5,751.5,675.87,487.85
2016,5,13,12,0,440.0,424.0,1.7,29.0,852.0,773.05,552.45
2016,5,13,12,15,391.0,443.5,1.65,29.0,825.0,744.75,531.59
2016,5,13,12,30,342.0,463.0,1.6,29.0,798.0,720.4,514.28
2016,5,13,12,45,304.0,474.0,1.6,29.0,771.0,696.26,497.74
2016,5,13,13,0,266.0,485.0,1.6,29.0,744.0,670.82,480.26
2016,5,13,13,15,489.0,363.0,1.6,29.0,830.5,755.78,542.35
2016,5,13,13,30,712.0,241.0,1.6,29.0,917.0,826.08,592.55
2016,5,13,13,45,483.5,346.0,1.6,29.0,800.5,717.9,516.42
2016,5,13,14,0,255.0,451.0,1.6,29.0,684.0,609.12,439.58
2016,5,13,14,15,281.0,429.0,1.6,29.0,678.5,601.17,435.96
2016,5,13,14,30,307.0,407.0,1.6,29.0,673.0,590.69,429.71
2016,5,13,14,45,374.5,362.0,1.6,29.0,673.0,586.71,428.63
2016,5,13,15,0,442.0,317.0,1.6,29.0,673.0,583.34,427.45
2016,5,13,15,15,409.0,312.5,1.55,29.0,629.0,538.5,395.64
2016,5,13,15,30,376.0,308.0,1.5,29.0,585.0,489.89,361.13
2016,5,13,15,45,446.5,260.5,1.5,29.0,568.0,473.4,349.65
2016,5,13,16,0,517.0,213.0,1.5,29.0,551.0,443.89,327.66
2016,5,13,16,15,439.5,216.0,1.45,28.5,487.0,383.35,283.03
2016,5,13,16,30,362.0,219.0,1.4,28.0,423.0,325.91,240.44
2016,5,13,16,45,297.0,205.0,1.35,28.0,361.5,270.39,198.49
2016,5,13,17,0,232.0,191.0,1.3,28.0,300.0,221.45,161.64
2016,5,13,17,15,197.5,174.5,1.2,27.5,259.0,183.19,132.62
2016,5,13,17,30,163.0,158.0,1.1,27.0,218.0,150.04,107.97
2016,5,13,17,45,211.5,132.5,1.0,26.5,196.0,122.39,85.14
2016,5,13,18,0,260.0,107.0,0.9,26.0,174.0,88.69,61.37
2016,5,13,18,15,198.5,84.5,0.9,25.5,128.5,62.64,47.66
2016,5,13,18,30,137.0,62.0,0.9,25.0,83.0,46.67,33.68
2016,5,13,18,45,68.5,38.0,0.9,24.5,48.5,29.75,18.33
2016,5,13,19,0,0.0,14.0,0.9,24.0,14.0,11.55,0.0
2016,5,13,19,15,0.0,7.0,0.95,24.0,7.0,5.97,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,7.0,10.5,1.6,20.5,11.0,8.96,0.0
2016,5,14,6,0,14.0,21.0,1.7,21.0,22.0,17.24,4.28
2016,5,14,6,15,76.0,43.0,1.7,21.5,55.0,33.59,22.43
2016,5,14,6,30,138.0,65.0,1.7,22.0,88.0,48.92,36.31
2016,5,14,6,45,201.0,81.0,1.7,22.5,129.0,60.55,46.69
2016,5,14,7,0,264.0,97.0,1.7,23.0,170.0,87.85,59.54
2016,5,14,7,15,209.0,125.5,1.65,23.5,191.5,121.91,85.71
2016,5,14,7,30,154.0,154.0,1.6,24.0,213.0,149.46,109.57
2016,5,14,7,45,175.0,178.5,1.55,24.5,255.5,185.08,137.18
2016,5,14,8,0,196.0,203.0,1.5,25.0,298.0,223.15,166.73
2016,5,14,8,15,220.0,226.5,1.5,25.0,344.5,263.76,198.34
2016,5,14,8,30,244.0,250.0,1.5,25.0,391.0,309.76,233.73
2016,5,14,8,45,188.5,278.5,1.5,25.5,393.5,320.1,241.93
2016,5,14,9,0,133.0,307.0,1.5,26.0,396.0,327.63,247.24
2016,5,14,9,15,93.0,315.0,1.45,26.0,379.5,316.44,238.56
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,305.26,229.58
2016,5,14,9,45,44.5,329.0,1.4,26.5,364.0,308.62,231.19
2016,5,14,10,0,36.0,335.0,1.4,27.0,365.0,311.05,231.99
2016,5,14,10,15,29.5,330.5,1.3,27.0,356.0,304.98,226.92
2016,5,14,10,30,23.0,326.0,1.2,27.0,347.0,291.51,216.5
2016,5,14,10,45,17.5,288.5,1.15,27.0,305.0,256.51,190.48
2016,5,14,11,0,12.0,251.0,1.1,27.0,263.0,221.02,164.02
2016,5,14,11,15,6.0,176.0,1.0,26.5,182.0,152.96,113.03
2016,5,14,11,30,0.0,101.0,0.9,26.0,101.0,84.81,60.88
2016,5,14,11,45,2.5,131.5,0.8,26.0,134.0,112.75,82.61
2016,5,14,12,0,5.0,162.0,0.7,26.0,167.0,140.84,104.01
2016,5,14,12,15,10.0,223.5,0.65,26.0,233.5,197.57,146.71
2016,5,14,12,30,15.0,285.0,0.6,26.0,300.0,254.54,188.54
2016,5,14,12,45,12.5,247.5,0.6,26.0,260.0,220.18,162.95
2016,5,14,13,0,10.0,210.0,0.6,26.0,220.0,185.86,137.61
2016,5,14,13,15,5.0,169.0,0.65,25.5,174.0,146.58,108.36
2016,5,14,13,30,0.0,128.0,0.7,25.0,128.0,107.57,78.74
2016,5,14,13,45,0.0,133.0,0.8,25.0,133.0,111.69,82.12
2016,5,14,14,0,0.0,138.0,0.9,25.0,138.0,115.79,85.39
2016,5,14,14,15,0.0,89.0,1.0,24.5,89.0,74.49,53.47
2016,5,14,14,30,0.0,40.0,1.1,24.0,40.0,33.37,21.11
2016,5,14,14,45,0.0,62.0,1.25,24.0,62.0,51.74,35.83
2016,5,14,15,0,0.0,84.0,1.4,24.0,84.0,70.12,50.51
2016,5,14,15,15,0.0,84.5,1.45,23.5,84.5,70.48,50.99
2016,5,14,15,30,0.0,85.0,1.5,23.0,85.0,70.84,51.52
2016,5,14,15,45,0.0,51.0,1.6,23.0,51.0,42.38,28.77
2016,5,14,16,0,0.0,17.0,1.7,23.0,17.0,14.08,5.85
2016,5,14,16,15,76.5,133.5,1.65,22.5,177.0,148.52,114.0
2016,5,14,16,30,153.0,250.0,1.6,22.0,337.0,266.99,205.24
2016,5,14,16,45,198.5,220.5,1.6,22.0,321.0,247.37,188.05
2016,5,14,17,0,244.0,191.0,1.6,22.0,305.0,224.14,167.56
2016,5,14,17,15,204.5,176.0,1.65,22.0,263.5,185.38,137.26
2016,5,14,17,30,165.0,161.0,1.7,22.0,222.0,152.12,111.97
2016,5,14,17,45,146.0,135.5,1.75,22.0,182.5,118.01,85.97
2016,5,14,18,0,127.0,110.0,1.8,22.0,143.0,86.49,63.5
2016,5,14,18,15,93.0,84.5,2.05,21.5,106.0,63.14,48.96
2016,5,14,18,30,59.0,59.0,2.3,21.0,69.0,45.16,33.01
2016,5,14,18,45,29.5,36.5,2.55,20.5,41.5,29.06,18.22
2016,5,14,19,0,0.0,14.0,2.8,20.0,14.0,11.55,0.0
2016,5,14,19,15,0.0,7.0,2.9,20.0,7.0,5.97,0.0
2016,5,14,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,6.83,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,13.19,2.57
2016,5,15,6,15,9.5,38.5,2.7,15.0,40.0,31.02,20.95
2016,5,15,6,30,19.0,61.0,2.7,15.0,64.0,47.57,36.24
2016,5,15,6,45,42.5,83.0,2.75,15.5,94.0,63.75,50.9
2016,5,15,7,0,66.0,105.0,2.8,16.0,124.0,84.66,64.38
2016,5,15,7,15,138.5,128.0,2.8,16.0,178.0,115.78,86.36
2016,5,15,7,30,211.0,151.0,2.8,16.0,232.0,156.99,117.04
2016,5,15,7,45,184.0,178.5,2.85,16.5,257.0,186.73,142.93
2016,5,15,8,0,157.0,206.0,2.9,17.0,282.0,213.68,166.19
2016,5,15,8,15,129.0,230.5,2.9,17.5,298.0,234.98,184.18
2016,5,15,8,30,101.0,255.0,2.9,18.0,314.0,250.37,196.7
2016,5,15,8,45,93.5,277.0,2.95,18.5,335.5,272.13,213.52
2016,5,15,9,0,86.0,299.0,3.0,19.0,357.0,293.02,229.25
2016,5,15,9,15,102.5,326.0,2.95,19.5,400.0,330.33,257.35
2016,5,15,9,30,119.0,353.0,2.9,20.0,443.0,374.23,289.98
2016,5,15,9,45,221.0,362.5,2.9,20.5,539.5,454.02,350.18
2016,5,15,10,0,323.0,372.0,2.9,21.0,636.0,547.23,418.84
2016,5,15,10,15,244.5,404.0,2.85,21.0,609.0,533.01,406.32
2016,5,15,10,30,166.0,436.0,2.8,21.0,582.0,505.91,384.7
2016,5,15,10,45,95.5,394.5,2.8,21.5,479.0,414.67,315.85
2016,5,15,11,0,25.0,353.0,2.8,22.0,376.0,325.99,247.76
2016,5,15,11,15,47.0,404.0,2.7,22.0,449.0,390.0,295.86
2016,5,15,11,30,69.0,455.0,2.6,22.0,522.0,454.99,343.22
2016,5,15,11,45,51.5,432.0,2.55,22.5,482.5,421.52,317.27
2016,5,15,12,0,34.0,409.0,2.5,23.0,443.0,387.22,291.14
2016,5,15,12,15,46.5,433.5,2.45,23.0,479.5,420.23,315.53
2016,5,15,12,30,59.0,458.0,2.4,23.0,516.0,452.95,339.21
2016,5,15,12,45,43.0,420.0,2.35,23.0,462.5,405.08,303.98
2016,5,15,13,0,27.0,382.0,2.3,23.0,409.0,357.11,268.69
2016,5,15,13,15,33.0,394.5,2.3,23.0,427.0,372.39,280.38
2016,5,15,13,30,39.0,407.0,2.3,23.0,445.0,387.2,291.46
2016,5,15,13,45,25.5,328.5,2.3,23.0,353.0,305.81,231.26
2016,5,15,14,0,12.0,250.0,2.3,23.0,261.0,219.92,166.65
2016,5,15,14,15,15.5,276.5,2.3,23.0,290.0,244.42,185.8
2016,5,15,14,30,19.0,303.0,2.3,23.0,319.0,268.56,204.29
2016,5,15,14,45,15.5,274.0,2.3,23.0,287.0,240.54,183.17
2016,5,15,15,0,12.0,245.0,2.3,23.0,255.0,212.86,162.3
2016,5,15,15,15,11.0,232.0,2.3,22.5,241.0,200.47,153.4
2016,5,15,15,30,10.0,219.0,2.3,22.0,227.0,188.17,144.47
2016,5,15,15,45,5.0,133.0,2.3,22.0,137.0,113.38,85.84
2016,5,15,16,0,0.0,47.0,2.3,22.0,47.0,39.01,26.22
2016,5,15,16,15,6.5,120.5,2.25,22.0,124.0,102.89,78.1
2016,5,15,16,30,13.0,194.0,2.2,22.0,201.0,164.41,127.32
2016,5,15,16,45,6.5,116.5,2.15,22.0,120.0,98.47,74.8
2016,5,15,17,0,0.0,39.0,2.1,22.0,39.0,32.25,21.08
2016,5,15,17,15,0.0,33.5,1.95,21.5,33.5,27.67,17.45
2016,5,15,17,30,0.0,28.0,1.8,21.0,28.0,23.1,13.74
2016,5,15,17,45,0.0,23.0,1.7,21.0,23.0,18.95,10.29
2016,5,15,18,0,0.0,18.0,1.6,21.0,18.0,14.81,6.81
2016,5,15,18,15,0.0,13.5,1.45,20.5,13.5,11.1,4.05
2016,5,15,18,30,0.0,9.0,1.3,20.0,9.0,7.39,0.73
2016,5,15,18,45,0.0,5.5,1.15,20.0,5.5,4.51,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,20.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,27.0,11.5,1.55,18.5,13.5,9.82,0.0
2016,5,16,6,0,54.0,23.0,1.8,19.0,27.0,18.14,5.98
2016,5,16,6,15,122.0,42.5,2.05,19.0,61.0,32.82,22.14
2016,5,16,6,30,190.0,62.0,2.3,19.0,95.0,47.21,35.34
2016,5,16,6,45,244.0,78.5,2.55,19.0,136.5,59.21,46.24
2016,5,16,7,0,298.0,95.0,2.8,19.0,178.0,86.22,58.53
2016,5,16,7,15,149.0,108.5,3.0,19.0,150.0,102.88,74.25
2016,5,16,7,30,0.0,122.0,3.2,19.0,122.0,98.89,77.09
2016,5,16,7,45,28.5,159.0,3.4,19.5,173.0,135.09,105.31
2016,5,16,8,0,57.0,196.0,3.6,20.0,224.0,175.43,136.74
2016,5,16,8,15,50.0,215.0,3.7,20.0,241.5,193.27,151.12
2016,5,16,8,30,43.0,234.0,3.8,20.0,259.0,210.3,164.62
2016,5,16,8,45,44.5,254.0,3.9,20.5,282.0,231.19,180.55
2016,5,16,9,0,46.0,274.0,4.0,21.0,305.0,252.22,196.37
2016,5,16,9,15,23.0,185.0,3.95,21.5,200.5,168.97,130.34
2016,5,16,9,30,0.0,96.0,3.9,22.0,96.0,80.07,59.06
2016,5,16,9,45,44.0,241.0,3.85,22.5,277.0,232.91,179.85
2016,5,16,10,0,88.0,386.0,3.8,23.0,458.0,388.71,297.66
2016,5,16,10,15,68.0,386.0,3.65,23.5,443.0,379.22,288.65
2016,5,16,10,30,48.0,386.0,3.5,24.0,428.0,367.98,278.86
2016,5,16,10,45,33.5,354.0,3.35,24.5,384.0,331.53,250.6
2016,5,16,11,0,19.0,322.0,3.2,25.0,340.0,286.78,216.17
2016,5,16,11,15,15.5,283.0,3.05,25.0,298.0,251.45,189.46
2016,5,16,11,30,12.0,244.0,2.9,25.0,256.0,215.85,162.39
2016,5,16,11,45,12.0,241.0,2.8,25.5,253.5,213.65,160.37
2016,5,16,12,0,12.0,238.0,2.7,26.0,251.0,211.36,158.24
2016,5,16,12,15,21.5,319.5,2.75,26.0,341.0,297.42,222.82
2016,5,16,12,30,31.0,401.0,2.8,26.0,431.0,377.78,281.66
2016,5,16,12,45,149.5,444.0,2.85,26.5,589.5,526.17,390.42
2016,5,16,13,0,268.0,487.0,2.9,27.0,748.0,670.18,491.46
2016,5,16,13,15,173.0,474.0,3.0,27.0,642.0,568.11,418.41
2016,5,16,13,30,78.0,461.0,3.1,27.0,536.0,466.52,345.2
2016,5,16,13,45,186.0,452.0,3.25,27.0,624.5,551.09,408.97
2016,5,16,14,0,294.0,443.0,3.4,27.0,713.0,629.05,466.07
2016,5,16,14,15,173.5,416.0,3.5,26.5,574.5,498.27,372.31
2016,5,16,14,30,53.0,389.0,3.6,26.0,436.0,373.37,280.55
2016,5,16,14,45,34.5,329.5,3.7,26.0,360.0,306.32,231.31
2016,5,16,15,0,16.0,270.0,3.8,26.0,284.0,236.36,178.76
2016,5,16,15,15,12.5,242.0,3.85,26.0,252.0,209.67,158.79
2016,5,16,15,30,9.0,214.0,3.9,26.0,220.0,183.37,138.88
2016,5,16,15,45,36.0,249.0,4.0,26.0,272.5,228.75,174.45
2016,5,16,16,0,63.0,284.0,4.1,26.0,325.0,267.39,204.3
2016,5,16,16,15,126.5,267.0,4.1,25.5,341.5,279.07,213.43
2016,5,16,16,30,190.0,250.0,4.1,25.0,358.0,280.1,213.49
2016,5,16,16,45,164.0,225.0,4.1,24.5,312.0,238.6,181.41
2016,5,16,17,0,138.0,200.0,4.1,24.0,266.0,199.88,151.4
2016,5,16,17,15,130.0,175.5,4.05,23.5,231.0,168.35,126.39
2016,5,16,17,30,122.0,151.0,4.0,23.0,196.0,137.84,102.25
2016,5,16,17,45,303.0,111.5,3.95,23.0,198.5,115.02,77.28
2016,5,16,18,0,484.0,72.0,3.9,23.0,201.0,70.88,43.95
2016,5,16,18,15,407.0,61.0,3.65,22.5,152.0,47.98,35.8
2016,5,16,18,30,330.0,50.0,3.4,22.0,103.0,38.29,27.09
2016,5,16,18,45,223.5,34.5,3.2,21.5,64.5,26.62,16.3
2016,5,16,19,0,117.0,19.0,3.0,21.0,26.0,14.77,0.0
2016,5,16,19,15,58.5,9.5,2.9,20.5,13.0,8.11,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,2.0,17.5,1.0,0.85,0.0
2016,5,17,6,0,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,5,17,6,15,0.0,5.0,2.55,18.0,5.0,4.1,0.0
2016,5,17,6,30,0.0,8.0,2.7,18.0,8.0,6.57,0.09
2016,5,17,6,45,0.0,12.0,2.85,18.5,12.0,9.86,3.05
2016,5,17,7,0,0.0,16.0,3.0,19.0,16.0,13.16,5.5
2016,5,17,7,15,0.0,40.5,3.1,19.5,40.5,33.45,22.58
2016,5,17,7,30,0.0,65.0,3.2,20.0,65.0,53.86,39.51
2016,5,17,7,45,0.0,48.0,3.35,20.5,48.0,39.71,27.52
2016,5,17,8,0,0.0,31.0,3.5,21.0,31.0,25.62,15.67
2016,5,17,8,15,0.0,20.5,3.5,21.5,20.5,16.94,8.38
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,8.27,1.15
2016,5,17,8,45,0.0,53.5,3.5,22.5,53.5,44.4,30.66
2016,5,17,9,0,0.0,97.0,3.5,23.0,97.0,80.78,59.81
2016,5,17,9,15,0.0,113.0,3.45,23.0,113.0,94.14,70.28
2016,5,17,9,30,0.0,129.0,3.4,23.0,129.0,107.55,80.75
2016,5,17,9,45,12.0,217.5,3.35,23.5,227.5,189.1,144.47
2016,5,17,10,0,24.0,306.0,3.3,24.0,326.0,272.13,207.55
2016,5,17,10,15,151.5,363.5,3.25,24.0,496.0,424.92,323.71
2016,5,17,10,30,279.0,421.0,3.2,24.0,666.0,580.79,437.62
2016,5,17,10,45,195.5,440.5,3.15,24.5,614.5,537.2,402.84
2016,5,17,11,0,112.0,460.0,3.1,25.0,563.0,487.34,364.25
2016,5,17,11,15,83.5,450.0,3.05,25.0,528.5,459.03,343.13
2016,5,17,11,30,55.0,440.0,3.0,25.0,494.0,429.09,320.6
2016,5,17,11,45,45.5,427.5,2.95,25.5,472.5,411.56,306.96
2016,5,17,12,0,36.0,415.0,2.9,26.0,451.0,393.42,292.87
2016,5,17,12,15,210.5,428.0,2.85,26.0,635.0,563.51,419.17
2016,5,17,12,30,385.0,441.0,2.8,26.0,819.0,731.87,537.87
2016,5,17,12,45,593.5,309.5,2.8,26.0,889.5,798.52,587.45
2016,5,17,13,0,802.0,178.0,2.8,26.0,960.0,850.08,625.95
2016,5,17,13,15,798.5,177.5,2.8,26.0,947.5,838.42,617.98
2016,5,17,13,30,795.0,177.0,2.8,26.0,935.0,823.65,608.51
2016,5,17,13,45,787.5,176.5,2.8,26.0,914.0,802.61,594.77
2016,5,17,14,0,780.0,176.0,2.8,26.0,893.0,778.76,578.58
2016,5,17,14,15,574.5,281.0,2.8,26.0,800.5,697.89,518.83
2016,5,17,14,30,369.0,386.0,2.8,26.0,708.0,612.84,455.88
2016,5,17,14,45,313.5,385.0,2.85,26.0,651.0,559.23,417.95
2016,5,17,15,0,258.0,384.0,2.9,26.0,594.0,508.1,381.11
2016,5,17,15,15,495.0,267.5,2.9,26.0,643.0,549.26,414.22
2016,5,17,15,30,732.0,151.0,2.9,26.0,692.0,564.95,426.75
2016,5,17,15,45,487.5,223.5,2.95,26.0,574.0,459.75,347.53
2016,5,17,16,0,243.0,296.0,3.0,26.0,456.0,370.98,280.85
2016,5,17,16,15,446.0,215.0,2.95,25.5,480.0,381.24,287.42
2016,5,17,16,30,649.0,134.0,2.9,25.0,504.0,368.02,272.85
2016,5,17,16,45,427.0,165.5,2.9,25.0,399.5,280.99,207.19
2016,5,17,17,0,205.0,197.0,2.9,25.0,295.0,215.32,160.36
2016,5,17,17,15,191.5,174.0,2.8,24.5,256.0,179.99,132.46
2016,5,17,17,30,178.0,151.0,2.7,24.0,217.0,146.19,105.97
2016,5,17,17,45,158.5,127.5,2.65,24.0,179.5,113.15,81.05
2016,5,17,18,0,139.0,104.0,2.6,24.0,142.0,82.69,59.92
2016,5,17,18,15,109.5,81.5,2.6,23.5,107.0,61.6,47.29
2016,5,17,18,30,80.0,59.0,2.6,23.0,72.0,45.44,33.05
2016,5,17,18,45,40.0,38.0,2.6,22.5,44.5,29.88,18.97
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.04,0.0
2016,5,17,19,15,0.0,8.5,2.65,22.0,8.5,7.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,16.0,10.5,8.96,0.0
2016,5,18,6,0,0.0,21.0,3.8,16.0,21.0,17.31,6.3
2016,5,18,6,15,23.5,43.0,3.75,16.0,47.5,34.1,23.6
2016,5,18,6,30,47.0,65.0,3.7,16.0,74.0,50.47,38.68
2016,5,18,6,45,64.5,89.0,3.7,16.5,105.5,67.81,54.29
2016,5,18,7,0,82.0,113.0,3.7,17.0,137.0,90.35,68.59
2016,5,18,7,15,103.5,135.0,3.65,17.0,171.5,115.92,87.71
2016,5,18,7,30,125.0,157.0,3.6,17.0,206.0,145.31,110.73
2016,5,18,7,45,62.5,137.5,3.6,17.5,162.0,126.18,97.43
2016,5,18,8,0,0.0,118.0,3.6,18.0,118.0,97.27,75.49
2016,5,18,8,15,0.0,132.5,3.5,18.0,132.5,109.37,85.16
2016,5,18,8,30,0.0,147.0,3.4,18.0,147.0,121.53,94.76
2016,5,18,8,45,27.5,216.0,3.35,18.5,234.5,192.27,151.05
2016,5,18,9,0,55.0,285.0,3.3,19.0,322.0,265.09,207.74
2016,5,18,9,15,56.5,305.0,3.3,19.5,345.5,286.72,223.68
2016,5,18,9,30,58.0,325.0,3.3,20.0,369.0,308.42,239.59
2016,5,18,9,45,181.5,351.5,3.3,20.5,498.5,417.62,323.28
2016,5,18,10,0,305.0,378.0,3.3,21.0,628.0,536.84,411.91
2016,5,18,10,15,302.5,396.5,3.25,21.5,653.5,563.98,429.92
2016,5,18,10,30,300.0,415.0,3.2,22.0,679.0,589.86,447.15
2016,5,18,10,45,321.5,410.0,3.15,22.5,700.5,612.5,462.52
2016,5,18,11,0,343.0,405.0,3.1,23.0,722.0,634.76,477.48
2016,5,18,11,15,255.5,447.0,3.05,23.0,686.0,609.52,456.97
2016,5,18,11,30,168.0,489.0,3.0,23.0,650.0,572.67,428.33
2016,5,18,11,45,90.5,373.0,2.95,23.5,460.0,409.79,309.1
2016,5,18,12,0,13.0,257.0,2.9,24.0,270.0,228.27,171.95
2016,5,18,12,15,50.5,371.5,2.85,24.0,422.0,367.4,277.32
2016,5,18,12,30,88.0,486.0,2.8,24.0,574.0,500.96,374.1
2016,5,18,12,45,109.5,491.5,2.8,24.5,600.0,523.67,389.45
2016,5,18,13,0,131.0,497.0,2.8,25.0,626.0,553.72,410.35
2016,5,18,13,15,152.0,492.0,2.8,25.0,639.0,564.48,418.46
2016,5,18,13,30,173.0,487.0,2.8,25.0,652.0,573.86,425.69
2016,5,18,13,45,139.5,470.5,2.85,25.0,602.0,528.15,393.0
2016,5,18,14,0,106.0,454.0,2.9,25.0,552.0,475.67,355.42
2016,5,18,14,15,144.0,443.5,2.95,25.0,572.0,498.08,373.02
2016,5,18,14,30,182.0,433.0,3.0,25.0,592.0,510.28,382.84
2016,5,18,14,45,107.5,379.5,3.1,25.0,472.5,405.44,306.03
2016,5,18,15,0,33.0,326.0,3.2,25.0,353.0,299.34,226.79
2016,5,18,15,15,45.5,324.5,3.3,24.5,360.0,303.11,231.01
2016,5,18,15,30,58.0,323.0,3.4,24.0,367.0,305.53,233.82
2016,5,18,15,45,31.0,252.5,3.5,24.0,276.0,228.6,175.21
2016,5,18,16,0,4.0,182.0,3.6,24.0,185.0,152.76,116.53
2016,5,18,16,15,2.0,163.5,3.65,23.5,165.0,136.12,104.04
2016,5,18,16,30,0.0,145.0,3.7,23.0,145.0,119.79,91.58
2016,5,18,16,45,0.0,129.5,3.75,22.5,129.5,106.83,81.67
2016,5,18,17,0,0.0,114.0,3.8,22.0,114.0,93.94,71.68
2016,5,18,17,15,0.0,99.0,3.8,21.5,99.0,81.54,61.93
2016,5,18,17,30,0.0,84.0,3.8,21.0,84.0,69.22,52.08
2016,5,18,17,45,0.0,69.5,3.8,21.0,69.5,57.39,42.37
2016,5,18,18,0,0.0,55.0,3.8,21.0,55.0,45.54,32.49
2016,5,18,18,15,0.0,41.5,3.65,20.5,41.5,34.3,24.28
2016,5,18,18,30,0.0,28.0,3.5,20.0,28.0,23.1,14.3
2016,5,18,18,45,0.0,17.0,3.35,19.5,17.0,13.99,6.05
2016,5,18,19,0,0.0,6.0,3.2,19.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,3.15,18.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,16.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,16.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,9.5,2.85,16.0,9.5,7.8,1.06
2016,5,19,6,30,0.0,15.0,3.1,16.0,15.0,12.33,5.22
2016,5,19,6,45,0.0,21.5,3.35,16.5,21.5,17.7,10.08
2016,5,19,7,0,0.0,28.0,3.6,17.0,28.0,23.08,14.03
2016,5,19,7,15,0.0,26.0,3.4,17.0,26.0,21.44,12.62
2016,5,19,7,30,0.0,24.0,3.2,17.0,24.0,19.79,11.19
2016,5,19,7,45,0.0,24.5,3.0,17.0,24.5,20.22,11.5
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,20.65,11.8
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,21.91,12.8
2016,5,19,8,30,0.0,28.0,2.9,17.0,28.0,23.18,13.79
2016,5,19,8,45,0.0,33.5,3.0,17.5,33.5,27.77,17.51
2016,5,19,9,0,0.0,39.0,3.1,18.0,39.0,32.37,21.21
2016,5,19,9,15,0.0,56.5,3.05,18.0,56.5,46.98,33.18
2016,5,19,9,30,0.0,74.0,3.0,18.0,74.0,61.65,45.09
2016,5,19,9,45,0.0,103.5,2.95,18.0,103.5,86.38,65.07
2016,5,19,10,0,0.0,133.0,2.9,18.0,133.0,111.12,84.86
2016,5,19,10,15,3.0,155.0,2.5,18.0,158.0,131.76,101.24
2016,5,19,10,30,6.0,177.0,2.1,18.0,183.0,152.68,117.68
2016,5,19,10,45,3.5,157.5,1.7,18.5,161.0,134.72,102.91
2016,5,19,11,0,1.0,138.0,1.3,19.0,139.0,116.56,88.13
2016,5,19,11,15,5.0,168.5,1.25,19.0,174.0,145.65,111.11
2016,5,19,11,30,9.0,199.0,1.2,19.0,209.0,174.98,133.94
2016,5,19,11,45,216.0,313.5,1.2,19.5,525.5,468.1,358.45
2016,5,19,12,0,423.0,428.0,1.2,20.0,842.0,751.69,554.74
2016,5,19,12,15,423.5,430.5,1.2,20.5,846.5,756.98,553.98
2016,5,19,12,30,424.0,433.0,1.2,21.0,851.0,760.21,554.96
2016,5,19,12,45,378.0,449.5,1.2,21.5,821.0,729.28,532.34
2016,5,19,13,0,332.0,466.0,1.2,22.0,791.0,701.93,512.34
2016,5,19,13,15,562.5,325.5,1.2,22.0,866.5,774.49,567.08
2016,5,19,13,30,793.0,185.0,1.2,22.0,942.0,825.06,605.29
2016,5,19,13,45,793.5,179.5,1.2,22.5,923.5,806.24,591.37
2016,5,19,14,0,794.0,174.0,1.2,23.0,905.0,784.26,575.96
2016,5,19,14,15,533.0,297.0,1.2,23.0,781.0,677.15,499.16
2016,5,19,14,30,272.0,420.0,1.2,23.0,657.0,569.56,421.09
2016,5,19,14,45,150.0,368.0,1.2,23.5,498.0,424.37,317.5
2016,5,19,15,0,28.0,316.0,1.2,24.0,339.0,287.31,216.11
2016,5,19,15,15,97.0,334.5,1.3,24.0,407.5,342.79,259.38
2016,5,19,15,30,166.0,353.0,1.4,24.0,476.0,396.39,299.35
2016,5,19,15,45,97.0,303.0,1.5,24.0,374.0,304.81,231.43
2016,5,19,16,0,28.0,253.0,1.6,24.0,272.0,224.5,171.26
2016,5,19,16,15,16.0,212.5,1.75,23.5,223.0,181.88,139.38
2016,5,19,16,30,4.0,172.0,1.9,23.0,174.0,143.09,109.78
2016,5,19,16,45,2.0,137.0,2.05,23.0,138.0,113.49,86.65
2016,5,19,17,0,0.0,102.0,2.2,23.0,102.0,84.31,63.49
2016,5,19,17,15,0.0,89.0,2.2,22.5,89.0,73.58,55.13
2016,5,19,17,30,0.0,76.0,2.2,22.0,76.0,62.91,46.65
2016,5,19,17,45,0.0,63.0,2.2,22.0,63.0,52.2,37.89
2016,5,19,18,0,0.0,50.0,2.2,22.0,50.0,41.36,28.89
2016,5,19,18,15,0.0,38.0,2.05,21.5,38.0,31.39,21.66
2016,5,19,18,30,0.0,26.0,1.9,21.0,26.0,21.44,12.83
2016,5,19,18,45,0.0,16.0,1.8,20.5,16.0,13.17,5.36
2016,5,19,19,0,0.0,6.0,1.7,20.0,6.0,4.92,0.0
2016,5,19,19,15,0.0,3.0,1.7,19.5,3.0,2.56,0.0
2016,5,19,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,20,5,45,64.5,13.5,0.8,15.5,18.0,11.52,0.0
2016,5,20,6,0,129.0,27.0,0.9,16.0,36.0,20.83,9.42
2016,5,20,6,15,226.0,43.0,0.9,16.5,77.0,32.88,22.64
2016,5,20,6,30,323.0,59.0,0.9,17.0,118.0,44.69,33.56
2016,5,20,6,45,161.5,75.0,0.9,17.5,104.5,56.34,44.07
2016,5,20,7,0,0.0,91.0,0.9,18.0,91.0,72.72,55.75
2016,5,20,7,15,14.5,117.5,0.9,18.5,123.5,95.39,73.8
2016,5,20,7,30,29.0,144.0,0.9,19.0,156.0,119.42,92.45
2016,5,20,7,45,45.0,172.0,0.9,19.5,193.0,147.97,114.54
2016,5,20,8,0,61.0,200.0,0.9,20.0,230.0,178.72,138.19
2016,5,20,8,15,115.5,230.0,0.95,20.5,295.0,227.84,175.22
2016,5,20,8,30,170.0,260.0,1.0,21.0,360.0,281.77,215.79
2016,5,20,8,45,247.0,273.5,1.05,21.5,432.5,341.28,260.12
2016,5,20,9,0,324.0,287.0,1.1,22.0,505.0,405.25,307.37
2016,5,20,9,15,550.5,213.5,1.15,22.0,615.0,488.66,369.77
2016,5,20,9,30,777.0,140.0,1.2,22.0,725.0,586.05,441.85
2016,5,20,9,45,789.0,143.5,1.3,22.5,765.0,629.6,472.83
2016,5,20,10,0,801.0,147.0,1.4,23.0,805.0,671.58,502.44
2016,5,20,10,15,810.0,149.5,1.45,23.5,838.5,708.78,527.73
2016,5,20,10,30,819.0,152.0,1.5,24.0,872.0,743.73,550.98
2016,5,20,10,45,826.0,153.5,1.6,24.5,899.0,773.84,571.03
2016,5,20,11,0,833.0,155.0,1.7,25.0,926.0,801.21,588.87
2016,5,20,11,15,837.5,156.0,1.7,25.0,945.5,823.25,602.67
2016,5,20,11,30,842.0,157.0,1.7,25.0,965.0,831.61,607.53
2016,5,20,11,45,854.0,151.0,1.75,25.5,979.0,847.27,616.69
2016,5,20,12,0,866.0,145.0,1.8,26.0,993.0,859.9,623.83
2016,5,20,12,15,866.5,145.0,1.8,26.0,996.0,864.57,626.61
2016,5,20,12,30,867.0,145.0,1.8,26.0,999.0,866.12,627.53
2016,5,20,12,45,864.5,145.5,1.8,26.5,993.5,862.46,623.97
2016,5,20,13,0,862.0,146.0,1.8,27.0,988.0,855.68,618.54
2016,5,20,13,15,858.5,145.5,1.8,27.0,975.0,844.05,611.29
2016,5,20,13,30,855.0,145.0,1.8,27.0,962.0,829.2,602.05
2016,5,20,13,45,848.5,144.5,1.8,27.0,940.5,808.75,589.21
2016,5,20,14,0,842.0,144.0,1.8,27.0,919.0,785.29,574.42
2016,5,20,14,15,834.5,142.5,1.8,27.0,891.0,757.37,556.25
2016,5,20,14,30,827.0,141.0,1.8,27.0,863.0,732.92,539.51
2016,5,20,14,45,819.0,137.5,1.85,27.0,828.5,696.82,515.07
2016,5,20,15,0,811.0,134.0,1.9,27.0,794.0,658.44,488.56
2016,5,20,15,15,798.5,131.5,1.95,27.0,753.0,616.13,458.59
2016,5,20,15,30,786.0,129.0,2.0,27.0,712.0,572.32,426.75
2016,5,20,15,45,768.0,126.0,2.05,27.0,666.0,523.92,390.71
2016,5,20,16,0,750.0,123.0,2.1,27.0,620.0,475.05,353.27
2016,5,20,16,15,728.5,119.0,2.1,26.5,570.5,421.74,312.02
2016,5,20,16,30,707.0,115.0,2.1,26.0,521.0,370.34,270.94
2016,5,20,16,45,677.5,110.5,2.15,26.0,468.5,316.69,226.86
2016,5,20,17,0,648.0,106.0,2.2,26.0,416.0,264.98,183.74
2016,5,20,17,15,610.5,99.0,2.1,25.5,362.5,211.73,140.21
2016,5,20,17,30,573.0,92.0,2.0,25.0,309.0,161.99,101.03
2016,5,20,17,45,520.5,84.0,1.9,24.5,256.5,113.83,67.49
2016,5,20,18,0,468.0,76.0,1.8,24.0,204.0,71.55,45.42
2016,5,20,18,15,395.0,64.5,1.65,23.5,155.5,48.72,36.33
2016,5,20,18,30,322.0,53.0,1.5,23.0,107.0,40.4,28.87
2016,5,20,18,45,219.0,37.5,1.4,22.5,68.0,28.82,18.3
2016,5,20,19,0,116.0,22.0,1.3,22.0,29.0,17.04,3.56
2016,5,20,19,15,58.0,11.0,1.35,21.5,14.5,9.39,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,28.0,19.43,8.41
2016,5,21,6,15,99.5,49.5,2.35,20.5,65.5,38.3,26.78
2016,5,21,6,30,156.0,75.0,2.4,21.0,103.0,55.81,42.5
2016,5,21,6,45,210.0,97.5,2.45,21.5,149.5,71.47,56.35
2016,5,21,7,0,264.0,120.0,2.5,22.0,196.0,100.37,71.09
2016,5,21,7,15,141.5,130.0,2.5,22.0,172.0,115.8,84.28
2016,5,21,7,30,19.0,140.0,2.5,22.0,148.0,115.49,88.79
2016,5,21,7,45,129.5,171.0,2.55,22.5,234.0,166.45,125.24
2016,5,21,8,0,240.0,202.0,2.6,23.0,320.0,232.36,174.22
2016,5,21,8,15,230.0,229.5,2.6,23.5,353.0,265.35,200.91
2016,5,21,8,30,220.0,257.0,2.6,24.0,386.0,298.29,226.93
2016,5,21,8,45,228.5,281.0,2.65,24.5,425.0,335.32,255.24
2016,5,21,9,0,237.0,305.0,2.7,25.0,464.0,372.83,283.32
2016,5,21,9,15,153.0,321.0,2.7,25.0,426.5,354.7,269.7
2016,5,21,9,30,69.0,337.0,2.7,25.0,389.0,323.73,245.78
2016,5,21,9,45,218.0,349.0,2.7,25.5,526.0,436.07,329.99
2016,5,21,10,0,367.0,361.0,2.7,26.0,663.0,560.1,419.78
2016,5,21,10,15,242.5,397.0,2.65,26.0,600.0,519.45,388.02
2016,5,21,10,30,118.0,433.0,2.6,26.0,537.0,463.62,345.51
2016,5,21,10,45,69.0,379.0,2.6,26.5,440.0,378.28,282.5
2016,5,21,11,0,20.0,325.0,2.6,27.0,343.0,289.41,215.8
2016,5,21,11,15,52.0,396.5,2.55,27.0,445.5,384.97,286.51
2016,5,21,11,30,84.0,468.0,2.5,27.0,548.0,475.46,351.18
2016,5,21,11,45,66.0,454.5,2.5,27.0,518.0,450.6,332.51
2016,5,21,12,0,48.0,441.0,2.5,27.0,488.0,424.82,313.69
2016,5,21,12,15,40.5,424.0,2.45,27.0,464.0,404.12,298.68
2016,5,21,12,30,33.0,407.0,2.4,27.0,440.0,382.95,283.28
2016,5,21,12,45,30.5,396.5,2.4,27.5,426.5,371.35,274.44
2016,5,21,13,0,28.0,386.0,2.4,28.0,413.0,359.47,265.38
2016,5,21,13,15,91.0,436.5,2.4,28.0,524.0,455.03,335.54
2016,5,21,13,30,154.0,487.0,2.4,28.0,635.0,555.85,407.06
2016,5,21,13,45,87.0,405.0,2.45,28.0,488.0,419.66,309.91
2016,5,21,14,0,20.0,323.0,2.5,28.0,341.0,287.48,213.35
2016,5,21,14,15,30.5,348.0,2.55,28.0,375.0,322.01,239.64
2016,5,21,14,30,41.0,373.0,2.6,28.0,409.0,349.09,259.81
2016,5,21,14,45,33.0,341.0,2.65,28.0,369.5,313.7,234.04
2016,5,21,15,0,25.0,309.0,2.7,28.0,330.0,274.29,205.23
2016,5,21,15,15,157.0,322.5,2.75,28.0,440.5,373.97,281.22
2016,5,21,15,30,289.0,336.0,2.8,28.0,551.0,455.66,341.26
2016,5,21,15,45,328.5,303.0,2.85,28.0,533.0,433.31,324.59
2016,5,21,16,0,368.0,270.0,2.9,28.0,515.0,406.65,304.45
2016,5,21,16,15,337.0,262.0,2.9,27.5,472.5,365.61,273.65
2016,5,21,16,30,306.0,254.0,2.9,27.0,430.0,326.74,244.1
2016,5,21,16,45,366.5,217.5,2.95,27.0,408.0,297.5,219.16
2016,5,21,17,0,427.0,181.0,3.0,27.0,386.0,263.08,188.84
2016,5,21,17,15,388.5,166.5,2.95,26.5,335.5,214.53,150.66
2016,5,21,17,30,350.0,152.0,2.9,26.0,285.0,171.44,117.78
2016,5,21,17,45,299.5,134.0,2.85,25.5,235.0,128.8,87.83
2016,5,21,18,0,249.0,116.0,2.8,25.0,185.0,91.88,65.56
2016,5,21,18,15,194.0,93.0,2.65,24.5,139.0,68.31,52.85
2016,5,21,18,30,139.0,70.0,2.5,24.0,93.0,52.24,38.75
2016,5,21,18,45,85.0,44.0,2.45,24.0,56.5,34.27,22.68
2016,5,21,19,0,31.0,18.0,2.4,24.0,20.0,14.84,2.85
2016,5,21,19,15,15.5,9.0,2.4,23.5,10.0,7.68,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,44.5,14.5,2.05,21.5,18.0,12.38,0.0
2016,5,22,6,0,89.0,29.0,2.2,22.0,36.0,22.65,10.84
2016,5,22,6,15,176.0,47.5,2.3,22.0,75.5,36.63,25.22
2016,5,22,6,30,263.0,66.0,2.4,22.0,115.0,49.44,36.89
2016,5,22,6,45,162.5,87.5,2.55,22.5,121.0,64.68,50.31
2016,5,22,7,0,62.0,109.0,2.7,23.0,127.0,86.39,64.36
2016,5,22,7,15,31.0,107.5,2.7,23.0,116.5,88.92,66.59
2016,5,22,7,30,0.0,106.0,2.7,23.0,106.0,86.55,65.75
2016,5,22,7,45,0.0,123.0,2.75,23.5,123.0,100.59,76.79
2016,5,22,8,0,0.0,140.0,2.8,24.0,140.0,114.74,87.7
2016,5,22,8,15,22.0,188.0,2.8,24.5,201.0,160.92,123.38
2016,5,22,8,30,44.0,236.0,2.8,25.0,262.0,210.88,161.51
2016,5,22,8,45,28.5,230.0,2.8,25.5,248.0,203.34,155.14
2016,5,22,9,0,13.0,224.0,2.8,26.0,234.0,191.51,145.43
2016,5,22,9,15,15.5,243.5,2.75,26.0,255.5,210.11,159.4
2016,5,22,9,30,18.0,263.0,2.7,26.0,277.0,228.98,173.42
2016,5,22,9,45,53.0,325.0,2.7,26.5,368.5,307.87,232.48
2016,5,22,10,0,88.0,387.0,2.7,27.0,460.0,386.66,289.89
2016,5,22,10,15,50.5,320.5,2.7,27.0,362.5,308.63,231.51
2016,5,22,10,30,13.0,254.0,2.7,27.0,265.0,222.38,166.36
2016,5,22,10,45,11.5,230.5,2.75,27.0,240.5,202.13,151.1
2016,5,22,11,0,10.0,207.0,2.8,27.0,216.0,181.66,135.48
2016,5,22,11,15,10.0,205.0,2.8,27.0,214.5,180.38,134.44
2016,5,22,11,30,10.0,203.0,2.8,27.0,213.0,179.04,133.34
2016,5,22,11,45,82.0,353.0,2.85,27.5,433.5,374.35,279.88
2016,5,22,12,0,154.0,503.0,2.9,28.0,654.0,575.4,422.13
2016,5,22,12,15,147.0,504.0,2.95,28.0,649.0,571.76,418.4
2016,5,22,12,30,140.0,505.0,3.0,28.0,644.0,567.1,415.11
2016,5,22,12,45,81.0,431.0,3.1,28.0,512.0,443.87,327.57
2016,5,22,13,0,22.0,357.0,3.2,28.0,380.0,320.76,237.76
2016,5,22,13,15,115.5,421.5,3.25,28.0,533.0,470.0,348.65
2016,5,22,13,30,209.0,486.0,3.3,28.0,686.0,598.78,440.66
2016,5,22,13,45,150.5,468.0,3.35,28.0,611.0,531.72,392.13
2016,5,22,14,0,92.0,450.0,3.4,28.0,536.0,459.23,340.01
2016,5,22,14,15,388.5,337.0,3.4,28.0,679.5,599.33,446.68
2016,5,22,14,30,685.0,224.0,3.4,28.0,823.0,703.62,523.84
2016,5,22,14,45,680.5,216.0,3.45,28.0,791.0,669.95,499.61
2016,5,22,15,0,676.0,208.0,3.5,28.0,759.0,634.18,474.29
2016,5,22,15,15,601.0,230.5,3.5,28.0,702.5,579.24,433.84
2016,5,22,15,30,526.0,253.0,3.5,28.0,646.0,525.62,394.02
2016,5,22,15,45,568.0,219.5,3.55,28.0,618.5,493.46,370.09
2016,5,22,16,0,610.0,186.0,3.6,28.0,591.0,459.06,343.29
