Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,586.0,178.5,3.55,27.5,543.0,409.79,305.13
2016,5,22,16,30,562.0,171.0,3.5,27.0,495.0,358.36,264.51
2016,5,22,16,45,532.5,162.0,3.45,27.0,445.0,308.43,223.91
2016,5,22,17,0,503.0,153.0,3.4,27.0,395.0,260.7,184.75
2016,5,22,17,15,463.0,142.0,3.25,26.5,343.5,211.68,145.61
2016,5,22,17,30,423.0,131.0,3.1,26.0,292.0,166.59,110.86
2016,5,22,17,45,369.5,117.5,3.0,26.0,242.0,122.59,80.06
2016,5,22,18,0,316.0,104.0,2.9,26.0,192.0,85.82,59.41
2016,5,22,18,15,252.0,85.5,2.8,25.5,146.0,63.86,48.88
2016,5,22,18,30,188.0,67.0,2.7,25.0,100.0,50.53,37.17
2016,5,22,18,45,118.0,44.5,2.65,25.0,62.5,34.17,22.55
2016,5,22,19,0,48.0,22.0,2.6,25.0,25.0,17.83,5.09
2016,5,22,19,15,24.0,11.0,2.65,24.5,12.5,9.39,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,14.0,2.3,21.5,19.0,11.95,0.0
2016,5,23,6,0,120.0,28.0,2.5,22.0,38.0,21.55,10.23
2016,5,23,6,15,211.5,45.0,2.6,22.0,78.5,34.28,23.28
2016,5,23,6,30,303.0,62.0,2.7,22.0,119.0,46.73,34.58
2016,5,23,6,45,151.5,59.0,2.85,22.5,87.5,45.26,33.6
2016,5,23,7,0,0.0,56.0,3.0,23.0,56.0,46.36,32.91
2016,5,23,7,15,0.0,60.0,3.05,23.5,60.0,49.69,35.56
2016,5,23,7,30,0.0,64.0,3.1,24.0,64.0,53.03,38.13
2016,5,23,7,45,0.0,82.5,3.2,24.5,82.5,68.43,50.46
2016,5,23,8,0,0.0,101.0,3.3,25.0,101.0,83.57,62.37
2016,5,23,8,15,0.0,104.5,3.35,25.0,104.5,86.63,64.57
2016,5,23,8,30,0.0,108.0,3.4,25.0,108.0,89.65,66.76
2016,5,23,8,45,0.0,115.5,3.45,25.5,115.5,95.96,71.4
2016,5,23,9,0,0.0,123.0,3.5,26.0,123.0,102.28,76.02
2016,5,23,9,15,10.0,197.0,3.55,26.0,205.0,168.86,127.92
2016,5,23,9,30,20.0,271.0,3.6,26.0,287.0,236.63,179.71
2016,5,23,9,45,22.0,284.5,3.65,26.5,303.0,250.55,189.49
2016,5,23,10,0,24.0,298.0,3.7,27.0,319.0,269.07,202.78
2016,5,23,10,15,18.5,265.5,3.75,27.0,282.0,234.95,176.7
2016,5,23,10,30,13.0,233.0,3.8,27.0,245.0,204.64,153.5
2016,5,23,10,45,12.5,240.5,3.9,27.5,252.5,211.24,158.08
2016,5,23,11,0,12.0,248.0,4.0,28.0,260.0,217.78,162.53
2016,5,23,11,15,11.0,225.0,4.05,28.0,236.0,198.04,147.49
2016,5,23,11,30,10.0,202.0,4.1,28.0,212.0,178.15,132.35
2016,5,23,11,45,9.5,198.0,4.15,28.5,208.0,174.64,129.38
2016,5,23,12,0,9.0,194.0,4.2,29.0,204.0,171.05,126.36
2016,5,23,12,15,24.0,310.5,4.25,29.0,335.0,289.95,215.65
2016,5,23,12,30,39.0,427.0,4.3,29.0,466.0,404.91,299.52
2016,5,23,12,45,58.5,451.0,4.35,29.0,509.0,442.13,326.52
2016,5,23,13,0,78.0,475.0,4.4,29.0,552.0,478.66,353.09
2016,5,23,13,15,39.0,293.5,4.4,29.0,332.0,286.34,213.01
2016,5,23,13,30,0.0,112.0,4.4,29.0,112.0,94.03,67.33
2016,5,23,13,45,29.0,267.5,4.4,29.0,294.5,253.65,189.47
2016,5,23,14,0,58.0,423.0,4.4,29.0,477.0,409.22,304.13
2016,5,23,14,15,65.5,416.5,4.35,29.0,475.5,406.49,302.08
2016,5,23,14,30,73.0,410.0,4.3,29.0,474.0,403.01,299.97
2016,5,23,14,45,185.0,394.0,4.25,29.0,547.5,467.82,349.32
2016,5,23,15,0,297.0,378.0,4.2,29.0,621.0,523.1,390.43
2016,5,23,15,15,504.0,271.0,4.15,28.5,658.0,550.93,413.49
2016,5,23,15,30,711.0,164.0,4.1,28.0,695.0,556.64,419.23
2016,5,23,15,45,376.5,218.0,4.05,28.0,497.5,391.47,295.68
2016,5,23,16,0,42.0,272.0,4.0,28.0,300.0,245.85,185.77
2016,5,23,16,15,325.5,210.5,3.95,28.0,400.5,317.81,238.91
2016,5,23,16,30,609.0,149.0,3.9,28.0,501.0,360.02,264.56
2016,5,23,16,45,574.5,144.0,3.9,28.0,450.5,309.57,223.12
2016,5,23,17,0,540.0,139.0,3.9,28.0,400.0,258.76,181.5
2016,5,23,17,15,504.0,128.5,3.8,27.5,348.5,209.15,141.57
2016,5,23,17,30,468.0,118.0,3.7,27.0,297.0,162.98,105.73
2016,5,23,17,45,415.0,106.5,3.65,26.5,246.5,118.19,74.74
2016,5,23,18,0,362.0,95.0,3.6,26.0,196.0,79.27,53.49
2016,5,23,18,15,294.0,79.5,3.6,25.5,150.0,58.72,44.54
2016,5,23,18,30,226.0,64.0,3.6,25.0,104.0,48.74,35.68
2016,5,23,18,45,144.5,44.5,3.6,25.0,66.5,34.29,22.7
2016,5,23,19,0,63.0,25.0,3.6,25.0,29.0,19.61,6.69
2016,5,23,19,15,31.5,12.5,3.7,24.5,14.5,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,15.0,2.6,22.0,18.0,12.8,0.0
2016,5,24,6,0,76.0,30.0,2.7,22.0,36.0,23.36,11.73
2016,5,24,6,15,159.0,50.5,2.9,22.0,76.0,38.66,26.97
2016,5,24,6,30,242.0,71.0,3.1,22.0,116.0,53.69,40.55
2016,5,24,6,45,302.5,81.0,3.3,22.5,156.5,59.64,45.99
2016,5,24,7,0,363.0,91.0,3.5,23.0,197.0,81.73,53.82
2016,5,24,7,15,353.5,114.5,3.65,23.5,235.5,123.66,81.78
2016,5,24,7,30,344.0,138.0,3.8,24.0,274.0,164.39,113.6
2016,5,24,7,45,274.5,173.0,4.0,24.5,291.5,198.81,144.5
2016,5,24,8,0,205.0,208.0,4.2,25.0,309.0,224.42,167.96
2016,5,24,8,15,330.5,207.0,4.25,25.0,392.0,280.85,210.16
2016,5,24,8,30,456.0,206.0,4.3,25.0,475.0,351.58,264.41
2016,5,24,8,45,420.0,239.0,4.4,25.5,503.0,389.1,294.7
2016,5,24,9,0,384.0,272.0,4.5,26.0,531.0,418.41,317.73
2016,5,24,9,15,217.0,297.5,4.55,26.5,446.0,367.8,279.82
2016,5,24,9,30,50.0,323.0,4.6,27.0,361.0,300.15,227.33
2016,5,24,9,45,88.5,361.5,4.65,27.5,433.0,359.62,271.65
2016,5,24,10,0,127.0,400.0,4.7,28.0,505.0,427.46,321.18
2016,5,24,10,15,151.5,419.5,4.65,28.0,549.5,467.4,350.09
2016,5,24,10,30,176.0,439.0,4.6,28.0,594.0,508.42,379.61
2016,5,24,10,45,189.5,440.0,4.6,28.5,612.0,526.35,391.62
2016,5,24,11,0,203.0,441.0,4.6,29.0,630.0,544.05,403.48
2016,5,24,11,15,111.0,383.0,4.6,29.0,487.0,426.86,317.62
2016,5,24,11,30,19.0,325.0,4.6,29.0,344.0,289.75,215.15
2016,5,24,11,45,35.5,386.5,4.65,29.5,422.0,364.58,270.21
2016,5,24,12,0,52.0,448.0,4.7,30.0,500.0,433.07,319.18
2016,5,24,12,15,95.5,477.0,4.7,30.0,571.5,495.72,364.75
2016,5,24,12,30,139.0,506.0,4.7,30.0,643.0,565.57,414.71
2016,5,24,12,45,137.5,503.0,4.7,30.0,638.5,561.14,411.34
2016,5,24,13,0,136.0,500.0,4.7,30.0,634.0,555.8,407.65
2016,5,24,13,15,93.0,466.5,4.65,30.0,558.0,481.55,354.32
2016,5,24,13,30,50.0,433.0,4.6,30.0,482.0,415.41,306.25
2016,5,24,13,45,53.0,427.0,4.55,30.0,477.5,410.71,303.29
2016,5,24,14,0,56.0,421.0,4.5,30.0,473.0,405.59,299.85
2016,5,24,14,15,103.5,428.0,4.45,29.5,520.5,444.2,329.64
2016,5,24,14,30,151.0,435.0,4.4,29.0,568.0,485.58,361.01
2016,5,24,14,45,258.5,396.5,4.35,29.0,613.0,524.75,391.08
2016,5,24,15,0,366.0,358.0,4.3,29.0,658.0,550.1,410.61
2016,5,24,15,15,427.0,312.5,4.15,29.0,645.0,537.29,401.67
2016,5,24,15,30,488.0,267.0,4.0,29.0,632.0,513.8,384.6
2016,5,24,15,45,344.5,286.0,3.9,29.0,536.0,425.58,318.91
2016,5,24,16,0,201.0,305.0,3.8,29.0,440.0,350.58,263.01
2016,5,24,16,15,105.5,247.5,3.65,28.5,318.0,251.69,189.61
2016,5,24,16,30,10.0,190.0,3.5,28.0,196.0,159.59,120.47
2016,5,24,16,45,245.0,171.0,3.35,28.0,290.0,220.67,162.89
2016,5,24,17,0,480.0,152.0,3.2,28.0,384.0,252.72,178.57
2016,5,24,17,15,410.0,152.5,3.1,27.5,334.0,207.86,143.96
2016,5,24,17,30,340.0,153.0,3.0,27.0,284.0,169.64,116.3
2016,5,24,17,45,279.5,137.5,2.95,27.0,234.0,128.65,88.03
2016,5,24,18,0,219.0,122.0,2.9,27.0,184.0,94.36,67.71
2016,5,24,18,15,164.5,98.5,2.95,26.5,139.0,72.73,56.18
2016,5,24,18,30,110.0,75.0,3.0,26.0,94.0,56.08,41.71
2016,5,24,18,45,55.0,48.0,3.05,25.5,57.5,36.95,24.87
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.28,5.63
2016,5,24,19,15,0.0,10.5,3.1,25.0,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.5,5.0,4.27,0.0
2016,5,25,6,0,0.0,10.0,3.4,24.0,10.0,8.21,0.47
2016,5,25,6,15,0.0,22.5,3.5,24.0,22.5,18.54,9.92
2016,5,25,6,30,0.0,35.0,3.6,24.0,35.0,28.91,19.11
2016,5,25,6,45,0.0,49.5,3.7,24.5,49.5,40.96,29.63
2016,5,25,7,0,0.0,64.0,3.8,25.0,64.0,52.8,37.91
2016,5,25,7,15,1.5,97.0,3.9,25.0,97.5,78.81,59.07
2016,5,25,7,30,3.0,130.0,4.0,25.0,131.0,105.26,80.27
2016,5,25,7,45,150.0,162.5,4.1,25.5,236.5,163.29,120.59
2016,5,25,8,0,297.0,195.0,4.2,26.0,342.0,240.16,176.8
2016,5,25,8,15,160.0,205.5,4.2,26.0,286.0,221.68,167.15
2016,5,25,8,30,23.0,216.0,4.2,26.0,230.0,185.53,141.64
2016,5,25,8,45,14.5,203.0,4.25,26.5,212.0,173.53,131.85
2016,5,25,9,0,6.0,190.0,4.3,27.0,194.0,160.18,120.94
2016,5,25,9,15,27.5,256.0,4.35,27.0,277.0,228.99,173.79
2016,5,25,9,30,49.0,322.0,4.4,27.0,360.0,298.45,226.2
2016,5,25,9,45,38.0,320.0,4.45,27.5,350.5,293.59,221.52
2016,5,25,10,0,27.0,318.0,4.5,28.0,341.0,287.48,216.05
2016,5,25,10,15,31.0,341.0,4.45,28.0,368.5,311.83,233.93
2016,5,25,10,30,35.0,364.0,4.4,28.0,396.0,336.44,251.82
2016,5,25,10,45,26.0,334.0,4.4,28.5,358.0,306.0,228.36
2016,5,25,11,0,17.0,304.0,4.4,29.0,320.0,268.82,200.02
2016,5,25,11,15,17.0,307.0,4.35,29.0,323.5,272.09,202.35
2016,5,25,11,30,17.0,310.0,4.3,29.0,327.0,275.27,204.54
2016,5,25,11,45,14.0,263.0,4.25,29.0,277.5,233.36,173.21
2016,5,25,12,0,11.0,216.0,4.2,29.0,228.0,191.28,141.59
2016,5,25,12,15,39.5,344.0,4.15,29.0,383.5,331.77,246.76
2016,5,25,12,30,68.0,472.0,4.1,29.0,539.0,468.04,345.15
2016,5,25,12,45,49.0,434.5,4.05,29.5,483.0,418.89,308.44
2016,5,25,13,0,30.0,397.0,4.0,30.0,427.0,369.58,272.08
2016,5,25,13,15,57.0,432.0,4.0,30.0,487.5,421.41,310.32
2016,5,25,13,30,84.0,467.0,4.0,30.0,548.0,472.07,346.99
2016,5,25,13,45,82.5,455.5,4.0,30.0,533.5,458.33,337.23
2016,5,25,14,0,81.0,444.0,4.0,30.0,519.0,444.25,327.46
2016,5,25,14,15,85.0,432.0,3.95,30.0,509.0,433.52,320.15
2016,5,25,14,30,89.0,420.0,3.9,30.0,499.0,422.2,312.39
2016,5,25,14,45,67.0,385.0,3.85,30.0,443.0,373.12,276.83
2016,5,25,15,0,45.0,350.0,3.8,30.0,387.0,325.54,242.15
2016,5,25,15,15,54.0,340.5,3.85,30.0,382.5,319.75,238.52
2016,5,25,15,30,63.0,331.0,3.9,30.0,378.0,312.98,233.97
2016,5,25,15,45,41.0,284.0,4.0,30.0,314.0,258.42,193.56
2016,5,25,16,0,19.0,237.0,4.1,30.0,250.0,204.39,153.16
2016,5,25,16,15,9.5,197.5,4.1,29.5,204.0,166.68,125.03
2016,5,25,16,30,0.0,158.0,4.1,29.0,158.0,130.18,97.43
2016,5,25,16,45,1.5,155.0,4.2,29.0,156.0,127.63,95.79
2016,5,25,17,0,3.0,152.0,4.3,29.0,154.0,124.71,93.8
2016,5,25,17,15,1.5,133.0,4.1,28.5,134.0,108.43,81.45
2016,5,25,17,30,0.0,114.0,3.9,28.0,114.0,92.45,69.18
2016,5,25,17,45,0.0,95.0,3.75,28.0,95.0,76.93,56.86
2016,5,25,18,0,0.0,76.0,3.6,28.0,76.0,61.61,44.51
2016,5,25,18,15,0.0,58.0,3.45,27.5,58.0,47.38,34.61
2016,5,25,18,30,0.0,40.0,3.3,27.0,40.0,33.08,22.27
2016,5,25,18,45,0.0,25.5,3.2,26.5,25.5,21.04,11.73
2016,5,25,19,0,0.0,11.0,3.1,26.0,11.0,9.04,0.41
2016,5,25,19,15,0.0,5.5,3.1,25.5,5.5,4.69,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.5,3.05,25.0,1.5,1.23,0.0
2016,5,26,6,30,0.0,3.0,3.2,25.0,3.0,2.46,0.0
2016,5,26,6,45,0.0,4.5,3.35,25.5,4.5,3.69,0.0
2016,5,26,7,0,0.0,6.0,3.5,26.0,6.0,4.93,0.0
2016,5,26,7,15,65.5,83.5,3.7,26.0,109.5,73.68,52.14
2016,5,26,7,30,131.0,161.0,3.9,26.0,213.0,146.61,107.62
2016,5,26,7,45,73.5,167.5,4.15,26.0,198.0,149.83,112.51
2016,5,26,8,0,16.0,174.0,4.4,26.0,183.0,145.58,111.07
2016,5,26,8,15,8.0,111.5,4.45,26.0,116.0,94.91,70.73
2016,5,26,8,30,0.0,49.0,4.5,26.0,49.0,40.63,27.2
2016,5,26,8,45,0.0,82.5,4.55,26.5,82.5,68.62,49.44
2016,5,26,9,0,0.0,116.0,4.6,27.0,116.0,96.49,71.2
2016,5,26,9,15,7.0,181.5,4.6,27.0,187.0,154.38,116.28
2016,5,26,9,30,14.0,247.0,4.6,27.0,258.0,213.11,161.28
2016,5,26,9,45,15.0,259.0,4.7,27.0,271.5,224.79,169.85
2016,5,26,10,0,16.0,271.0,4.8,27.0,285.0,236.52,178.53
2016,5,26,10,15,102.5,355.0,4.7,27.0,445.5,378.51,286.26
2016,5,26,10,30,189.0,439.0,4.6,27.0,606.0,516.28,387.32
2016,5,26,10,45,130.5,439.5,4.55,27.0,557.0,480.54,359.52
2016,5,26,11,0,72.0,440.0,4.5,27.0,508.0,434.08,324.29
2016,5,26,11,15,118.5,465.5,4.4,27.0,579.0,502.5,374.5
2016,5,26,11,30,165.0,491.0,4.3,27.0,650.0,565.25,419.61
2016,5,26,11,45,398.5,395.5,4.25,27.0,785.0,689.95,512.67
2016,5,26,12,0,632.0,300.0,4.2,27.0,920.0,804.57,596.19
2016,5,26,12,15,633.5,300.0,4.5,27.0,924.0,809.41,599.93
2016,5,26,12,30,635.0,300.0,4.8,27.0,928.0,811.69,603.09
2016,5,26,12,45,486.0,382.0,5.15,27.5,861.5,758.55,563.11
2016,5,26,13,0,337.0,464.0,5.5,28.0,795.0,696.03,516.16
2016,5,26,13,15,528.0,346.0,5.6,28.0,856.5,753.37,562.07
2016,5,26,13,30,719.0,228.0,5.7,28.0,918.0,796.89,597.45
2016,5,26,13,45,719.5,221.5,5.85,28.5,900.0,778.19,583.66
2016,5,26,14,0,720.0,215.0,6.0,29.0,882.0,756.58,567.97
2016,5,26,14,15,711.5,212.5,5.85,29.0,855.0,728.97,547.81
2016,5,26,14,30,703.0,210.0,5.7,29.0,828.0,699.1,525.9
2016,5,26,14,45,496.5,295.5,5.6,29.0,723.5,605.79,455.36
2016,5,26,15,0,290.0,381.0,5.5,29.0,619.0,518.82,389.16
2016,5,26,15,15,370.0,332.0,5.3,29.0,619.5,512.6,385.55
2016,5,26,15,30,450.0,283.0,5.1,29.0,620.0,503.79,379.01
2016,5,26,15,45,287.0,295.0,4.9,29.0,505.5,401.93,302.5
2016,5,26,16,0,124.0,307.0,4.7,29.0,391.0,315.08,237.32
2016,5,26,16,15,145.5,282.5,4.5,28.5,373.5,295.58,222.89
2016,5,26,16,30,167.0,258.0,4.3,28.0,356.0,273.73,205.98
2016,5,26,16,45,150.0,238.5,4.1,28.0,320.0,241.02,180.63
2016,5,26,17,0,133.0,219.0,3.9,28.0,284.0,209.88,156.51
2016,5,26,17,15,119.0,194.5,3.8,27.5,247.5,177.49,131.68
2016,5,26,17,30,105.0,170.0,3.7,27.0,211.0,146.75,108.28
2016,5,26,17,45,87.5,144.5,3.65,26.5,175.0,117.82,86.85
2016,5,26,18,0,70.0,119.0,3.6,26.0,139.0,90.88,67.57
2016,5,26,18,15,48.5,93.0,3.7,25.5,105.5,70.15,54.26
2016,5,26,18,30,27.0,67.0,3.8,25.0,72.0,51.68,38.23
2016,5,26,18,45,13.5,42.0,3.9,25.0,44.5,33.45,22.13
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.02,4.03
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.26,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,19.0,14.0,4.9,23.0,16.0,11.95,0.0
2016,5,27,6,0,38.0,28.0,4.9,23.0,32.0,22.39,11.32
2016,5,27,6,15,95.0,53.5,4.9,23.0,70.0,41.09,28.93
2016,5,27,6,30,152.0,79.0,4.9,23.0,108.0,58.5,44.5
2016,5,27,6,45,76.0,44.5,4.9,23.5,59.0,36.39,25.81
2016,5,27,7,0,0.0,10.0,4.9,24.0,10.0,8.22,1.17
2016,5,27,7,15,0.0,13.0,5.05,24.0,13.0,10.7,3.23
2016,5,27,7,30,0.0,16.0,5.2,24.0,16.0,13.19,5.26
2016,5,27,7,45,0.0,72.5,5.35,24.5,72.5,60.14,43.71
2016,5,27,8,0,0.0,129.0,5.5,25.0,129.0,105.94,80.44
2016,5,27,8,15,0.0,132.5,5.6,25.0,132.5,109.24,82.76
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,112.45,85.03
2016,5,27,8,45,0.0,75.0,5.8,25.5,75.0,62.35,44.6
2016,5,27,9,0,0.0,14.0,5.9,26.0,14.0,11.6,3.68
2016,5,27,9,15,1.0,85.5,5.8,26.5,86.5,71.76,51.64
2016,5,27,9,30,2.0,157.0,5.7,27.0,159.0,131.84,98.56
2016,5,27,9,45,4.0,165.0,5.6,27.5,168.5,139.99,104.45
2016,5,27,10,0,6.0,173.0,5.5,28.0,178.0,148.31,110.49
2016,5,27,10,15,3.0,152.0,5.4,28.0,154.5,129.11,95.42
2016,5,27,10,30,0.0,131.0,5.3,28.0,131.0,109.62,80.13
2016,5,27,10,45,11.0,235.0,5.25,28.5,245.5,205.25,153.35
2016,5,27,11,0,22.0,339.0,5.2,29.0,360.0,302.04,225.46
2016,5,27,11,15,16.0,274.5,5.0,29.0,290.5,243.6,181.37
2016,5,27,11,30,10.0,210.0,4.8,29.0,221.0,184.74,136.87
2016,5,27,11,45,11.0,219.0,4.65,29.5,231.0,193.48,143.18
2016,5,27,12,0,12.0,228.0,4.5,30.0,241.0,202.19,149.34
2016,5,27,12,15,11.0,212.5,4.2,30.0,224.0,188.38,138.85
2016,5,27,12,30,10.0,197.0,3.9,30.0,207.0,174.46,128.33
2016,5,27,12,45,8.0,181.0,3.6,30.0,189.5,159.18,116.74
2016,5,27,13,0,6.0,165.0,3.3,30.0,172.0,143.86,105.11
2016,5,27,13,15,8.5,192.0,2.9,30.0,201.0,168.55,123.81
2016,5,27,13,30,11.0,219.0,2.5,30.0,230.0,193.09,142.18
2016,5,27,13,45,13.0,252.0,2.2,30.0,264.5,222.12,163.73
2016,5,27,14,0,15.0,285.0,1.9,30.0,299.0,250.92,184.85
2016,5,27,14,15,79.0,361.0,1.65,30.0,431.0,367.49,270.48
2016,5,27,14,30,143.0,437.0,1.4,30.0,563.0,479.91,349.21
2016,5,27,14,45,213.5,410.0,1.2,30.0,589.5,498.23,361.71
2016,5,27,15,0,284.0,383.0,1.0,30.0,616.0,515.95,373.71
2016,5,27,15,15,495.0,277.5,0.9,30.0,659.0,547.28,396.72
2016,5,27,15,30,706.0,172.0,0.8,30.0,702.0,556.74,402.98
2016,5,27,15,45,534.0,223.5,0.7,30.0,610.0,474.93,343.8
2016,5,27,16,0,362.0,275.0,0.6,30.0,518.0,404.11,293.02
2016,5,27,16,15,382.5,246.5,0.65,29.5,485.5,369.02,268.08
2016,5,27,16,30,403.0,218.0,0.7,29.0,453.0,333.87,241.62
2016,5,27,16,45,501.5,171.5,0.75,29.0,435.5,303.3,215.11
2016,5,27,17,0,600.0,125.0,0.8,29.0,418.0,263.8,179.84
2016,5,27,17,15,561.5,117.0,0.85,28.5,365.5,212.69,139.78
2016,5,27,17,30,523.0,109.0,0.9,28.0,313.0,165.26,103.91
2016,5,27,17,45,476.5,98.5,0.95,27.5,262.0,116.59,70.64
2016,5,27,18,0,430.0,88.0,1.0,27.0,211.0,75.4,49.33
2016,5,27,18,15,358.5,75.0,0.95,26.5,162.5,55.84,41.93
2016,5,27,18,30,287.0,62.0,0.9,26.0,114.0,46.69,33.9
2016,5,27,18,45,196.0,45.0,0.9,25.5,75.0,34.25,22.81
2016,5,27,19,0,105.0,28.0,0.9,25.0,36.0,21.95,9.87
2016,5,27,19,15,52.5,14.0,0.95,24.5,18.0,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.5,2.75,22.5,19.5,14.08,0.0
2016,5,28,6,0,69.0,33.0,2.8,23.0,39.0,25.91,14.11
2016,5,28,6,15,153.5,54.0,2.95,23.0,79.5,41.08,28.95
2016,5,28,6,30,238.0,75.0,3.1,23.0,120.0,56.37,42.7
2016,5,28,6,45,119.0,65.0,3.3,23.5,87.5,49.22,36.86
2016,5,28,7,0,0.0,55.0,3.5,24.0,55.0,45.53,32.08
2016,5,28,7,15,0.0,73.5,3.65,24.5,73.5,60.69,44.43
2016,5,28,7,30,0.0,92.0,3.8,25.0,92.0,75.64,56.38
2016,5,28,7,45,12.5,137.5,4.0,25.5,144.0,114.4,86.81
2016,5,28,8,0,25.0,183.0,4.2,26.0,196.0,154.81,118.1
2016,5,28,8,15,12.5,158.0,4.25,26.0,164.5,133.66,101.4
2016,5,28,8,30,0.0,133.0,4.3,26.0,133.0,110.0,82.63
2016,5,28,8,45,3.0,163.5,4.35,26.5,166.0,136.43,103.0
2016,5,28,9,0,6.0,194.0,4.4,27.0,199.0,163.32,123.43
2016,5,28,9,15,5.0,182.0,4.35,27.5,186.0,153.67,115.36
2016,5,28,9,30,4.0,170.0,4.3,28.0,173.0,143.72,107.17
2016,5,28,9,45,12.5,234.0,4.3,28.5,244.5,202.4,151.78
2016,5,28,10,0,21.0,298.0,4.3,29.0,316.0,262.04,196.15
2016,5,28,10,15,134.0,364.0,4.2,29.0,482.5,406.58,304.47
2016,5,28,10,30,247.0,430.0,4.1,29.0,649.0,554.02,411.12
2016,5,28,10,45,521.0,304.0,4.1,29.5,783.0,665.79,493.71
2016,5,28,11,0,795.0,178.0,4.1,30.0,917.0,777.61,574.67
2016,5,28,11,15,799.0,179.0,4.05,30.0,935.5,798.34,588.1
2016,5,28,11,30,803.0,180.0,4.0,30.0,954.0,816.09,599.89
2016,5,28,11,45,564.5,325.5,3.95,30.0,873.0,764.32,558.71
2016,5,28,12,0,326.0,471.0,3.9,30.0,792.0,691.4,503.05
2016,5,28,12,15,323.0,475.0,3.85,30.0,793.5,694.65,505.35
2016,5,28,12,30,320.0,479.0,3.8,30.0,795.0,696.26,506.14
2016,5,28,12,45,570.0,324.5,3.8,30.5,885.0,777.13,566.46
2016,5,28,13,0,820.0,170.0,3.8,31.0,975.0,838.59,611.32
2016,5,28,13,15,816.5,169.5,3.8,31.0,962.0,827.27,603.59
2016,5,28,13,30,813.0,169.0,3.8,31.0,949.0,812.8,594.29
2016,5,28,13,45,545.5,310.0,3.8,31.0,828.5,715.08,522.63
2016,5,28,14,0,278.0,451.0,3.8,31.0,708.0,611.39,445.91
2016,5,28,14,15,532.0,306.5,3.8,30.5,781.0,673.64,496.1
2016,5,28,14,30,786.0,162.0,3.8,30.0,854.0,711.25,527.55
2016,5,28,14,45,561.5,265.0,3.8,30.0,749.5,623.2,461.89
2016,5,28,15,0,337.0,368.0,3.8,30.0,645.0,536.81,397.58
2016,5,28,15,15,527.5,265.0,3.75,30.0,673.5,555.73,413.47
2016,5,28,15,30,718.0,162.0,3.7,30.0,702.0,553.94,412.72
2016,5,28,15,45,700.0,158.0,3.65,30.0,657.5,507.63,377.41
2016,5,28,16,0,682.0,154.0,3.6,30.0,613.0,461.01,341.26
2016,5,28,16,15,659.5,149.0,3.5,29.5,564.5,411.6,302.83
2016,5,28,16,30,637.0,144.0,3.4,29.0,516.0,362.9,264.0
2016,5,28,16,45,608.5,137.0,3.3,28.5,465.5,311.62,222.6
2016,5,28,17,0,580.0,130.0,3.2,28.0,415.0,262.3,182.3
2016,5,28,17,15,542.0,122.0,3.1,27.5,363.0,212.46,142.26
2016,5,28,17,30,504.0,114.0,3.0,27.0,311.0,163.57,104.49
2016,5,28,17,45,459.0,102.5,2.95,27.0,260.5,117.81,72.73
2016,5,28,18,0,414.0,91.0,2.9,27.0,210.0,76.94,50.95
2016,5,28,18,15,343.5,78.0,2.9,26.5,162.5,57.85,43.66
2016,5,28,18,30,273.0,65.0,2.9,26.0,115.0,48.78,35.67
2016,5,28,18,45,183.5,47.0,2.9,25.5,75.5,35.68,24.0
2016,5,28,19,0,94.0,29.0,2.9,25.0,36.0,22.66,10.65
2016,5,28,19,15,47.0,14.5,2.9,25.0,18.0,12.38,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.05,22.0,9.5,8.11,0.0
2016,5,29,6,0,0.0,19.0,2.2,22.0,19.0,15.67,6.41
2016,5,29,6,15,0.0,38.0,2.25,22.0,38.0,31.02,20.63
2016,5,29,6,30,0.0,57.0,2.3,22.0,57.0,45.84,33.88
2016,5,29,6,45,4.5,79.0,2.4,22.5,80.5,62.65,48.6
2016,5,29,7,0,9.0,101.0,2.5,23.0,104.0,80.07,60.5
2016,5,29,7,15,6.5,116.0,2.55,23.0,118.5,93.25,71.13
2016,5,29,7,30,4.0,131.0,2.6,23.0,133.0,106.06,81.44
2016,5,29,7,45,179.0,158.0,2.7,23.5,247.5,164.74,121.26
2016,5,29,8,0,354.0,185.0,2.8,24.0,362.0,245.16,179.53
2016,5,29,8,15,195.0,208.0,2.85,24.0,307.5,233.26,176.05
2016,5,29,8,30,36.0,231.0,2.9,24.0,253.0,202.51,155.48
2016,5,29,8,45,368.0,189.5,2.95,24.5,438.0,322.12,244.55
2016,5,29,9,0,700.0,148.0,3.0,25.0,623.0,468.25,353.53
2016,5,29,9,15,423.5,254.0,3.0,25.0,547.5,444.55,337.07
2016,5,29,9,30,147.0,360.0,3.0,25.0,472.0,387.88,293.96
2016,5,29,9,45,80.5,310.5,3.0,25.5,372.5,310.46,235.41
2016,5,29,10,0,14.0,261.0,3.0,26.0,273.0,226.66,170.85
2016,5,29,10,15,47.5,340.0,3.0,26.5,382.0,321.21,241.88
2016,5,29,10,30,81.0,419.0,3.0,27.0,491.0,414.83,309.81
2016,5,29,10,45,43.0,290.0,3.05,27.5,328.0,280.02,209.5
2016,5,29,11,0,5.0,161.0,3.1,28.0,165.0,138.84,102.17
2016,5,29,11,15,5.5,165.0,3.05,28.0,170.0,142.84,105.34
2016,5,29,11,30,6.0,169.0,3.0,28.0,175.0,146.85,108.33
2016,5,29,11,45,28.0,306.5,3.0,28.5,334.5,287.59,213.99
2016,5,29,12,0,50.0,444.0,3.0,29.0,494.0,426.07,313.57
2016,5,29,12,15,125.5,475.0,2.95,29.0,599.5,523.89,383.79
2016,5,29,12,30,201.0,506.0,2.9,29.0,705.0,613.73,446.92
2016,5,29,12,45,146.5,496.0,2.9,29.0,641.0,559.25,407.66
2016,5,29,13,0,92.0,486.0,2.9,29.0,577.0,497.19,363.45
2016,5,29,13,15,113.0,486.5,2.85,29.0,596.5,513.06,375.41
2016,5,29,13,30,134.0,487.0,2.8,29.0,616.0,534.41,390.72
2016,5,29,13,45,470.0,323.0,2.75,29.0,761.0,666.05,489.77
2016,5,29,14,0,806.0,159.0,2.7,29.0,906.0,765.6,563.11
2016,5,29,14,15,548.5,288.0,2.6,29.0,790.0,669.12,491.11
2016,5,29,14,30,291.0,417.0,2.5,29.0,674.0,572.09,419.3
2016,5,29,14,45,259.0,406.0,2.4,29.0,627.5,529.56,389.59
2016,5,29,15,0,227.0,395.0,2.3,29.0,581.0,483.48,356.84
2016,5,29,15,15,492.0,267.0,2.15,28.5,645.0,535.31,397.25
2016,5,29,15,30,757.0,139.0,2.0,28.0,709.0,555.34,412.53
2016,5,29,15,45,733.0,139.5,1.95,28.0,663.0,508.85,377.08
2016,5,29,16,0,709.0,140.0,1.9,28.0,617.0,460.98,340.28
2016,5,29,16,15,687.5,135.5,1.9,27.5,569.0,411.28,302.01
2016,5,29,16,30,666.0,131.0,1.9,27.0,521.0,362.11,263.04
2016,5,29,16,45,630.0,127.5,1.95,27.0,469.0,310.03,220.89
2016,5,29,17,0,594.0,124.0,2.0,27.0,417.0,260.6,180.46
2016,5,29,17,15,556.5,116.5,1.9,26.5,365.0,210.59,140.27
2016,5,29,17,30,519.0,109.0,1.8,26.0,313.0,161.74,102.54
2016,5,29,17,45,462.0,100.5,1.7,26.0,261.0,116.43,71.7
2016,5,29,18,0,405.0,92.0,1.6,26.0,209.0,77.29,51.58
2016,5,29,18,15,336.0,79.0,1.6,25.5,162.0,58.49,44.39
2016,5,29,18,30,267.0,66.0,1.6,25.0,115.0,49.45,36.42
2016,5,29,18,45,176.5,47.5,1.65,24.5,75.5,36.65,24.97
2016,5,29,19,0,86.0,29.0,1.7,24.0,36.0,22.67,10.99
2016,5,29,19,15,43.0,14.5,1.85,24.0,18.0,12.38,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,22.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,3.0,0.95,22.0,3.0,2.46,0.0
2016,5,30,6,30,0.0,5.0,1.0,22.0,5.0,4.1,0.0
2016,5,30,6,45,0.0,7.0,1.05,22.0,7.0,5.75,0.0
2016,5,30,7,0,0.0,9.0,1.1,22.0,9.0,7.4,0.56
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,10.7,3.33
2016,5,30,7,30,0.0,17.0,0.8,22.0,17.0,14.01,6.08
2016,5,30,7,45,0.0,48.0,0.7,22.5,48.0,39.72,27.33
2016,5,30,8,0,0.0,79.0,0.6,23.0,79.0,65.59,48.25
2016,5,30,8,15,0.0,56.0,0.5,23.0,56.0,46.43,32.45
2016,5,30,8,30,0.0,33.0,0.4,23.0,33.0,27.33,16.79
2016,5,30,8,45,147.5,164.0,0.35,23.5,264.5,203.16,154.47
2016,5,30,9,0,295.0,295.0,0.3,24.0,496.0,389.33,290.25
2016,5,30,9,15,388.0,284.0,0.6,24.0,567.0,445.34,331.3
2016,5,30,9,30,481.0,273.0,0.9,24.0,638.0,512.93,381.83
2016,5,30,9,45,416.5,319.5,1.2,24.5,647.5,534.25,397.23
2016,5,30,10,0,352.0,366.0,1.5,25.0,657.0,545.22,404.95
2016,5,30,10,15,505.0,304.0,1.75,25.0,740.5,617.32,459.06
2016,5,30,10,30,658.0,242.0,2.0,25.0,824.0,692.56,514.64
2016,5,30,10,45,687.0,231.0,2.25,25.5,855.5,724.43,537.11
2016,5,30,11,0,716.0,220.0,2.5,26.0,887.0,754.96,558.75
2016,5,30,11,15,722.0,222.0,2.55,26.0,906.0,777.12,573.97
2016,5,30,11,30,728.0,224.0,2.6,26.0,925.0,796.62,587.34
2016,5,30,11,45,777.5,191.5,2.7,26.0,949.0,812.54,599.95
2016,5,30,12,0,827.0,159.0,2.8,26.0,973.0,832.72,613.96
2016,5,30,12,15,828.5,159.5,2.65,26.0,977.0,838.86,616.79
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,841.9,617.68
2016,5,30,12,45,833.5,156.5,2.45,26.5,978.5,828.48,607.2
2016,5,30,13,0,837.0,153.0,2.4,27.0,976.0,824.2,603.07
2016,5,30,13,15,834.5,152.5,2.3,27.0,964.0,814.21,595.97
2016,5,30,13,30,832.0,152.0,2.2,27.0,952.0,801.07,586.91
2016,5,30,13,45,831.0,148.5,2.1,27.0,933.5,783.57,575.02
2016,5,30,14,0,830.0,145.0,2.0,27.0,915.0,762.89,561.01
2016,5,30,14,15,823.5,143.5,1.9,27.0,888.5,736.67,542.49
2016,5,30,14,30,817.0,142.0,1.8,27.0,862.0,713.56,525.75
2016,5,30,14,45,809.5,139.0,1.75,27.0,829.0,679.27,501.67
2016,5,30,15,0,802.0,136.0,1.7,27.0,796.0,642.7,475.66
2016,5,30,15,15,790.5,133.0,1.65,27.0,756.5,601.65,445.99
2016,5,30,15,30,779.0,130.0,1.6,27.0,717.0,559.04,414.56
2016,5,30,15,45,767.0,125.0,1.6,27.0,673.0,513.1,380.23
2016,5,30,16,0,755.0,120.0,1.6,27.0,629.0,466.15,344.17
2016,5,30,16,15,735.0,116.5,1.65,27.0,580.5,416.36,305.19
2016,5,30,16,30,715.0,113.0,1.7,27.0,532.0,364.34,263.47
2016,5,30,16,45,687.5,108.5,1.75,27.0,480.5,311.74,220.5
2016,5,30,17,0,660.0,104.0,1.8,27.0,429.0,260.8,178.29
2016,5,30,17,15,624.5,98.0,1.7,26.5,376.0,208.94,136.2
2016,5,30,17,30,589.0,92.0,1.6,26.0,323.0,160.24,98.32
2016,5,30,17,45,526.5,87.0,1.5,26.0,270.0,113.44,66.88
2016,5,30,18,0,464.0,82.0,1.4,26.0,217.0,71.76,46.25
2016,5,30,18,15,395.5,71.0,1.3,25.5,168.5,53.19,39.89
2016,5,30,18,30,327.0,60.0,1.2,25.0,120.0,45.39,33.01
2016,5,30,18,45,229.5,44.5,1.1,24.5,80.0,33.97,22.78
2016,5,30,19,0,132.0,29.0,1.0,24.0,40.0,22.33,10.99
2016,5,30,19,15,66.0,14.5,1.05,23.5,20.0,12.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,13.0,1.85,21.5,13.0,11.1,0.0
2016,5,31,6,0,0.0,26.0,1.9,22.0,26.0,21.26,10.84
2016,5,31,6,15,19.0,47.5,1.95,22.0,51.5,37.54,26.16
2016,5,31,6,30,38.0,69.0,2.0,22.0,77.0,53.5,40.45
2016,5,31,6,45,59.5,91.0,2.1,22.5,107.0,69.55,54.53
2016,5,31,7,0,81.0,113.0,2.2,23.0,137.0,88.55,66.15
2016,5,31,7,15,88.0,138.5,2.25,23.0,169.5,114.78,85.46
2016,5,31,7,30,95.0,164.0,2.3,23.0,202.0,142.24,106.67
2016,5,31,7,45,75.0,182.5,2.35,23.5,215.0,160.12,121.46
2016,5,31,8,0,55.0,201.0,2.4,24.0,228.0,175.6,134.17
2016,5,31,8,15,28.0,181.5,2.45,24.0,195.5,157.26,120.31
2016,5,31,8,30,1.0,162.0,2.5,24.0,163.0,133.75,102.01
2016,5,31,8,45,26.0,223.5,2.6,24.5,241.5,195.61,149.77
2016,5,31,9,0,51.0,285.0,2.7,25.0,320.0,259.66,198.22
2016,5,31,9,15,82.5,321.0,2.75,25.0,381.5,309.38,235.54
2016,5,31,9,30,114.0,357.0,2.8,25.0,443.0,365.9,277.61
2016,5,31,9,45,138.0,380.0,2.85,25.5,490.5,406.43,306.82
2016,5,31,10,0,162.0,403.0,2.9,26.0,538.0,448.49,336.84
2016,5,31,10,15,115.0,406.5,2.9,26.0,504.5,427.67,320.6
2016,5,31,10,30,68.0,410.0,2.9,26.0,471.0,397.26,297.4
2016,5,31,10,45,34.0,254.5,2.95,26.5,285.0,242.68,182.22
2016,5,31,11,0,0.0,99.0,3.0,27.0,99.0,82.95,59.36
2016,5,31,11,15,103.0,294.0,3.1,27.0,393.0,340.41,257.04
2016,5,31,11,30,206.0,489.0,3.2,27.0,687.0,592.89,438.38
2016,5,31,11,45,196.5,496.5,3.3,27.5,687.5,595.51,437.87
2016,5,31,12,0,187.0,504.0,3.4,28.0,688.0,596.89,437.83
2016,5,31,12,15,93.5,311.0,3.65,28.0,403.0,354.21,264.38
2016,5,31,12,30,0.0,118.0,3.9,28.0,118.0,99.28,71.46
2016,5,31,12,45,0.0,115.5,4.2,28.0,115.5,97.15,70.05
2016,5,31,13,0,0.0,113.0,4.5,28.0,113.0,95.0,68.42
2016,5,31,13,15,0.0,93.5,4.55,28.0,93.5,78.52,55.7
2016,5,31,13,30,0.0,74.0,4.6,28.0,74.0,62.08,42.96
2016,5,31,13,45,0.0,76.5,4.65,28.0,76.5,64.13,44.6
2016,5,31,14,0,0.0,79.0,4.7,28.0,79.0,66.17,46.25
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,49.76,33.55
2016,5,31,14,30,0.0,40.0,4.1,27.0,40.0,33.39,20.78
2016,5,31,14,45,0.0,37.5,3.8,26.5,37.5,31.27,19.2
2016,5,31,15,0,0.0,35.0,3.5,26.0,35.0,29.15,17.61
2016,5,31,15,15,0.0,35.0,3.4,25.5,35.0,29.12,17.68
2016,5,31,15,30,0.0,35.0,3.3,25.0,35.0,29.09,17.75
2016,5,31,15,45,0.0,54.0,3.25,25.0,54.0,44.9,30.49
2016,5,31,16,0,0.0,73.0,3.2,25.0,73.0,60.72,43.27
2016,5,31,16,15,0.0,48.5,3.1,24.5,48.5,40.24,26.99
2016,5,31,16,30,0.0,24.0,3.0,24.0,24.0,19.86,10.58
2016,5,31,16,45,0.0,78.5,2.95,24.0,78.5,65.2,47.57
2016,5,31,17,0,0.0,133.0,2.9,24.0,133.0,108.99,83.12
2016,5,31,17,15,0.0,116.5,2.85,24.0,116.5,95.34,72.35
2016,5,31,17,30,0.0,100.0,2.8,24.0,100.0,81.79,61.6
2016,5,31,17,45,0.0,82.5,2.8,24.0,82.5,67.59,50.16
2016,5,31,18,0,0.0,65.0,2.8,24.0,65.0,53.54,38.67
2016,5,31,18,15,0.0,50.0,2.7,23.5,50.0,41.38,30.12
2016,5,31,18,30,0.0,35.0,2.6,23.0,35.0,28.91,19.21
2016,5,31,18,45,0.0,22.5,2.55,23.0,22.5,18.54,9.99
2016,5,31,19,0,0.0,10.0,2.5,23.0,10.0,8.21,0.56
2016,5,31,19,15,0.0,5.0,2.45,23.0,5.0,4.27,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,5,45,43.5,16.5,1.0,21.5,20.5,14.08,0.0
2016,6,1,6,0,87.0,33.0,1.1,22.0,41.0,25.6,14.28
2016,6,1,6,15,168.0,52.5,1.05,22.0,80.5,40.16,28.4
2016,6,1,6,30,249.0,72.0,1.0,22.0,120.0,54.48,41.31
2016,6,1,6,45,320.5,86.0,0.95,22.5,168.0,63.23,49.09
2016,6,1,7,0,392.0,100.0,0.9,23.0,216.0,84.23,57.3
2016,6,1,7,15,444.5,106.0,0.8,23.0,263.5,120.61,76.28
2016,6,1,7,30,497.0,112.0,0.7,23.0,311.0,162.45,105.02
2016,6,1,7,45,536.0,124.0,0.65,23.0,366.5,214.06,145.16
2016,6,1,8,0,575.0,136.0,0.6,23.0,422.0,266.98,187.47
2016,6,1,8,15,603.5,142.5,0.6,23.0,472.5,315.44,226.96
2016,6,1,8,30,632.0,149.0,0.6,23.0,523.0,365.83,267.44
2016,6,1,8,45,653.5,154.5,0.6,23.5,571.0,414.04,304.98
2016,6,1,9,0,675.0,160.0,0.6,24.0,619.0,462.84,341.82
2016,6,1,9,15,692.0,164.5,0.65,24.0,663.0,508.76,376.59
2016,6,1,9,30,709.0,169.0,0.7,24.0,707.0,554.26,410.25
2016,6,1,9,45,722.0,173.0,0.8,24.5,745.5,596.25,440.32
2016,6,1,10,0,735.0,177.0,0.9,25.0,784.0,636.97,468.85
2016,6,1,10,15,745.0,179.5,0.9,25.0,817.0,670.83,492.17
2016,6,1,10,30,755.0,182.0,0.9,25.0,850.0,704.13,514.67
2016,6,1,10,45,763.5,183.5,0.95,25.5,876.5,733.33,533.63
2016,6,1,11,0,772.0,185.0,1.0,26.0,903.0,760.1,550.71
2016,6,1,11,15,577.0,306.5,1.0,26.0,849.5,731.56,527.43
2016,6,1,11,30,382.0,428.0,1.0,26.0,796.0,686.2,493.24
2016,6,1,11,45,326.0,458.5,1.0,26.0,775.5,673.01,483.55
2016,6,1,12,0,270.0,489.0,1.0,26.0,755.0,656.94,471.54
2016,6,1,12,15,347.5,463.5,1.0,26.0,806.5,701.3,502.69
2016,6,1,12,30,425.0,438.0,1.0,26.0,858.0,747.93,534.25
2016,6,1,12,45,334.5,466.5,1.0,26.0,797.0,693.01,496.01
2016,6,1,13,0,244.0,495.0,1.0,26.0,736.0,635.15,456.36
2016,6,1,13,15,341.0,455.0,1.05,26.0,786.5,681.85,490.72
2016,6,1,13,30,438.0,415.0,1.1,26.0,837.0,723.57,520.36
2016,6,1,13,45,372.0,429.5,1.15,26.5,782.5,671.18,483.76
2016,6,1,14,0,306.0,444.0,1.2,27.0,728.0,623.9,451.01
2016,6,1,14,15,536.5,307.5,1.3,27.0,788.0,674.27,491.1
2016,6,1,14,30,767.0,171.0,1.4,27.0,848.0,701.71,514.17
2016,6,1,14,45,572.5,262.5,1.55,27.0,757.0,625.33,459.61
2016,6,1,15,0,378.0,354.0,1.7,27.0,666.0,549.01,405.0
2016,6,1,15,15,211.0,335.5,1.75,27.0,508.5,412.76,307.57
2016,6,1,15,30,44.0,317.0,1.8,27.0,351.0,289.47,216.81
2016,6,1,15,45,55.0,305.5,1.9,27.0,345.0,282.02,212.24
