Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,66.0,294.0,2.0,27.0,339.0,273.32,206.12
2016,6,1,16,15,214.5,262.0,1.95,26.5,391.5,307.03,230.81
2016,6,1,16,30,363.0,230.0,1.9,26.0,444.0,324.34,240.84
2016,6,1,16,45,408.0,196.0,1.85,26.0,415.5,291.38,212.75
2016,6,1,17,0,453.0,162.0,1.8,26.0,387.0,250.72,177.85
2016,6,1,17,15,431.5,145.5,1.7,25.5,339.5,204.62,140.9
2016,6,1,17,30,410.0,129.0,1.6,25.0,292.0,160.5,106.54
2016,6,1,17,45,368.0,115.0,1.55,25.0,244.5,118.57,77.22
2016,6,1,18,0,326.0,101.0,1.5,25.0,197.0,81.29,56.23
2016,6,1,18,15,273.5,84.5,1.4,24.5,153.5,63.53,48.89
2016,6,1,18,30,221.0,68.0,1.3,24.0,110.0,51.61,38.46
2016,6,1,18,45,149.5,49.0,1.2,24.0,73.5,37.64,25.96
2016,6,1,19,0,78.0,30.0,1.1,24.0,37.0,23.42,12.19
2016,6,1,19,15,39.0,15.0,1.15,23.5,18.5,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.5,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,22.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,8.0,1.3,22.0,8.0,6.56,0.0
2016,6,2,6,30,0.0,12.0,1.6,22.0,12.0,9.86,2.89
2016,6,2,6,45,0.0,17.0,1.95,22.0,17.0,13.99,6.56
2016,6,2,7,0,0.0,22.0,2.3,22.0,22.0,18.12,9.53
2016,6,2,7,15,0.0,49.5,2.4,22.0,49.5,40.94,28.54
2016,6,2,7,30,0.0,77.0,2.5,22.0,77.0,63.82,47.36
2016,6,2,7,45,16.5,133.5,2.6,22.0,142.0,111.96,85.82
2016,6,2,8,0,33.0,190.0,2.7,22.0,207.0,161.29,124.68
2016,6,2,8,15,28.0,204.0,2.75,22.0,219.5,174.42,134.98
2016,6,2,8,30,23.0,218.0,2.8,22.0,232.0,186.4,144.28
2016,6,2,8,45,34.0,249.0,2.85,22.5,271.5,218.98,169.09
2016,6,2,9,0,45.0,280.0,2.9,23.0,311.0,252.41,194.24
2016,6,2,9,15,28.0,254.0,2.9,23.0,273.5,226.3,173.73
2016,6,2,9,30,11.0,228.0,2.9,23.0,236.0,195.32,149.39
2016,6,2,9,45,42.0,304.0,2.95,23.0,338.5,280.88,215.26
2016,6,2,10,0,73.0,380.0,3.0,23.0,441.0,366.96,279.86
2016,6,2,10,15,49.0,358.5,3.0,23.5,400.5,336.85,255.92
2016,6,2,10,30,25.0,337.0,3.0,24.0,360.0,304.5,230.6
2016,6,2,10,45,27.5,354.5,3.05,24.5,380.0,322.93,243.82
2016,6,2,11,0,30.0,372.0,3.1,25.0,400.0,341.41,256.82
2016,6,2,11,15,50.5,416.0,2.95,25.0,464.5,396.73,297.44
2016,6,2,11,30,71.0,460.0,2.8,25.0,529.0,452.81,337.8
2016,6,2,11,45,457.5,304.5,2.65,25.0,754.0,653.62,489.1
2016,6,2,12,0,844.0,149.0,2.5,25.0,979.0,823.43,609.46
2016,6,2,12,15,845.5,149.0,2.3,25.0,983.5,828.91,610.1
2016,6,2,12,30,847.0,149.0,2.1,25.0,988.0,831.49,610.13
2016,6,2,12,45,553.5,320.0,1.9,25.0,868.0,753.92,551.5
2016,6,2,13,0,260.0,491.0,1.7,25.0,748.0,649.52,472.92
2016,6,2,13,15,340.5,453.0,1.6,25.0,784.0,678.99,495.14
2016,6,2,13,30,421.0,415.0,1.5,25.0,820.0,709.2,516.29
2016,6,2,13,45,371.0,427.0,1.45,25.5,779.0,667.58,485.89
2016,6,2,14,0,321.0,439.0,1.4,26.0,738.0,630.41,458.98
2016,6,2,14,15,585.0,282.0,1.45,26.0,806.5,687.19,503.81
2016,6,2,14,30,849.0,125.0,1.5,26.0,875.0,713.7,526.54
2016,6,2,14,45,844.5,121.0,1.55,26.0,843.0,680.63,503.59
2016,6,2,15,0,840.0,117.0,1.6,26.0,811.0,644.96,478.81
2016,6,2,15,15,829.0,115.0,1.6,26.0,771.0,604.65,449.77
2016,6,2,15,30,818.0,113.0,1.6,26.0,731.0,562.62,418.78
2016,6,2,15,45,597.5,193.5,1.6,26.0,630.0,482.01,358.81
2016,6,2,16,0,377.0,274.0,1.6,26.0,529.0,407.88,304.06
2016,6,2,16,15,567.5,186.0,1.55,25.5,537.0,398.61,295.19
2016,6,2,16,30,758.0,98.0,1.5,25.0,545.0,368.55,267.47
2016,6,2,16,45,735.0,93.5,1.5,25.0,493.5,315.78,223.6
2016,6,2,17,0,712.0,89.0,1.5,25.0,442.0,264.09,180.14
2016,6,2,17,15,679.5,84.0,1.4,24.5,389.0,208.05,134.15
2016,6,2,17,30,647.0,79.0,1.3,24.0,336.0,157.77,94.53
2016,6,2,17,45,603.0,72.5,1.25,24.0,283.5,108.26,60.33
2016,6,2,18,0,559.0,66.0,1.2,24.0,231.0,63.36,38.34
2016,6,2,18,15,492.5,58.0,1.1,23.5,181.0,45.16,33.39
2016,6,2,18,30,426.0,50.0,1.0,23.0,131.0,39.66,28.47
2016,6,2,18,45,328.5,38.5,0.9,23.0,89.0,30.94,20.49
2016,6,2,19,0,231.0,27.0,0.8,23.0,47.0,21.99,11.34
2016,6,2,19,15,115.5,13.5,0.8,22.5,23.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.5,1.5,18.5,13.5,11.52,0.0
2016,6,3,6,0,0.0,27.0,1.5,19.0,27.0,22.02,11.76
2016,6,3,6,15,15.5,47.0,1.55,19.0,50.0,37.24,26.3
2016,6,3,6,30,31.0,67.0,1.6,19.0,73.0,52.22,39.89
2016,6,3,6,45,41.0,89.0,1.65,19.5,99.5,68.22,54.06
2016,6,3,7,0,51.0,111.0,1.7,20.0,126.0,85.96,65.46
2016,6,3,7,15,153.5,132.0,1.7,20.0,191.0,114.56,83.81
2016,6,3,7,30,256.0,153.0,1.7,20.0,256.0,156.2,112.12
2016,6,3,7,45,499.5,115.0,1.7,20.5,352.0,197.44,135.56
2016,6,3,8,0,743.0,77.0,1.7,21.0,448.0,262.41,181.38
2016,6,3,8,15,765.5,80.5,1.85,21.5,499.0,314.62,226.12
2016,6,3,8,30,788.0,84.0,2.0,22.0,550.0,367.78,271.05
2016,6,3,8,45,806.0,86.0,2.15,22.5,599.0,419.85,314.21
2016,6,3,9,0,824.0,88.0,2.3,23.0,648.0,469.78,354.64
2016,6,3,9,15,836.5,90.0,2.4,23.0,692.0,516.47,392.19
2016,6,3,9,30,849.0,92.0,2.5,23.0,736.0,561.98,427.94
2016,6,3,9,45,574.0,237.0,2.7,23.5,682.5,558.95,424.03
2016,6,3,10,0,299.0,382.0,2.9,24.0,629.0,521.26,393.36
2016,6,3,10,15,269.0,407.0,2.95,24.0,636.5,534.78,402.87
2016,6,3,10,30,239.0,432.0,3.0,24.0,644.0,540.47,406.32
2016,6,3,10,45,278.5,436.5,3.05,24.5,690.5,586.99,439.22
2016,6,3,11,0,318.0,441.0,3.1,25.0,737.0,629.44,468.68
2016,6,3,11,15,216.0,462.0,3.1,25.0,665.0,570.92,425.07
2016,6,3,11,30,114.0,483.0,3.1,25.0,593.0,512.82,381.48
2016,6,3,11,45,143.5,493.5,3.1,25.5,634.0,548.28,406.69
2016,6,3,12,0,173.0,504.0,3.1,26.0,675.0,583.62,431.07
2016,6,3,12,15,529.5,312.0,3.05,26.0,836.5,726.38,539.04
2016,6,3,12,30,886.0,120.0,3.0,26.0,998.0,839.43,620.15
2016,6,3,12,45,520.5,312.0,2.95,26.0,827.5,718.92,531.61
2016,6,3,13,0,155.0,504.0,2.9,26.0,657.0,568.86,418.79
2016,6,3,13,15,191.0,494.5,2.85,26.0,680.5,587.43,433.48
2016,6,3,13,30,227.0,485.0,2.8,26.0,704.0,604.17,445.87
2016,6,3,13,45,541.5,306.0,2.75,26.0,813.5,703.03,521.76
2016,6,3,14,0,856.0,127.0,2.7,26.0,923.0,764.05,569.16
2016,6,3,14,15,850.0,125.5,2.65,26.0,896.0,737.73,550.39
2016,6,3,14,30,844.0,124.0,2.6,26.0,869.0,708.61,529.73
2016,6,3,14,45,534.0,261.0,2.55,26.0,726.0,596.02,445.63
2016,6,3,15,0,224.0,398.0,2.5,26.0,583.0,482.05,360.03
2016,6,3,15,15,124.0,340.0,2.45,26.0,441.5,363.88,273.9
2016,6,3,15,30,24.0,282.0,2.4,26.0,300.0,246.75,186.26
2016,6,3,15,45,124.0,295.0,2.35,26.0,380.0,312.13,236.52
2016,6,3,16,0,224.0,308.0,2.3,26.0,460.0,360.6,271.95
2016,6,3,16,15,167.0,284.5,2.15,25.5,393.0,304.35,229.9
2016,6,3,16,30,110.0,261.0,2.0,25.0,326.0,251.93,191.01
2016,6,3,16,45,128.0,236.5,1.9,25.0,305.5,231.32,174.61
2016,6,3,17,0,146.0,212.0,1.8,25.0,285.0,207.15,154.88
2016,6,3,17,15,141.5,187.0,1.7,24.5,251.0,176.05,130.54
2016,6,3,17,30,137.0,162.0,1.6,24.0,217.0,145.56,106.81
2016,6,3,17,45,125.5,138.0,1.55,24.0,182.5,115.85,84.47
2016,6,3,18,0,114.0,114.0,1.5,24.0,148.0,87.77,64.87
2016,6,3,18,15,95.5,91.5,1.35,23.5,116.0,68.64,53.47
2016,6,3,18,30,77.0,69.0,1.2,23.0,84.0,52.77,39.64
2016,6,3,18,45,47.0,48.5,1.05,22.5,57.0,37.76,26.3
2016,6,3,19,0,17.0,28.0,0.9,22.0,30.0,22.76,12.13
2016,6,3,19,15,8.5,14.0,0.9,21.5,15.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,114.5,14.0,2.05,18.5,24.5,11.95,0.0
2016,6,4,6,0,229.0,28.0,2.3,19.0,49.0,22.82,12.4
2016,6,4,6,15,327.0,39.5,2.4,19.5,91.0,31.73,21.53
2016,6,4,6,30,425.0,51.0,2.5,20.0,133.0,40.43,29.52
2016,6,4,6,45,225.5,79.0,2.6,20.5,124.0,59.54,46.34
2016,6,4,7,0,26.0,107.0,2.7,21.0,115.0,82.61,62.88
2016,6,4,7,15,13.0,99.0,2.85,21.5,103.0,81.21,61.43
2016,6,4,7,30,0.0,91.0,3.0,22.0,91.0,74.83,56.4
2016,6,4,7,45,37.5,149.0,3.15,22.5,167.5,127.28,97.22
2016,6,4,8,0,75.0,207.0,3.3,23.0,244.0,184.52,141.34
2016,6,4,8,15,97.0,234.5,3.45,23.5,288.5,218.96,167.65
2016,6,4,8,30,119.0,262.0,3.6,24.0,333.0,257.44,197.04
2016,6,4,8,45,131.5,287.5,3.75,24.5,372.0,291.67,223.04
2016,6,4,9,0,144.0,313.0,3.9,25.0,411.0,327.01,249.58
2016,6,4,9,15,132.5,335.0,4.0,25.0,430.0,348.24,265.62
2016,6,4,9,30,121.0,357.0,4.1,25.0,449.0,368.14,280.38
2016,6,4,9,45,222.5,365.5,4.2,25.5,546.0,443.27,336.53
2016,6,4,10,0,324.0,374.0,4.3,26.0,643.0,529.84,400.07
2016,6,4,10,15,597.0,239.5,4.35,26.0,759.0,620.94,470.26
2016,6,4,10,30,870.0,105.0,4.4,26.0,875.0,709.91,538.68
2016,6,4,10,45,677.5,244.5,4.45,26.5,855.5,722.38,541.92
2016,6,4,11,0,485.0,384.0,4.5,27.0,836.0,711.46,528.78
2016,6,4,11,15,299.5,433.5,4.55,27.0,715.0,616.33,458.75
2016,6,4,11,30,114.0,483.0,4.6,27.0,594.0,512.36,380.79
2016,6,4,11,45,165.0,492.0,4.65,27.0,653.5,563.86,419.1
2016,6,4,12,0,216.0,501.0,4.7,27.0,713.0,615.65,456.71
2016,6,4,12,15,200.5,504.5,4.75,27.0,702.5,607.72,450.61
2016,6,4,12,30,185.0,508.0,4.8,27.0,692.0,598.52,443.87
2016,6,4,12,45,223.5,499.5,4.85,27.0,721.0,622.38,461.91
2016,6,4,13,0,262.0,491.0,4.9,27.0,750.0,649.83,482.23
2016,6,4,13,15,347.0,453.5,4.9,27.0,791.5,683.29,507.82
2016,6,4,13,30,432.0,416.0,4.9,27.0,833.0,717.21,533.4
2016,6,4,13,45,278.5,440.5,4.95,27.0,707.5,605.97,452.17
2016,6,4,14,0,125.0,465.0,5.0,27.0,582.0,498.01,372.08
2016,6,4,14,15,299.5,408.5,4.95,26.5,676.5,578.17,434.95
2016,6,4,14,30,474.0,352.0,4.9,26.0,771.0,647.86,488.36
2016,6,4,14,45,277.0,368.0,4.85,26.0,611.0,507.11,383.61
2016,6,4,15,0,80.0,384.0,4.8,26.0,451.0,374.17,283.09
2016,6,4,15,15,115.0,372.0,4.7,26.0,462.5,384.37,291.67
2016,6,4,15,30,150.0,360.0,4.6,26.0,474.0,386.69,293.72
2016,6,4,15,45,193.0,333.5,4.55,26.0,470.5,378.08,287.42
2016,6,4,16,0,236.0,307.0,4.5,26.0,467.0,365.23,277.38
2016,6,4,16,15,221.0,284.0,4.3,25.5,425.0,326.37,247.81
2016,6,4,16,30,206.0,261.0,4.1,25.0,383.0,288.63,218.82
2016,6,4,16,45,240.5,230.5,3.9,25.0,360.5,263.12,197.4
2016,6,4,17,0,275.0,200.0,3.7,25.0,338.0,232.12,170.89
2016,6,4,17,15,268.0,176.0,3.35,24.5,297.5,193.62,139.87
2016,6,4,17,30,261.0,152.0,3.0,24.0,257.0,155.84,109.97
2016,6,4,17,45,245.0,130.5,2.65,24.0,217.0,119.87,83.34
2016,6,4,18,0,229.0,109.0,2.3,24.0,177.0,85.86,61.62
2016,6,4,18,15,198.5,89.0,2.05,23.5,139.0,65.99,51.23
2016,6,4,18,30,168.0,69.0,1.8,23.0,101.0,52.03,39.03
2016,6,4,18,45,121.0,49.5,1.55,22.5,69.0,37.93,26.46
2016,6,4,19,0,74.0,30.0,1.3,22.0,37.0,23.46,12.79
2016,6,4,19,15,37.0,15.0,1.3,21.5,18.5,11.96,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,15.5,3.3,19.5,24.0,13.23,0.0
2016,6,5,6,0,194.0,31.0,3.5,20.0,48.0,23.97,13.26
2016,6,5,6,15,295.0,44.0,3.6,20.5,91.0,33.82,23.19
2016,6,5,6,30,396.0,57.0,3.7,21.0,134.0,45.32,33.59
2016,6,5,6,45,467.5,65.5,3.8,21.5,184.5,50.96,38.72
2016,6,5,7,0,539.0,74.0,3.9,22.0,235.0,68.22,43.51
2016,6,5,7,15,587.0,81.0,4.0,22.5,288.5,112.61,65.32
2016,6,5,7,30,635.0,88.0,4.1,23.0,342.0,162.11,99.57
2016,6,5,7,45,673.0,92.5,4.25,23.5,396.5,212.36,139.45
2016,6,5,8,0,711.0,97.0,4.4,24.0,451.0,265.94,184.1
2016,6,5,8,15,736.5,101.0,4.45,24.5,504.0,321.09,230.81
2016,6,5,8,30,762.0,105.0,4.5,25.0,557.0,374.31,275.54
2016,6,5,8,45,784.5,107.0,4.55,25.5,607.5,425.57,317.93
2016,6,5,9,0,807.0,109.0,4.6,26.0,658.0,477.2,359.54
2016,6,5,9,15,821.5,112.0,4.6,26.0,703.5,525.71,398.4
2016,6,5,9,30,836.0,115.0,4.6,26.0,749.0,572.0,434.69
2016,6,5,9,45,849.5,116.0,4.65,26.5,789.5,615.3,467.2
2016,6,5,10,0,863.0,117.0,4.7,27.0,830.0,657.0,497.73
2016,6,5,10,15,871.0,119.0,4.75,27.0,864.5,694.02,525.24
2016,6,5,10,30,879.0,121.0,4.8,27.0,899.0,728.61,550.56
2016,6,5,10,45,471.0,276.0,4.85,27.5,694.5,596.79,449.62
2016,6,5,11,0,63.0,431.0,4.9,28.0,490.0,416.11,309.93
2016,6,5,11,15,483.0,277.5,4.9,28.0,742.0,631.58,475.34
2016,6,5,11,30,903.0,124.0,4.9,28.0,994.0,828.4,618.13
2016,6,5,11,45,910.0,121.0,4.95,28.0,1008.0,843.16,627.1
2016,6,5,12,0,917.0,118.0,5.0,28.0,1022.0,854.63,634.91
2016,6,5,12,15,918.0,118.5,4.95,28.0,1026.0,860.74,638.59
2016,6,5,12,30,919.0,119.0,4.9,28.0,1030.0,863.6,640.16
2016,6,5,12,45,465.5,177.5,4.9,28.5,639.5,554.11,419.07
2016,6,5,13,0,12.0,236.0,4.9,29.0,249.0,208.58,154.32
2016,6,5,13,15,462.5,177.0,4.85,29.0,623.5,543.98,413.22
2016,6,5,13,30,913.0,118.0,4.8,29.0,998.0,831.74,617.87
2016,6,5,13,45,709.0,248.0,4.8,29.0,923.5,781.87,579.06
2016,6,5,14,0,505.0,378.0,4.8,29.0,849.0,721.09,532.51
2016,6,5,14,15,699.0,246.0,4.7,28.5,876.5,738.72,550.05
2016,6,5,14,30,893.0,114.0,4.6,28.0,904.0,733.28,550.73
2016,6,5,14,45,881.0,114.5,4.6,28.0,869.0,697.77,524.93
2016,6,5,15,0,869.0,115.0,4.6,28.0,834.0,660.05,497.23
2016,6,5,15,15,858.5,113.0,4.5,28.0,794.5,619.14,466.36
2016,6,5,15,30,848.0,111.0,4.4,28.0,755.0,576.37,433.61
2016,6,5,15,45,837.0,107.5,4.3,28.0,710.0,530.45,397.8
2016,6,5,16,0,826.0,104.0,4.2,28.0,665.0,482.83,359.84
2016,6,5,16,15,753.0,117.5,3.95,27.5,599.5,422.77,312.68
2016,6,5,16,30,680.0,131.0,3.7,27.0,534.0,365.11,266.89
2016,6,5,16,45,691.0,112.0,3.45,27.0,489.0,314.47,223.88
2016,6,5,17,0,702.0,93.0,3.2,27.0,444.0,261.54,178.26
2016,6,5,17,15,659.5,92.5,2.85,26.0,392.0,210.86,136.99
2016,6,5,17,30,617.0,92.0,2.5,25.0,340.0,163.93,100.63
2016,6,5,17,45,579.0,83.0,2.15,24.5,288.0,114.66,66.32
2016,6,5,18,0,541.0,74.0,1.8,24.0,236.0,69.36,43.36
2016,6,5,18,15,479.5,64.5,1.65,23.0,186.0,50.16,37.77
2016,6,5,18,30,418.0,55.0,1.5,22.0,136.0,43.67,32.06
2016,6,5,18,45,322.5,42.5,1.4,21.5,93.5,34.23,23.48
2016,6,5,19,0,227.0,30.0,1.3,21.0,51.0,23.3,12.85
2016,6,5,19,15,113.5,15.0,1.3,20.5,25.5,11.71,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,129.5,14.5,2.2,17.5,26.0,11.81,0.0
2016,6,6,6,0,259.0,29.0,2.4,18.0,52.0,23.77,13.27
2016,6,6,6,15,364.5,39.5,2.6,18.5,97.0,31.88,21.76
2016,6,6,6,30,470.0,50.0,2.8,19.0,142.0,39.85,29.14
2016,6,6,6,45,538.0,57.5,3.0,20.0,194.0,45.03,33.8
2016,6,6,7,0,606.0,65.0,3.2,21.0,246.0,62.13,38.16
2016,6,6,7,15,651.0,70.5,3.15,21.5,300.5,108.86,60.25
2016,6,6,7,30,696.0,76.0,3.1,22.0,355.0,160.23,95.71
2016,6,6,7,45,728.0,80.5,3.1,23.0,410.0,215.83,139.94
2016,6,6,8,0,760.0,85.0,3.1,24.0,465.0,270.43,185.32
2016,6,6,8,15,783.5,88.5,3.2,24.5,518.0,323.8,230.77
2016,6,6,8,30,807.0,92.0,3.3,25.0,571.0,378.21,276.5
2016,6,6,8,45,824.5,95.5,3.4,25.5,620.5,430.86,319.97
2016,6,6,9,0,842.0,99.0,3.5,26.0,670.0,483.96,362.55
2016,6,6,9,15,855.0,101.0,3.5,26.0,715.5,531.73,400.65
2016,6,6,9,30,868.0,103.0,3.5,26.0,761.0,578.31,436.87
2016,6,6,9,45,877.5,105.5,3.5,26.5,801.0,621.78,469.0
2016,6,6,10,0,887.0,108.0,3.5,27.0,841.0,663.29,498.81
2016,6,6,10,15,894.5,109.5,3.45,27.0,875.0,700.41,525.63
2016,6,6,10,30,902.0,111.0,3.4,27.0,909.0,735.0,550.13
2016,6,6,10,45,906.5,112.5,3.4,27.5,935.5,764.68,569.86
2016,6,6,11,0,911.0,114.0,3.4,28.0,962.0,791.31,586.31
2016,6,6,11,15,914.5,115.0,3.35,28.0,981.5,813.56,600.47
2016,6,6,11,30,918.0,116.0,3.3,28.0,1001.0,832.48,612.38
2016,6,6,11,45,921.5,115.0,3.25,28.5,1013.0,846.33,619.69
2016,6,6,12,0,925.0,114.0,3.2,29.0,1025.0,856.75,624.76
2016,6,6,12,15,925.5,114.0,3.15,29.0,1029.0,862.14,627.82
2016,6,6,12,30,926.0,114.0,3.1,29.0,1033.0,864.24,628.81
2016,6,6,12,45,923.5,114.5,3.1,29.0,1028.0,861.09,626.76
2016,6,6,13,0,921.0,115.0,3.1,29.0,1023.0,854.68,622.68
2016,6,6,13,15,918.5,114.5,3.05,29.0,1010.5,844.05,615.61
2016,6,6,13,30,916.0,114.0,3.0,29.0,998.0,829.97,606.36
2016,6,6,13,45,910.5,114.0,3.0,29.0,977.5,810.56,593.92
2016,6,6,14,0,905.0,114.0,3.0,29.0,957.0,787.91,579.35
2016,6,6,14,15,899.0,112.5,2.95,29.0,929.5,760.51,561.16
2016,6,6,14,30,893.0,111.0,2.9,29.0,902.0,730.17,539.89
2016,6,6,14,45,879.0,112.5,2.85,29.0,866.5,694.24,514.33
2016,6,6,15,0,865.0,114.0,2.8,29.0,831.0,656.24,486.91
2016,6,6,15,15,854.5,112.0,2.75,29.0,791.0,615.55,457.11
2016,6,6,15,30,844.0,110.0,2.7,29.0,751.0,573.0,425.31
2016,6,6,15,45,830.0,107.5,2.65,29.0,705.5,526.63,389.98
2016,6,6,16,0,816.0,105.0,2.6,29.0,660.0,478.86,352.71
2016,6,6,16,15,797.5,101.5,2.45,28.5,611.0,427.25,312.12
2016,6,6,16,30,779.0,98.0,2.3,28.0,562.0,375.62,270.4
2016,6,6,16,45,755.5,94.0,2.2,28.0,509.5,322.23,226.12
2016,6,6,17,0,732.0,90.0,2.1,28.0,457.0,269.93,182.26
2016,6,6,17,15,700.0,85.5,1.95,27.5,403.5,213.4,136.16
2016,6,6,17,30,668.0,81.0,1.8,27.0,350.0,162.57,96.39
2016,6,6,17,45,623.0,75.0,1.7,26.5,296.0,112.27,62.12
2016,6,6,18,0,578.0,69.0,1.6,26.0,242.0,66.64,40.1
2016,6,6,18,15,512.0,61.0,1.45,25.0,191.0,47.54,35.21
2016,6,6,18,30,446.0,53.0,1.3,24.0,140.0,42.11,30.46
2016,6,6,18,45,344.0,41.5,1.2,23.5,96.5,33.41,22.6
2016,6,6,19,0,242.0,30.0,1.1,23.0,53.0,24.52,13.78
2016,6,6,19,15,121.0,15.0,1.1,22.5,26.5,11.72,0.0
2016,6,6,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,90.5,16.0,0.9,19.5,24.5,12.46,0.0
2016,6,7,6,0,181.0,32.0,0.9,20.0,49.0,24.7,13.9
2016,6,7,6,15,279.5,46.0,1.0,20.5,91.0,35.24,24.44
2016,6,7,6,30,378.0,60.0,1.1,21.0,133.0,45.61,33.88
2016,6,7,6,45,445.5,70.0,1.2,21.5,183.0,54.5,41.8
2016,6,7,7,0,513.0,80.0,1.3,22.0,233.0,70.86,46.89
2016,6,7,7,15,560.5,87.5,1.25,22.5,285.5,113.93,67.55
2016,6,7,7,30,608.0,95.0,1.2,23.0,338.0,162.11,100.25
2016,6,7,7,45,643.0,100.5,1.2,24.0,391.5,210.98,138.04
2016,6,7,8,0,678.0,106.0,1.2,25.0,445.0,262.91,179.91
2016,6,7,8,15,704.0,111.0,1.3,25.5,496.5,314.39,222.44
2016,6,7,8,30,730.0,116.0,1.4,26.0,548.0,367.33,265.58
2016,6,7,8,45,749.0,120.0,1.55,26.5,596.5,419.86,307.71
2016,6,7,9,0,768.0,124.0,1.7,27.0,645.0,469.91,346.96
2016,6,7,9,15,783.0,127.0,1.7,27.0,690.0,516.9,383.21
2016,6,7,9,30,798.0,130.0,1.7,27.0,735.0,563.08,417.89
2016,6,7,9,45,425.0,245.5,1.75,27.5,569.5,471.79,351.35
2016,6,7,10,0,52.0,361.0,1.8,28.0,404.0,336.61,249.55
2016,6,7,10,15,194.0,383.0,1.8,28.0,553.5,458.0,339.3
2016,6,7,10,30,336.0,405.0,1.8,28.0,703.0,588.18,431.2
2016,6,7,10,45,245.0,436.5,1.8,28.5,657.5,559.98,408.29
2016,6,7,11,0,154.0,468.0,1.8,29.0,612.0,521.05,378.8
2016,6,7,11,15,201.0,474.5,1.85,29.0,666.0,567.74,412.09
2016,6,7,11,30,248.0,481.0,1.9,29.0,720.0,620.29,448.43
2016,6,7,11,45,271.0,481.5,1.95,29.5,746.0,643.75,463.55
2016,6,7,12,0,294.0,482.0,2.0,30.0,772.0,666.38,478.21
2016,6,7,12,15,227.0,495.5,2.0,30.0,720.0,620.32,445.71
2016,6,7,12,30,160.0,509.0,2.0,30.0,668.0,577.45,415.41
2016,6,7,12,45,516.5,324.5,2.05,30.0,834.0,723.19,522.88
2016,6,7,13,0,873.0,140.0,2.1,30.0,1000.0,834.94,601.53
2016,6,7,13,15,870.5,139.5,2.1,30.0,988.0,824.98,594.26
2016,6,7,13,30,868.0,139.0,2.1,30.0,976.0,811.75,586.01
2016,6,7,13,45,493.0,301.5,2.15,30.0,775.0,659.12,478.84
2016,6,7,14,0,118.0,464.0,2.2,30.0,574.0,491.02,356.58
2016,6,7,14,15,162.0,451.0,2.2,30.0,597.5,507.43,370.11
2016,6,7,14,30,206.0,438.0,2.2,30.0,621.0,520.82,380.35
2016,6,7,14,45,259.0,408.5,2.25,30.0,629.5,527.64,386.25
2016,6,7,15,0,312.0,379.0,2.3,30.0,638.0,525.42,385.65
2016,6,7,15,15,561.5,250.5,2.25,30.0,688.5,558.89,411.61
2016,6,7,15,30,811.0,122.0,2.2,30.0,739.0,566.12,417.15
2016,6,7,15,45,796.0,119.5,2.2,30.0,694.0,519.97,382.29
2016,6,7,16,0,781.0,117.0,2.2,30.0,649.0,472.97,346.19
2016,6,7,16,15,762.0,113.0,2.1,29.5,600.5,422.41,306.94
2016,6,7,16,30,743.0,109.0,2.0,29.0,552.0,371.94,266.67
2016,6,7,16,45,719.0,104.5,1.9,29.0,500.5,316.91,221.73
2016,6,7,17,0,695.0,100.0,1.8,29.0,449.0,265.62,179.18
2016,6,7,17,15,662.0,94.5,1.7,28.5,396.0,213.15,136.75
2016,6,7,17,30,629.0,89.0,1.6,28.0,343.0,163.45,98.26
2016,6,7,17,45,579.0,83.0,1.55,28.0,290.0,114.9,65.4
2016,6,7,18,0,529.0,77.0,1.5,28.0,237.0,71.68,44.45
2016,6,7,18,15,462.5,68.0,1.35,27.0,187.0,52.79,39.34
2016,6,7,18,30,396.0,59.0,1.2,26.0,137.0,46.83,34.18
2016,6,7,18,45,299.0,46.0,1.1,25.5,94.5,35.29,23.97
2016,6,7,19,0,202.0,33.0,1.0,25.0,52.0,25.49,14.49
2016,6,7,19,15,101.0,16.5,1.05,24.5,26.0,12.85,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.0,16.5,0.25,21.5,23.0,13.12,0.0
2016,6,8,6,0,146.0,33.0,0.2,22.0,46.0,25.36,14.32
2016,6,8,6,15,237.5,49.0,0.35,22.5,87.5,37.29,25.98
2016,6,8,6,30,329.0,65.0,0.5,23.0,129.0,48.96,36.46
2016,6,8,6,45,401.0,75.5,0.7,23.5,178.0,56.34,43.01
2016,6,8,7,0,473.0,86.0,0.9,24.0,227.0,72.04,48.33
2016,6,8,7,15,520.5,94.0,1.1,24.5,278.5,115.09,69.52
2016,6,8,7,30,568.0,102.0,1.3,25.0,330.0,161.3,100.54
2016,6,8,7,45,606.5,108.0,1.55,25.5,383.0,208.98,137.25
2016,6,8,8,0,645.0,114.0,1.8,26.0,436.0,260.18,178.68
2016,6,8,8,15,671.5,119.0,1.9,26.0,486.5,310.05,220.28
2016,6,8,8,30,698.0,124.0,2.0,26.0,537.0,361.49,262.82
2016,6,8,8,45,519.5,204.0,2.15,26.5,526.0,389.02,288.45
2016,6,8,9,0,341.0,284.0,2.3,27.0,515.0,395.9,295.96
2016,6,8,9,15,552.5,213.0,2.35,27.0,618.0,467.92,350.01
2016,6,8,9,30,764.0,142.0,2.4,27.0,721.0,553.64,414.0
2016,6,8,9,45,772.0,147.0,2.45,27.5,759.0,594.97,443.82
2016,6,8,10,0,780.0,152.0,2.5,28.0,797.0,634.51,471.84
2016,6,8,10,15,789.5,154.5,2.5,28.0,830.5,670.92,497.81
2016,6,8,10,30,799.0,157.0,2.5,28.0,864.0,705.25,521.86
2016,6,8,10,45,439.0,301.0,2.5,28.5,691.5,592.37,437.32
2016,6,8,11,0,79.0,445.0,2.5,29.0,519.0,439.32,322.07
2016,6,8,11,15,66.5,442.5,2.5,29.0,506.0,430.39,315.96
2016,6,8,11,30,54.0,440.0,2.5,29.0,493.0,420.53,308.51
2016,6,8,11,45,424.0,314.5,2.5,29.0,732.0,630.47,464.34
2016,6,8,12,0,794.0,189.0,2.5,29.0,971.0,820.62,598.2
2016,6,8,12,15,575.0,322.5,2.5,29.0,890.5,768.48,556.71
2016,6,8,12,30,356.0,456.0,2.5,29.0,810.0,697.72,504.31
2016,6,8,12,45,208.0,458.0,2.55,29.5,665.0,572.52,416.13
2016,6,8,13,0,60.0,460.0,2.6,30.0,520.0,445.52,324.28
2016,6,8,13,15,200.0,455.5,2.6,30.0,650.0,559.55,407.93
2016,6,8,13,30,340.0,451.0,2.6,30.0,780.0,667.75,483.96
2016,6,8,13,45,299.0,454.5,2.65,30.0,739.5,631.83,458.39
2016,6,8,14,0,258.0,458.0,2.7,30.0,699.0,595.99,433.61
2016,6,8,14,15,198.5,448.5,2.7,29.5,631.0,531.68,389.3
2016,6,8,14,30,139.0,439.0,2.7,29.0,563.0,474.52,349.34
2016,6,8,14,45,441.0,306.5,2.7,29.0,676.5,569.7,422.2
2016,6,8,15,0,743.0,174.0,2.7,29.0,790.0,632.91,469.36
2016,6,8,15,15,552.5,249.0,2.7,29.0,695.0,552.04,409.25
2016,6,8,15,30,362.0,324.0,2.7,29.0,600.0,478.17,354.69
2016,6,8,15,45,228.5,316.0,2.7,29.0,486.5,381.8,284.51
2016,6,8,16,0,95.0,308.0,2.7,29.0,373.0,297.33,222.44
2016,6,8,16,15,220.5,273.0,2.6,28.5,408.5,317.31,236.98
2016,6,8,16,30,346.0,238.0,2.5,28.0,444.0,323.47,239.06
2016,6,8,16,45,331.5,219.5,2.4,28.0,402.0,283.08,207.01
2016,6,8,17,0,317.0,201.0,2.3,28.0,360.0,243.7,175.67
2016,6,8,17,15,303.5,178.5,2.15,27.5,317.0,202.75,143.46
2016,6,8,17,30,290.0,156.0,2.0,27.0,274.0,163.13,112.89
2016,6,8,17,45,266.0,135.5,1.85,26.5,231.5,125.47,85.98
2016,6,8,18,0,242.0,115.0,1.7,26.0,189.0,90.58,64.5
2016,6,8,18,15,204.5,95.0,1.6,25.5,148.5,69.99,54.2
2016,6,8,18,30,167.0,75.0,1.5,25.0,108.0,56.1,42.18
2016,6,8,18,45,117.5,54.5,1.4,24.5,74.0,41.42,29.23
2016,6,8,19,0,68.0,34.0,1.3,24.0,40.0,26.9,15.76
2016,6,8,19,15,34.0,17.0,1.35,24.0,20.0,13.81,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.5,1.0,21.5,23.0,13.12,0.0
2016,6,9,6,0,145.0,33.0,1.1,22.0,46.0,25.35,14.26
2016,6,9,6,15,233.5,48.5,1.0,22.5,86.5,36.9,25.62
2016,6,9,6,30,322.0,64.0,0.9,23.0,127.0,48.2,35.79
2016,6,9,6,45,393.0,75.0,0.85,23.5,175.5,55.93,42.65
2016,6,9,7,0,464.0,86.0,0.8,24.0,224.0,71.19,48.13
2016,6,9,7,15,511.5,94.5,1.0,24.5,275.5,114.04,69.13
2016,6,9,7,30,559.0,103.0,1.2,25.0,327.0,160.06,99.93
2016,6,9,7,45,599.0,108.0,1.4,25.5,379.5,206.65,135.59
2016,6,9,8,0,639.0,113.0,1.6,26.0,432.0,256.94,176.12
2016,6,9,8,15,665.0,118.5,1.7,26.5,482.5,306.69,217.12
2016,6,9,8,30,691.0,124.0,1.8,27.0,533.0,357.99,258.87
2016,6,9,8,45,713.0,127.5,1.95,27.5,581.5,407.18,298.42
2016,6,9,9,0,735.0,131.0,2.1,28.0,630.0,458.64,338.64
2016,6,9,9,15,750.5,134.5,2.2,28.0,674.0,504.78,374.67
2016,6,9,9,30,766.0,138.0,2.3,28.0,718.0,550.26,409.4
2016,6,9,9,45,779.5,140.0,2.4,28.5,757.5,592.31,440.1
2016,6,9,10,0,793.0,142.0,2.5,29.0,797.0,633.0,469.11
2016,6,9,10,15,527.0,284.0,2.6,29.0,727.5,605.65,447.04
2016,6,9,10,30,261.0,426.0,2.7,29.0,658.0,552.17,405.63
2016,6,9,10,45,543.5,287.0,2.8,29.0,787.5,655.53,483.58
2016,6,9,11,0,826.0,148.0,2.9,29.0,917.0,752.27,555.28
2016,6,9,11,15,830.5,149.5,2.95,29.0,936.5,773.8,569.48
2016,6,9,11,30,835.0,151.0,3.0,29.0,956.0,792.31,581.66
2016,6,9,11,45,840.5,149.5,3.1,29.5,969.0,806.2,589.89
2016,6,9,12,0,846.0,148.0,3.2,30.0,982.0,817.02,596.13
2016,6,9,12,15,465.5,317.5,3.25,30.0,777.0,674.0,493.14
2016,6,9,12,30,85.0,487.0,3.3,30.0,572.0,490.22,357.06
2016,6,9,12,45,465.5,317.5,3.35,30.0,777.0,674.26,495.6
2016,6,9,13,0,846.0,148.0,3.4,30.0,982.0,817.8,598.55
2016,6,9,13,15,518.5,319.5,3.4,30.0,828.5,710.75,519.44
2016,6,9,13,30,191.0,491.0,3.4,30.0,675.0,578.43,421.29
2016,6,9,13,45,511.0,318.0,3.4,30.0,797.5,686.11,503.93
2016,6,9,14,0,831.0,145.0,3.4,30.0,920.0,756.11,557.85
2016,6,9,14,15,824.5,143.5,3.35,30.0,894.0,730.49,539.34
2016,6,9,14,30,818.0,142.0,3.3,30.0,868.0,707.75,523.04
2016,6,9,14,45,785.5,154.0,3.3,30.0,829.5,670.43,496.31
2016,6,9,15,0,753.0,166.0,3.3,30.0,791.0,632.27,468.66
2016,6,9,15,15,740.5,162.5,3.25,30.0,752.5,592.63,439.7
2016,6,9,15,30,728.0,159.0,3.2,30.0,714.0,551.3,408.93
2016,6,9,15,45,707.5,157.0,3.2,30.0,669.5,505.77,374.56
2016,6,9,16,0,687.0,155.0,3.2,30.0,625.0,460.05,339.27
2016,6,9,16,15,665.5,150.0,3.1,29.5,577.5,411.51,301.6
2016,6,9,16,30,644.0,145.0,3.0,29.0,530.0,363.52,263.42
2016,6,9,16,45,614.5,139.5,2.95,29.0,479.5,313.43,222.68
2016,6,9,17,0,585.0,134.0,2.9,29.0,429.0,265.31,183.23
2016,6,9,17,15,549.0,125.5,2.7,28.5,377.5,215.7,143.58
2016,6,9,17,30,513.0,117.0,2.5,28.0,326.0,166.87,106.06
2016,6,9,17,45,467.5,106.5,2.35,27.5,275.5,121.66,75.1
2016,6,9,18,0,422.0,96.0,2.2,27.0,225.0,81.28,53.86
2016,6,9,18,15,358.5,83.0,2.05,26.5,177.5,61.23,46.59
2016,6,9,18,30,295.0,70.0,1.9,26.0,130.0,52.3,38.81
2016,6,9,18,45,215.0,52.5,1.75,25.5,89.0,39.71,27.69
2016,6,9,19,0,135.0,35.0,1.6,25.0,48.0,27.28,16.06
2016,6,9,19,15,67.5,17.5,1.65,24.5,24.0,13.92,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,94.5,15.5,1.0,21.5,24.0,12.08,0.0
2016,6,10,6,0,189.0,31.0,1.1,22.0,48.0,23.96,13.16
2016,6,10,6,15,285.0,44.0,1.25,22.5,89.5,33.78,22.97
2016,6,10,6,30,381.0,57.0,1.4,23.0,131.0,45.24,33.25
2016,6,10,6,45,448.0,66.0,1.6,23.5,180.0,51.24,38.63
2016,6,10,7,0,515.0,75.0,1.8,24.0,229.0,64.83,42.82
2016,6,10,7,15,561.5,82.0,1.9,24.5,281.0,107.31,62.14
2016,6,10,7,30,608.0,89.0,2.0,25.0,333.0,154.76,93.85
2016,6,10,7,45,386.0,150.5,2.1,25.5,313.5,195.01,135.27
2016,6,10,8,0,164.0,212.0,2.2,26.0,294.0,209.7,155.78
2016,6,10,8,15,445.5,160.0,2.25,26.0,416.5,269.88,195.7
2016,6,10,8,30,727.0,108.0,2.3,26.0,539.0,359.01,260.87
2016,6,10,8,45,746.5,111.5,2.35,26.5,587.0,408.43,300.88
2016,6,10,9,0,766.0,115.0,2.4,27.0,635.0,458.04,340.1
2016,6,10,9,15,781.0,118.0,2.4,27.0,679.0,504.86,376.81
2016,6,10,9,30,796.0,121.0,2.4,27.0,723.0,550.89,411.98
2016,6,10,9,45,538.0,253.0,2.4,27.5,670.0,542.57,404.19
2016,6,10,10,0,280.0,385.0,2.4,28.0,617.0,507.38,375.73
2016,6,10,10,15,557.5,257.0,2.4,28.5,742.5,603.46,447.09
2016,6,10,10,30,835.0,129.0,2.4,29.0,868.0,699.17,516.48
2016,6,10,10,45,597.5,274.0,2.4,29.5,811.5,682.76,499.22
2016,6,10,11,0,360.0,419.0,2.4,30.0,755.0,637.82,462.83
2016,6,10,11,15,262.5,454.5,2.4,30.0,702.5,601.91,436.55
2016,6,10,11,30,165.0,490.0,2.4,30.0,650.0,556.18,403.06
2016,6,10,11,45,519.0,308.5,2.45,30.0,818.5,700.25,510.15
2016,6,10,12,0,873.0,127.0,2.5,30.0,987.0,821.51,595.82
2016,6,10,12,15,873.5,127.5,2.5,30.0,991.5,827.07,598.34
2016,6,10,12,30,874.0,128.0,2.5,30.0,996.0,829.57,599.88
2016,6,10,12,45,872.5,128.5,2.55,30.5,992.0,827.53,597.7
2016,6,10,13,0,871.0,129.0,2.6,31.0,988.0,822.49,593.66
2016,6,10,13,15,537.5,309.0,2.6,31.0,837.5,716.6,518.14
2016,6,10,13,30,204.0,489.0,2.6,31.0,687.0,586.74,423.16
2016,6,10,13,45,216.0,476.5,2.6,31.0,682.5,580.62,420.21
2016,6,10,14,0,228.0,464.0,2.6,31.0,678.0,573.05,415.53
2016,6,10,14,15,257.0,443.0,2.6,31.0,677.0,573.95,416.97
2016,6,10,14,30,286.0,422.0,2.6,31.0,676.0,567.48,413.24
2016,6,10,14,45,288.5,404.0,2.65,31.0,651.5,542.98,396.67
2016,6,10,15,0,291.0,386.0,2.7,31.0,627.0,517.25,379.09
2016,6,10,15,15,306.0,361.5,2.65,31.0,604.5,492.52,361.85
2016,6,10,15,30,321.0,337.0,2.6,31.0,582.0,465.71,342.76
2016,6,10,15,45,276.5,323.5,2.6,31.0,525.5,415.14,306.14
2016,6,10,16,0,232.0,310.0,2.6,31.0,469.0,365.17,269.72
2016,6,10,16,15,479.0,210.0,2.5,30.5,507.0,380.05,278.54
2016,6,10,16,30,726.0,110.0,2.4,30.0,545.0,366.77,262.9
2016,6,10,16,45,695.0,108.0,2.35,30.0,493.5,312.63,218.79
2016,6,10,17,0,664.0,106.0,2.3,30.0,442.0,262.96,177.87
2016,6,10,17,15,631.0,100.0,2.15,29.5,390.0,211.83,136.64
2016,6,10,17,30,598.0,94.0,2.0,29.0,338.0,163.51,99.3
2016,6,10,17,45,542.5,89.0,1.85,29.0,285.5,117.07,68.09
2016,6,10,18,0,487.0,84.0,1.7,29.0,233.0,76.64,48.51
2016,6,10,18,15,422.5,73.5,1.55,28.0,184.0,54.98,41.02
2016,6,10,18,30,358.0,63.0,1.4,27.0,135.0,47.59,34.7
2016,6,10,18,45,264.5,49.0,1.3,26.5,93.5,37.33,25.61
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,26.89,15.75
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.58,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,5,45,58.5,16.5,1.75,23.5,22.0,13.1,0.0
2016,6,11,6,0,117.0,33.0,2.0,24.0,44.0,25.71,14.34
2016,6,11,6,15,202.5,50.0,2.2,24.0,83.5,37.88,26.23
2016,6,11,6,30,288.0,67.0,2.4,24.0,123.0,50.19,37.3
2016,6,11,6,45,144.0,48.5,2.6,24.5,76.5,37.75,26.89
2016,6,11,7,0,0.0,30.0,2.8,25.0,30.0,24.74,14.82
2016,6,11,7,15,262.5,69.5,2.9,25.5,175.0,72.78,44.72
2016,6,11,7,30,525.0,109.0,3.0,26.0,320.0,158.77,100.41
2016,6,11,7,45,338.0,160.5,3.1,26.5,303.5,192.49,134.93
2016,6,11,8,0,151.0,212.0,3.2,27.0,287.0,206.14,153.18
2016,6,11,8,15,402.5,174.0,3.25,27.0,405.0,267.16,194.46
2016,6,11,8,30,654.0,136.0,3.3,27.0,523.0,352.99,257.5
2016,6,11,8,45,504.5,207.5,3.35,27.5,521.5,383.39,284.75
2016,6,11,9,0,355.0,279.0,3.4,28.0,520.0,396.64,296.73
2016,6,11,9,15,540.0,217.5,3.4,28.0,612.5,462.94,346.78
2016,6,11,9,30,725.0,156.0,3.4,28.0,705.0,540.77,405.39
2016,6,11,9,45,732.0,163.0,3.45,28.5,742.5,582.29,435.65
2016,6,11,10,0,739.0,170.0,3.5,29.0,780.0,621.19,463.45
2016,6,11,10,15,749.0,172.5,3.5,29.0,813.0,656.55,489.03
2016,6,11,10,30,759.0,175.0,3.5,29.0,846.0,689.99,512.81
2016,6,11,10,45,759.5,182.0,3.55,29.0,871.0,718.21,532.66
2016,6,11,11,0,760.0,189.0,3.6,29.0,896.0,743.6,550.32
2016,6,11,11,15,765.5,190.5,3.6,29.0,915.5,765.35,565.26
2016,6,11,11,30,771.0,192.0,3.6,29.0,935.0,784.31,578.18
2016,6,11,11,45,470.5,347.5,3.6,29.5,803.5,693.78,508.61
2016,6,11,12,0,170.0,503.0,3.6,30.0,672.0,576.96,420.08
2016,6,11,12,15,468.5,353.0,3.55,30.0,818.0,705.34,516.39
2016,6,11,12,30,767.0,203.0,3.5,30.0,964.0,813.86,595.63
2016,6,11,12,45,536.0,340.5,3.5,30.0,872.0,750.38,546.49
2016,6,11,13,0,305.0,478.0,3.5,30.0,780.0,670.46,486.81
2016,6,11,13,15,529.5,341.0,3.45,30.0,856.5,736.84,537.94
2016,6,11,13,30,754.0,204.0,3.4,30.0,933.0,783.0,573.91
2016,6,11,13,45,603.0,296.5,3.4,30.0,872.5,736.48,538.51
2016,6,11,14,0,452.0,389.0,3.4,30.0,812.0,687.48,501.9
2016,6,11,14,15,453.0,372.5,3.35,30.0,786.0,661.96,484.74
2016,6,11,14,30,454.0,356.0,3.3,30.0,760.0,634.53,465.94
2016,6,11,14,45,557.5,287.5,3.25,30.0,764.0,631.2,465.36
2016,6,11,15,0,661.0,219.0,3.2,30.0,768.0,619.93,458.51
2016,6,11,15,15,647.0,214.0,3.15,30.0,730.5,580.82,430.01
2016,6,11,15,30,633.0,209.0,3.1,30.0,693.0,540.72,400.41
2016,6,11,15,45,431.5,260.0,3.05,30.0,581.0,447.05,331.39
2016,6,11,16,0,230.0,311.0,3.0,30.0,469.0,365.02,271.08
2016,6,11,16,15,391.0,247.0,2.9,29.5,491.5,369.94,273.47
