Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,30,552.0,183.0,2.8,29.0,514.0,358.17,260.77
2016,6,11,16,45,525.0,173.5,2.7,29.0,465.0,310.11,222.09
2016,6,11,17,0,498.0,164.0,2.6,29.0,416.0,263.92,184.75
2016,6,11,17,15,461.0,153.0,2.4,28.5,366.0,216.63,147.58
2016,6,11,17,30,424.0,142.0,2.2,28.0,316.0,172.81,114.37
2016,6,11,17,45,379.0,128.5,2.05,28.0,266.5,130.15,84.87
2016,6,11,18,0,334.0,115.0,1.9,28.0,217.0,93.96,64.97
2016,6,11,18,15,274.5,97.5,1.8,27.5,170.5,72.17,55.59
2016,6,11,18,30,215.0,80.0,1.7,27.0,124.0,59.73,44.9
2016,6,11,18,45,146.5,58.5,1.65,26.5,84.5,44.31,31.43
2016,6,11,19,0,78.0,37.0,1.6,26.0,45.0,29.05,17.53
2016,6,11,19,15,39.0,18.5,1.65,26.0,22.5,14.96,0.0
2016,6,11,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,46.5,16.5,2.2,23.5,20.5,14.08,0.0
2016,6,12,6,0,93.0,33.0,2.4,24.0,41.0,25.64,14.26
2016,6,12,6,15,170.0,52.5,2.45,24.5,80.5,40.18,28.08
2016,6,12,6,30,247.0,72.0,2.5,25.0,120.0,54.48,40.77
2016,6,12,6,45,315.0,85.5,2.65,25.5,166.5,62.83,48.14
2016,6,12,7,0,383.0,99.0,2.8,26.0,213.0,76.93,54.18
2016,6,12,7,15,303.0,127.5,2.9,26.0,229.0,119.04,80.64
2016,6,12,7,30,223.0,156.0,3.0,26.0,245.0,149.94,106.17
2016,6,12,7,45,263.0,175.0,3.1,26.5,295.0,188.17,134.54
2016,6,12,8,0,303.0,194.0,3.2,27.0,345.0,230.68,167.1
2016,6,12,8,15,309.0,218.0,3.25,27.0,386.5,270.71,199.39
2016,6,12,8,30,315.0,242.0,3.3,27.0,428.0,311.05,231.6
2016,6,12,8,45,219.5,276.0,3.35,27.5,411.5,316.17,237.45
2016,6,12,9,0,124.0,310.0,3.4,28.0,395.0,312.83,235.53
2016,6,12,9,15,260.5,309.0,3.4,28.0,502.0,392.06,294.59
2016,6,12,9,30,397.0,308.0,3.4,28.0,609.0,480.05,359.6
2016,6,12,9,45,256.5,352.0,3.4,28.5,551.0,452.32,337.86
2016,6,12,10,0,116.0,396.0,3.4,29.0,493.0,408.86,304.09
2016,6,12,10,15,279.5,375.5,3.35,29.0,620.5,510.64,379.61
2016,6,12,10,30,443.0,355.0,3.3,29.0,748.0,622.46,460.09
2016,6,12,10,45,393.5,391.5,3.3,29.5,748.5,627.14,460.88
2016,6,12,11,0,344.0,428.0,3.3,30.0,749.0,632.41,462.36
2016,6,12,11,15,391.0,421.0,3.3,30.0,792.5,671.53,489.97
2016,6,12,11,30,438.0,414.0,3.3,30.0,836.0,714.57,519.74
2016,6,12,11,45,440.5,423.5,3.35,30.0,853.0,731.42,530.92
2016,6,12,12,0,443.0,433.0,3.4,30.0,870.0,746.28,540.88
2016,6,12,12,15,450.5,436.0,3.35,30.0,882.0,758.0,548.49
2016,6,12,12,30,458.0,439.0,3.3,30.0,894.0,767.74,554.77
2016,6,12,12,45,433.5,435.0,3.3,30.5,864.5,743.76,537.26
2016,6,12,13,0,409.0,431.0,3.3,31.0,835.0,714.69,516.58
2016,6,12,13,15,422.0,423.5,3.3,31.0,836.0,717.91,519.22
2016,6,12,13,30,435.0,416.0,3.3,31.0,837.0,715.57,517.96
2016,6,12,13,45,441.0,403.0,3.3,31.0,822.5,701.02,508.46
2016,6,12,14,0,447.0,390.0,3.3,31.0,808.0,684.29,497.48
2016,6,12,14,15,387.0,400.0,3.25,31.0,755.0,632.21,460.9
2016,6,12,14,30,327.0,410.0,3.2,31.0,702.0,585.88,428.1
2016,6,12,14,45,246.0,407.5,3.2,31.0,622.5,517.2,379.33
2016,6,12,15,0,165.0,405.0,3.2,31.0,543.0,448.69,330.19
2016,6,12,15,15,336.0,336.0,3.15,30.5,599.0,489.42,362.23
2016,6,12,15,30,507.0,267.0,3.1,30.0,655.0,516.23,382.52
2016,6,12,15,45,509.0,246.5,3.05,30.0,616.0,475.91,352.32
2016,6,12,16,0,511.0,226.0,3.0,30.0,577.0,434.06,320.6
2016,6,12,16,15,410.0,236.5,2.9,29.5,505.0,372.37,274.85
2016,6,12,16,30,309.0,247.0,2.8,29.0,433.0,317.03,233.97
2016,6,12,16,45,296.0,227.5,2.7,29.0,392.5,278.27,203.64
2016,6,12,17,0,283.0,208.0,2.6,29.0,352.0,240.42,173.73
2016,6,12,17,15,266.5,186.0,2.4,28.5,309.5,201.07,143.13
2016,6,12,17,30,250.0,164.0,2.2,28.0,267.0,163.4,114.36
2016,6,12,17,45,302.5,136.5,2.05,28.0,242.5,130.06,87.64
2016,6,12,18,0,355.0,109.0,1.9,28.0,218.0,89.04,60.56
2016,6,12,18,15,294.0,93.5,1.85,27.5,171.5,69.73,53.55
2016,6,12,18,30,233.0,78.0,1.8,27.0,125.0,58.54,43.92
2016,6,12,18,45,163.0,57.5,1.75,27.0,86.0,43.73,30.89
2016,6,12,19,0,93.0,37.0,1.7,27.0,47.0,28.61,17.15
2016,6,12,19,15,46.5,18.5,1.85,26.5,23.5,14.66,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.9,24.5,22.5,14.51,0.0
2016,6,13,6,0,122.0,34.0,3.0,25.0,45.0,26.42,14.75
2016,6,13,6,15,213.0,50.0,3.15,25.0,85.0,37.93,26.13
2016,6,13,6,30,304.0,66.0,3.3,25.0,125.0,49.56,36.59
2016,6,13,6,45,388.5,74.5,3.5,25.5,174.5,55.56,41.96
2016,6,13,7,0,473.0,83.0,3.7,26.0,224.0,68.56,47.01
2016,6,13,7,15,521.5,91.0,3.75,26.0,275.5,109.33,65.34
2016,6,13,7,30,570.0,99.0,3.8,26.0,327.0,155.41,95.9
2016,6,13,7,45,401.0,152.0,3.85,26.5,324.0,197.39,136.34
2016,6,13,8,0,232.0,205.0,3.9,27.0,321.0,220.83,162.01
2016,6,13,8,15,292.5,218.5,3.85,27.5,381.0,265.66,195.81
2016,6,13,8,30,353.0,232.0,3.8,28.0,441.0,316.35,234.31
2016,6,13,8,45,346.0,257.5,3.8,28.5,477.0,354.58,264.18
2016,6,13,9,0,339.0,283.0,3.8,29.0,513.0,391.51,292.28
2016,6,13,9,15,567.0,202.0,3.75,29.0,618.0,464.85,347.29
2016,6,13,9,30,795.0,121.0,3.7,29.0,723.0,547.6,409.65
2016,6,13,9,45,446.0,256.0,3.7,29.5,597.0,489.01,365.31
2016,6,13,10,0,97.0,391.0,3.7,30.0,471.0,388.53,288.16
2016,6,13,10,15,466.0,260.0,3.65,30.0,669.0,542.59,404.86
2016,6,13,10,30,835.0,129.0,3.6,30.0,867.0,696.67,517.86
2016,6,13,10,45,840.0,131.0,3.6,30.5,893.0,725.32,536.22
2016,6,13,11,0,845.0,133.0,3.6,31.0,919.0,751.18,553.02
2016,6,13,11,15,600.5,286.5,3.55,31.0,851.0,722.92,528.06
2016,6,13,11,30,356.0,440.0,3.5,31.0,783.0,667.89,484.79
2016,6,13,11,45,353.0,447.5,3.5,31.5,791.5,677.85,490.68
2016,6,13,12,0,350.0,455.0,3.5,32.0,800.0,686.12,495.02
2016,6,13,12,15,603.5,296.5,3.5,32.0,894.5,763.45,553.41
2016,6,13,12,30,857.0,138.0,3.5,32.0,989.0,821.87,596.13
2016,6,13,12,45,854.0,139.5,3.5,32.0,985.0,819.55,594.23
2016,6,13,13,0,851.0,141.0,3.5,32.0,981.0,814.37,590.92
2016,6,13,13,15,540.0,313.5,3.5,32.0,844.5,721.38,523.17
2016,6,13,13,30,229.0,486.0,3.5,32.0,708.0,603.34,436.0
2016,6,13,13,45,218.0,477.0,3.5,32.0,685.0,582.05,421.95
2016,6,13,14,0,207.0,468.0,3.5,32.0,662.0,560.14,406.92
2016,6,13,14,15,269.0,439.0,3.5,32.0,683.0,578.85,421.42
2016,6,13,14,30,331.0,410.0,3.5,32.0,704.0,588.58,429.33
2016,6,13,14,45,381.0,370.5,3.5,32.0,697.0,576.74,422.05
2016,6,13,15,0,431.0,331.0,3.5,32.0,690.0,564.77,414.36
2016,6,13,15,15,329.5,345.0,3.4,32.0,611.5,492.9,362.32
2016,6,13,15,30,228.0,359.0,3.3,32.0,533.0,428.33,315.36
2016,6,13,15,45,242.5,333.0,3.25,32.0,508.5,405.26,298.8
2016,6,13,16,0,257.0,307.0,3.2,32.0,484.0,377.01,277.9
2016,6,13,16,15,284.5,277.5,3.05,31.5,459.5,349.59,257.38
2016,6,13,16,30,312.0,248.0,2.9,31.0,435.0,319.02,233.68
2016,6,13,16,45,270.5,229.5,2.8,31.0,381.5,271.86,197.86
2016,6,13,17,0,229.0,211.0,2.7,31.0,328.0,228.65,165.17
2016,6,13,17,15,219.5,187.5,2.5,30.5,289.5,192.88,137.54
2016,6,13,17,30,210.0,164.0,2.3,30.0,251.0,158.45,111.27
2016,6,13,17,45,192.0,142.0,2.15,29.5,212.0,125.37,87.53
2016,6,13,18,0,174.0,120.0,2.0,29.0,173.0,94.5,67.63
2016,6,13,18,15,146.5,98.5,1.95,28.5,137.0,73.73,56.67
2016,6,13,18,30,119.0,77.0,1.9,28.0,101.0,58.5,43.7
2016,6,13,18,45,79.5,56.0,1.9,28.0,70.0,43.21,30.34
2016,6,13,19,0,40.0,35.0,1.9,28.0,39.0,27.65,16.35
2016,6,13,19,15,20.0,17.5,2.05,27.5,19.5,14.25,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,42.5,17.0,2.9,24.5,21.0,14.51,0.0
2016,6,14,6,0,85.0,34.0,3.2,25.0,42.0,26.31,14.63
2016,6,14,6,15,169.0,53.0,3.3,25.0,81.5,40.51,28.27
2016,6,14,6,30,253.0,72.0,3.4,25.0,121.0,54.5,40.78
2016,6,14,6,45,163.0,92.0,3.55,25.5,127.5,67.67,52.26
2016,6,14,7,0,73.0,112.0,3.7,26.0,134.0,85.69,67.56
2016,6,14,7,15,97.0,136.5,3.75,26.0,172.0,110.3,80.94
2016,6,14,7,30,121.0,161.0,3.8,26.0,210.0,140.07,102.76
2016,6,14,7,45,62.5,159.0,3.9,26.0,184.5,138.44,103.68
2016,6,14,8,0,4.0,157.0,4.0,26.0,159.0,128.51,97.84
2016,6,14,8,15,6.0,171.5,3.9,26.5,174.5,141.68,107.66
2016,6,14,8,30,8.0,186.0,3.8,27.0,190.0,155.07,117.54
2016,6,14,8,45,30.5,236.0,3.7,27.5,256.0,205.82,155.99
2016,6,14,9,0,53.0,286.0,3.6,28.0,322.0,258.95,195.64
2016,6,14,9,15,76.5,318.5,3.45,28.0,374.5,301.17,226.97
2016,6,14,9,30,100.0,351.0,3.3,28.0,427.0,345.6,259.67
2016,6,14,9,45,73.5,353.0,3.15,28.5,410.5,337.82,252.7
2016,6,14,10,0,47.0,355.0,3.0,29.0,394.0,327.44,243.84
2016,6,14,10,15,73.0,390.5,2.95,29.5,454.0,377.28,279.68
2016,6,14,10,30,99.0,426.0,2.9,30.0,514.0,428.84,315.97
2016,6,14,10,45,61.0,383.5,2.85,30.5,438.5,369.92,272.1
2016,6,14,11,0,23.0,341.0,2.8,31.0,363.0,302.94,222.35
2016,6,14,11,15,19.0,315.0,2.9,31.0,334.0,278.98,204.95
2016,6,14,11,30,15.0,289.0,3.0,31.0,305.0,254.65,187.05
2016,6,14,11,45,139.0,389.5,3.1,31.0,527.5,452.54,332.75
2016,6,14,12,0,263.0,490.0,3.2,31.0,750.0,644.98,467.28
2016,6,14,12,15,148.0,451.0,3.35,31.0,597.5,515.85,375.58
2016,6,14,12,30,33.0,412.0,3.5,31.0,445.0,382.13,279.06
2016,6,14,12,45,442.0,277.5,3.7,31.5,714.0,618.74,456.31
2016,6,14,13,0,851.0,143.0,3.9,32.0,983.0,815.6,594.79
2016,6,14,13,15,848.5,142.5,4.0,32.0,971.5,806.25,587.9
2016,6,14,13,30,846.0,142.0,4.1,32.0,960.0,793.72,580.22
2016,6,14,13,45,843.5,139.5,4.25,32.0,941.5,776.41,569.51
2016,6,14,14,0,841.0,137.0,4.4,32.0,923.0,755.94,556.51
2016,6,14,14,15,564.0,280.0,4.4,32.0,801.0,665.32,488.58
2016,6,14,14,30,287.0,423.0,4.4,32.0,679.0,568.51,416.12
2016,6,14,14,45,549.0,276.5,4.45,32.0,742.0,616.18,454.64
2016,6,14,15,0,811.0,130.0,4.5,32.0,805.0,637.66,472.92
2016,6,14,15,15,799.5,127.5,4.45,32.0,766.5,597.61,443.15
2016,6,14,15,30,788.0,125.0,4.4,32.0,728.0,555.95,411.89
2016,6,14,15,45,771.0,123.0,4.4,32.0,684.0,510.53,377.28
2016,6,14,16,0,754.0,121.0,4.4,32.0,640.0,464.47,341.37
2016,6,14,16,15,735.0,117.5,4.25,31.5,592.5,415.92,303.25
2016,6,14,16,30,716.0,114.0,4.1,31.0,545.0,364.89,262.34
2016,6,14,16,45,688.5,110.5,4.0,31.0,494.5,313.73,220.25
2016,6,14,17,0,661.0,107.0,3.9,31.0,444.0,264.14,179.09
2016,6,14,17,15,627.5,101.5,3.6,30.5,392.0,213.53,138.11
2016,6,14,17,30,594.0,96.0,3.3,30.0,340.0,165.77,101.06
2016,6,14,17,45,547.5,89.0,3.05,29.5,288.5,118.74,68.96
2016,6,14,18,0,501.0,82.0,2.8,29.0,237.0,76.65,47.67
2016,6,14,18,15,436.0,72.5,2.65,28.5,188.0,55.96,41.78
2016,6,14,18,30,371.0,63.0,2.5,28.0,139.0,47.63,34.6
2016,6,14,18,45,278.5,49.5,2.4,28.0,97.5,37.73,25.8
2016,6,14,19,0,186.0,36.0,2.3,28.0,56.0,27.66,16.41
2016,6,14,19,15,93.0,18.0,2.4,27.5,28.0,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,5,45,26.5,17.0,2.85,24.5,19.5,14.51,0.0
2016,6,15,6,0,53.0,34.0,3.0,25.0,39.0,26.63,14.84
2016,6,15,6,15,124.5,56.0,3.15,25.0,77.5,42.35,29.8
2016,6,15,6,30,196.0,78.0,3.3,25.0,116.0,58.13,43.84
2016,6,15,6,45,270.0,93.0,3.5,25.5,163.0,69.09,53.46
2016,6,15,7,0,344.0,108.0,3.7,26.0,210.0,81.14,63.7
2016,6,15,7,15,395.0,120.0,3.8,26.5,260.0,118.13,76.9
2016,6,15,7,30,446.0,132.0,3.9,27.0,310.0,160.67,104.97
2016,6,15,7,45,500.5,136.0,4.05,27.5,363.0,203.17,136.28
2016,6,15,8,0,555.0,140.0,4.2,28.0,416.0,250.9,173.69
2016,6,15,8,15,584.0,147.0,4.3,28.0,466.0,300.93,214.86
2016,6,15,8,30,613.0,154.0,4.4,28.0,516.0,350.31,255.49
2016,6,15,8,45,655.0,150.0,4.5,28.5,567.0,397.53,293.45
2016,6,15,9,0,697.0,146.0,4.6,29.0,618.0,447.23,332.69
2016,6,15,9,15,714.0,150.0,4.6,29.0,662.0,493.38,369.16
2016,6,15,9,30,731.0,154.0,4.6,29.0,706.0,539.11,404.5
2016,6,15,9,45,757.5,149.0,4.7,29.5,748.5,582.04,436.61
2016,6,15,10,0,784.0,144.0,4.8,30.0,791.0,624.02,467.41
2016,6,15,10,15,793.5,146.5,4.8,30.5,824.5,660.66,493.25
2016,6,15,10,30,803.0,149.0,4.8,31.0,858.0,695.23,517.07
2016,6,15,10,45,816.5,146.5,4.85,31.5,886.5,726.05,538.13
2016,6,15,11,0,830.0,144.0,4.9,32.0,915.0,747.65,552.7
2016,6,15,11,15,834.5,145.0,4.85,32.0,935.0,769.08,567.2
2016,6,15,11,30,839.0,146.0,4.8,32.0,955.0,787.51,579.02
2016,6,15,11,45,849.5,141.0,4.8,32.0,969.5,802.91,589.06
2016,6,15,12,0,860.0,136.0,4.8,32.0,984.0,815.33,597.15
2016,6,15,12,15,861.0,136.5,4.7,32.0,988.5,821.36,600.45
2016,6,15,12,30,862.0,137.0,4.6,32.0,993.0,824.4,601.97
2016,6,15,12,45,862.5,136.0,4.55,32.5,990.0,823.05,599.68
2016,6,15,13,0,863.0,135.0,4.5,33.0,987.0,818.77,595.55
2016,6,15,13,15,860.5,134.5,4.4,33.0,975.5,809.32,589.08
2016,6,15,13,30,858.0,134.0,4.3,33.0,964.0,796.63,580.54
2016,6,15,13,45,854.0,132.5,4.2,33.0,945.5,778.76,568.6
2016,6,15,14,0,850.0,131.0,4.1,33.0,927.0,757.78,554.61
2016,6,15,14,15,844.0,130.0,4.0,33.0,901.0,732.73,537.05
2016,6,15,14,30,838.0,129.0,3.9,33.0,875.0,704.91,517.31
2016,6,15,14,45,830.0,127.0,3.8,33.0,842.5,672.28,494.01
2016,6,15,15,0,822.0,125.0,3.7,33.0,810.0,637.32,468.71
2016,6,15,15,15,811.0,123.0,3.6,33.0,772.0,600.69,441.71
2016,6,15,15,30,800.0,121.0,3.5,33.0,734.0,559.34,410.88
2016,6,15,15,45,786.0,118.5,3.45,33.0,690.5,514.56,377.03
2016,6,15,16,0,772.0,116.0,3.4,33.0,647.0,468.84,341.66
2016,6,15,16,15,753.5,112.5,3.25,32.5,599.5,419.68,303.44
2016,6,15,16,30,735.0,109.0,3.1,32.0,552.0,370.55,264.24
2016,6,15,16,45,711.5,104.5,3.0,32.0,501.5,316.34,220.12
2016,6,15,17,0,688.0,100.0,2.9,32.0,451.0,265.82,178.35
2016,6,15,17,15,656.0,95.0,2.7,31.5,399.0,214.51,136.95
2016,6,15,17,30,624.0,90.0,2.5,31.0,347.0,165.83,99.28
2016,6,15,17,45,581.5,83.0,2.3,30.5,295.5,117.48,66.25
2016,6,15,18,0,539.0,76.0,2.1,30.0,244.0,73.54,44.09
2016,6,15,18,15,475.5,67.5,2.05,29.0,194.5,52.15,38.49
2016,6,15,18,30,412.0,59.0,2.0,28.0,145.0,46.58,33.73
2016,6,15,18,45,319.5,47.0,1.95,27.5,102.0,36.07,24.5
2016,6,15,19,0,227.0,35.0,1.9,27.0,59.0,27.03,16.04
2016,6,15,19,15,113.5,17.5,2.05,27.0,29.5,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,17.0,3.45,24.5,22.0,14.51,0.0
2016,6,16,6,0,115.0,34.0,3.7,25.0,44.0,26.38,14.59
2016,6,16,6,15,207.5,50.5,3.8,25.0,84.5,38.3,26.41
2016,6,16,6,30,300.0,67.0,3.9,25.0,125.0,50.28,37.19
2016,6,16,6,45,387.5,75.5,4.05,25.5,175.0,56.28,42.56
2016,6,16,7,0,475.0,84.0,4.2,26.0,225.0,67.77,52.37
2016,6,16,7,15,524.5,92.0,4.2,26.5,277.0,108.57,64.94
2016,6,16,7,30,574.0,100.0,4.2,27.0,329.0,154.79,94.96
2016,6,16,7,45,624.0,101.5,4.25,27.5,383.5,200.95,129.56
2016,6,16,8,0,674.0,103.0,4.3,28.0,438.0,251.83,170.34
2016,6,16,8,15,700.0,107.5,4.3,28.0,489.5,302.37,212.89
2016,6,16,8,30,726.0,112.0,4.3,28.0,541.0,354.4,256.44
2016,6,16,8,45,753.0,112.5,4.35,28.5,591.0,406.89,299.15
2016,6,16,9,0,780.0,113.0,4.4,29.0,641.0,457.56,339.56
2016,6,16,9,15,794.5,115.5,4.4,29.5,685.0,504.33,376.06
2016,6,16,9,30,809.0,118.0,4.4,30.0,729.0,550.27,410.89
2016,6,16,9,45,822.5,119.0,4.45,30.5,769.0,591.34,441.42
2016,6,16,10,0,836.0,120.0,4.5,31.0,809.0,632.1,470.92
2016,6,16,10,15,844.0,121.5,4.5,31.0,842.5,667.94,497.11
2016,6,16,10,30,852.0,123.0,4.5,31.0,876.0,701.45,521.19
2016,6,16,10,45,859.0,124.0,4.55,31.5,902.5,731.33,541.41
2016,6,16,11,0,866.0,125.0,4.6,32.0,929.0,758.46,559.39
2016,6,16,11,15,869.5,126.0,4.6,32.0,949.0,780.04,573.49
2016,6,16,11,30,873.0,127.0,4.6,32.0,969.0,798.45,585.47
2016,6,16,11,45,874.5,128.0,4.6,32.5,980.5,812.04,593.02
2016,6,16,12,0,876.0,129.0,4.6,33.0,992.0,822.31,598.4
2016,6,16,12,15,876.5,129.0,4.6,33.0,996.5,827.72,601.82
2016,6,16,12,30,877.0,129.0,4.6,33.0,1001.0,830.06,603.29
2016,6,16,12,45,875.5,129.5,4.6,33.0,997.0,828.28,602.12
2016,6,16,13,0,874.0,130.0,4.6,33.0,993.0,823.52,599.06
2016,6,16,13,15,871.5,129.5,4.55,33.0,981.5,813.98,592.72
2016,6,16,13,30,869.0,129.0,4.5,33.0,970.0,801.18,584.29
2016,6,16,13,45,863.5,128.5,4.45,33.5,951.0,782.81,571.0
2016,6,16,14,0,858.0,128.0,4.4,34.0,932.0,761.35,555.75
2016,6,16,14,15,852.0,127.0,4.35,34.0,906.0,736.15,538.39
2016,6,16,14,30,846.0,126.0,4.3,34.0,880.0,708.14,518.71
2016,6,16,14,45,833.0,127.0,4.25,34.0,846.0,674.45,494.75
2016,6,16,15,0,820.0,128.0,4.2,34.0,812.0,638.74,469.0
2016,6,16,15,15,809.0,125.5,4.1,33.5,773.5,601.96,442.83
2016,6,16,15,30,798.0,123.0,4.0,33.0,735.0,560.28,412.57
2016,6,16,15,45,783.0,120.5,3.95,33.0,691.5,515.1,378.31
2016,6,16,16,0,768.0,118.0,3.9,33.0,648.0,469.07,342.61
2016,6,16,16,15,749.5,114.5,3.75,32.5,600.5,420.12,304.45
2016,6,16,16,30,731.0,111.0,3.6,32.0,553.0,371.2,265.33
2016,6,16,16,45,706.5,107.0,3.5,32.0,502.0,317.29,221.35
2016,6,16,17,0,682.0,103.0,3.4,32.0,451.0,267.17,179.86
2016,6,16,17,15,649.5,97.5,3.15,31.5,399.0,215.65,138.26
2016,6,16,17,30,617.0,92.0,2.9,31.0,347.0,166.83,100.42
2016,6,16,17,45,572.5,85.5,2.7,30.5,295.0,119.06,67.8
2016,6,16,18,0,528.0,79.0,2.5,30.0,243.0,75.95,46.01
2016,6,16,18,15,464.0,70.0,2.35,29.5,194.0,54.05,40.0
2016,6,16,18,30,400.0,61.0,2.2,29.0,145.0,48.16,34.9
2016,6,16,18,45,307.0,48.5,2.1,28.5,102.0,37.11,25.26
2016,6,16,19,0,214.0,36.0,2.0,28.0,59.0,27.74,16.56
2016,6,16,19,15,107.0,18.0,2.1,27.5,29.5,13.98,0.0
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.5,2.9,23.5,23.5,14.08,0.0
2016,6,17,6,0,162.0,33.0,3.2,24.0,47.0,25.42,13.87
2016,6,17,6,15,261.0,47.5,3.35,24.5,89.0,36.29,24.79
2016,6,17,6,30,360.0,62.0,3.5,25.0,131.0,46.99,34.4
2016,6,17,6,45,451.0,68.0,3.65,25.5,182.5,53.02,39.79
2016,6,17,7,0,542.0,74.0,3.8,26.0,234.0,60.19,45.92
2016,6,17,7,15,588.5,80.5,3.8,26.0,287.0,103.48,58.93
2016,6,17,7,30,635.0,87.0,3.8,26.0,340.0,151.72,90.3
2016,6,17,7,45,679.5,88.5,3.85,26.5,395.0,200.17,127.11
2016,6,17,8,0,724.0,90.0,3.9,27.0,450.0,255.86,172.25
2016,6,17,8,15,748.0,94.0,3.9,27.5,501.5,307.61,215.76
2016,6,17,8,30,772.0,98.0,3.9,28.0,553.0,360.55,259.85
2016,6,17,8,45,795.5,98.5,3.9,28.5,603.0,411.11,301.31
2016,6,17,9,0,819.0,99.0,3.9,29.0,653.0,462.16,342.08
2016,6,17,9,15,832.0,101.5,3.85,29.5,697.5,510.14,379.39
2016,6,17,9,30,845.0,104.0,3.8,30.0,742.0,556.18,414.14
2016,6,17,9,45,858.0,104.5,3.8,30.5,782.5,599.16,445.81
2016,6,17,10,0,871.0,105.0,3.8,31.0,823.0,640.54,475.47
2016,6,17,10,15,878.0,106.5,3.75,31.0,856.5,677.0,501.75
2016,6,17,10,30,885.0,108.0,3.7,31.0,890.0,710.98,525.77
2016,6,17,10,45,891.5,108.5,3.7,31.5,917.0,741.09,545.8
2016,6,17,11,0,898.0,109.0,3.7,32.0,944.0,768.36,562.98
2016,6,17,11,15,901.5,109.5,3.65,32.0,963.5,790.32,576.91
2016,6,17,11,30,905.0,110.0,3.6,32.0,983.0,809.04,588.66
2016,6,17,11,45,909.0,109.0,3.55,32.5,995.5,823.56,596.44
2016,6,17,12,0,913.0,108.0,3.5,33.0,1008.0,834.72,602.02
2016,6,17,12,15,913.5,108.0,3.4,33.0,1012.0,840.52,605.11
2016,6,17,12,30,914.0,108.0,3.3,33.0,1016.0,843.06,606.15
2016,6,17,12,45,913.0,108.0,3.25,33.5,1012.5,841.26,603.48
2016,6,17,13,0,912.0,108.0,3.2,34.0,1009.0,836.27,598.85
2016,6,17,13,15,909.5,107.5,3.15,34.0,997.5,826.31,592.31
2016,6,17,13,30,907.0,107.0,3.1,34.0,986.0,812.93,583.65
2016,6,17,13,45,902.5,106.5,3.05,34.0,966.5,794.63,571.82
2016,6,17,14,0,898.0,106.0,3.0,34.0,947.0,773.07,557.91
2016,6,17,14,15,892.5,105.0,2.95,34.0,921.0,747.23,541.14
2016,6,17,14,30,887.0,104.0,2.9,34.0,895.0,718.44,521.25
2016,6,17,14,45,879.0,103.0,2.85,34.0,862.0,685.17,498.02
2016,6,17,15,0,871.0,102.0,2.8,34.0,829.0,649.44,472.69
2016,6,17,15,15,861.0,100.0,2.75,34.0,790.0,609.38,443.87
2016,6,17,15,30,851.0,98.0,2.7,34.0,751.0,567.41,413.06
2016,6,17,15,45,838.5,95.5,2.7,34.0,707.0,522.05,379.23
2016,6,17,16,0,826.0,93.0,2.7,34.0,663.0,475.45,343.58
2016,6,17,16,15,809.5,90.5,2.6,33.5,615.0,426.2,305.48
2016,6,17,16,30,793.0,88.0,2.5,33.0,567.0,374.61,264.58
2016,6,17,16,45,771.5,84.5,2.45,33.0,516.0,321.98,221.6
2016,6,17,17,0,750.0,81.0,2.4,33.0,465.0,270.14,178.73
2016,6,17,17,15,721.0,77.0,2.25,32.5,412.5,217.38,136.0
2016,6,17,17,30,692.0,73.0,2.1,32.0,360.0,166.81,96.7
2016,6,17,17,45,652.0,68.0,2.0,31.5,307.0,113.15,59.71
2016,6,17,18,0,612.0,63.0,1.9,31.0,254.0,66.87,36.8
2016,6,17,18,15,552.5,56.5,1.75,30.0,203.5,43.98,31.47
2016,6,17,18,30,493.0,50.0,1.6,29.0,153.0,39.59,27.73
2016,6,17,18,45,399.0,40.5,1.5,28.5,108.5,32.47,21.42
2016,6,17,19,0,305.0,31.0,1.4,28.0,64.0,25.23,14.6
2016,6,17,19,15,152.5,15.5,1.45,27.5,32.0,12.44,0.0
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,75.5,16.0,2.15,23.5,23.0,13.66,0.0
2016,6,18,6,0,151.0,32.0,2.4,24.0,46.0,24.63,13.22
2016,6,18,6,15,248.5,46.5,2.45,24.5,87.0,35.5,24.12
2016,6,18,6,30,346.0,61.0,2.5,25.0,128.0,46.19,33.72
2016,6,18,6,45,420.5,70.5,2.65,25.5,177.0,52.98,39.75
2016,6,18,7,0,495.0,80.0,2.8,26.0,226.0,63.81,49.0
2016,6,18,7,15,543.0,87.5,2.7,26.0,278.0,105.2,61.96
2016,6,18,7,30,591.0,95.0,2.6,26.0,330.0,151.8,92.13
2016,6,18,7,45,395.5,151.0,2.55,26.5,318.0,193.23,132.88
2016,6,18,8,0,200.0,207.0,2.5,27.0,306.0,212.8,156.31
2016,6,18,8,15,457.5,161.5,2.4,27.5,421.5,270.3,194.13
2016,6,18,8,30,715.0,116.0,2.3,28.0,537.0,352.58,253.41
2016,6,18,8,45,737.5,118.5,2.2,28.5,586.0,404.48,294.69
2016,6,18,9,0,760.0,121.0,2.1,29.0,635.0,454.15,333.24
2016,6,18,9,15,775.0,124.0,1.9,29.0,679.5,500.75,368.79
2016,6,18,9,30,790.0,127.0,1.7,29.0,724.0,546.6,402.52
2016,6,18,9,45,805.0,128.0,1.55,29.5,764.0,589.69,432.48
2016,6,18,10,0,820.0,129.0,1.4,30.0,804.0,631.49,460.37
2016,6,18,10,15,829.0,131.0,1.25,30.0,838.0,664.85,482.51
2016,6,18,10,30,838.0,133.0,1.1,30.0,872.0,699.04,504.34
2016,6,18,10,45,847.5,132.0,0.95,30.5,900.0,728.72,521.42
2016,6,18,11,0,857.0,131.0,0.8,31.0,928.0,755.84,536.11
2016,6,18,11,15,861.5,132.0,0.85,31.0,948.0,778.04,550.33
2016,6,18,11,30,866.0,133.0,0.9,31.0,968.0,797.15,562.45
2016,6,18,11,45,862.0,139.0,1.0,31.5,979.0,810.29,570.4
2016,6,18,12,0,858.0,145.0,1.1,32.0,990.0,819.92,576.22
2016,6,18,12,15,859.0,145.0,1.2,32.0,994.5,825.63,580.8
2016,6,18,12,30,860.0,145.0,1.3,32.0,999.0,828.37,583.6
2016,6,18,12,45,861.0,144.0,1.4,32.0,996.5,827.58,584.24
2016,6,18,13,0,862.0,143.0,1.5,32.0,994.0,823.9,583.1
2016,6,18,13,15,859.5,142.0,1.55,32.0,983.0,814.26,577.71
2016,6,18,13,30,857.0,141.0,1.6,32.0,972.0,801.39,570.33
2016,6,18,13,45,854.0,139.5,1.65,32.0,953.5,784.51,560.41
2016,6,18,14,0,851.0,138.0,1.7,32.0,935.0,764.46,548.34
2016,6,18,14,15,844.5,136.5,1.7,32.0,909.0,738.8,531.37
2016,6,18,14,30,838.0,135.0,1.7,32.0,883.0,710.36,512.34
2016,6,18,14,45,826.5,135.0,1.75,32.5,849.5,677.17,489.09
2016,6,18,15,0,815.0,135.0,1.8,33.0,816.0,645.56,466.41
2016,6,18,15,15,803.5,132.0,1.8,32.5,777.0,605.06,438.9
2016,6,18,15,30,792.0,129.0,1.8,32.0,738.0,562.94,409.49
2016,6,18,15,45,774.5,127.5,1.8,32.0,693.5,517.63,376.16
2016,6,18,16,0,757.0,126.0,1.8,32.0,649.0,471.7,341.48
2016,6,18,16,15,737.5,122.0,1.75,32.0,600.5,422.43,303.39
2016,6,18,16,30,718.0,118.0,1.7,32.0,552.0,370.72,262.62
2016,6,18,16,45,687.0,115.0,1.65,32.0,500.5,318.76,221.08
2016,6,18,17,0,656.0,112.0,1.6,32.0,449.0,268.72,180.62
2016,6,18,17,15,622.0,106.0,1.5,31.5,396.5,217.82,140.23
2016,6,18,17,30,588.0,100.0,1.4,31.0,344.0,169.84,103.53
2016,6,18,17,45,534.0,94.0,1.35,30.5,291.5,123.15,72.14
2016,6,18,18,0,480.0,88.0,1.3,30.0,239.0,80.48,50.03
2016,6,18,18,15,417.5,77.5,1.25,29.0,190.0,57.66,43.11
2016,6,18,18,30,355.0,67.0,1.2,28.0,141.0,50.38,36.94
2016,6,18,18,45,262.5,52.5,1.15,27.5,98.5,39.83,27.68
2016,6,18,19,0,170.0,38.0,1.1,27.0,56.0,29.09,17.81
2016,6,18,19,15,85.0,19.0,1.15,26.5,28.0,14.71,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,5.0,14.0,1.5,23.5,14.5,11.95,0.0
2016,6,19,6,0,10.0,28.0,1.7,24.0,29.0,22.67,11.66
2016,6,19,6,15,41.5,49.5,1.8,24.5,57.0,38.88,26.94
2016,6,19,6,30,73.0,71.0,1.9,25.0,85.0,53.91,40.25
2016,6,19,6,45,106.0,91.0,2.05,25.5,118.5,68.28,52.75
2016,6,19,7,0,139.0,111.0,2.2,26.0,152.0,83.18,65.39
2016,6,19,7,15,207.0,129.5,2.2,26.0,204.5,110.94,77.84
2016,6,19,7,30,275.0,148.0,2.2,26.0,257.0,148.91,103.13
2016,6,19,7,45,237.5,177.0,2.25,26.5,281.5,182.5,130.8
2016,6,19,8,0,200.0,206.0,2.3,27.0,306.0,211.85,155.51
2016,6,19,8,15,274.0,218.5,2.2,27.0,371.0,258.05,189.81
2016,6,19,8,30,348.0,231.0,2.1,27.0,436.0,311.43,230.02
2016,6,19,8,45,379.0,246.5,2.05,27.5,487.5,356.83,264.46
2016,6,19,9,0,410.0,262.0,2.0,28.0,539.0,407.35,302.01
2016,6,19,9,15,574.0,205.0,1.95,28.0,621.5,467.48,346.64
2016,6,19,9,30,738.0,148.0,1.9,28.0,704.0,536.05,397.44
2016,6,19,9,45,544.0,255.0,1.9,28.5,677.5,542.64,400.64
2016,6,19,10,0,350.0,362.0,1.9,29.0,651.0,528.85,388.43
2016,6,19,10,15,566.0,260.5,1.95,29.0,750.0,607.0,446.41
2016,6,19,10,30,782.0,159.0,2.0,29.0,849.0,687.42,504.97
2016,6,19,10,45,516.0,307.5,2.1,29.5,768.5,647.89,472.57
2016,6,19,11,0,250.0,456.0,2.2,30.0,688.0,583.85,423.17
2016,6,19,11,15,174.0,465.5,2.3,30.0,628.5,536.25,389.64
2016,6,19,11,30,98.0,475.0,2.4,30.0,569.0,483.63,351.79
2016,6,19,11,45,176.5,482.5,2.5,30.0,655.5,560.78,407.43
2016,6,19,12,0,255.0,490.0,2.6,30.0,742.0,637.72,461.34
2016,6,19,12,15,538.5,326.0,2.65,30.0,860.0,737.42,535.37
2016,6,19,12,30,822.0,162.0,2.7,30.0,978.0,822.21,597.04
2016,6,19,12,45,822.5,160.5,2.75,30.0,975.5,820.5,595.58
2016,6,19,13,0,823.0,159.0,2.8,30.0,973.0,815.81,592.9
2016,6,19,13,15,820.5,158.5,2.8,30.0,962.0,806.42,586.91
2016,6,19,13,30,818.0,158.0,2.8,30.0,951.0,793.87,578.92
2016,6,19,13,45,537.0,308.5,2.85,30.0,825.5,696.86,508.17
2016,6,19,14,0,256.0,459.0,2.9,30.0,700.0,594.05,432.42
2016,6,19,14,15,530.0,303.5,2.9,30.0,782.5,661.2,485.15
2016,6,19,14,30,804.0,148.0,2.9,30.0,865.0,703.34,518.52
2016,6,19,14,45,798.5,144.0,2.9,30.0,833.5,671.04,495.45
2016,6,19,15,0,793.0,140.0,2.9,30.0,802.0,636.34,470.74
2016,6,19,15,15,781.5,137.0,2.8,30.0,764.0,596.69,441.67
2016,6,19,15,30,770.0,134.0,2.7,30.0,726.0,555.47,410.92
2016,6,19,15,45,417.5,217.0,2.65,30.0,535.5,406.15,301.48
2016,6,19,16,0,65.0,300.0,2.6,30.0,345.0,277.18,206.44
2016,6,19,16,15,388.0,208.5,2.5,29.5,446.5,342.37,253.3
2016,6,19,16,30,711.0,117.0,2.4,29.0,548.0,367.8,265.41
2016,6,19,16,45,690.0,111.0,2.35,29.0,498.5,316.9,223.34
2016,6,19,17,0,669.0,105.0,2.3,29.0,449.0,266.91,181.79
2016,6,19,17,15,637.0,99.5,2.1,28.5,397.5,216.19,140.56
2016,6,19,17,30,605.0,94.0,1.9,28.0,346.0,168.11,102.95
2016,6,19,17,45,564.5,86.0,1.7,28.0,294.5,120.14,69.33
2016,6,19,18,0,524.0,78.0,1.5,28.0,243.0,76.37,46.12
2016,6,19,18,15,462.5,69.0,1.4,27.5,194.0,53.14,39.58
2016,6,19,18,30,401.0,60.0,1.3,27.0,145.0,47.22,34.45
2016,6,19,18,45,314.5,47.5,1.25,26.5,102.5,36.39,24.94
2016,6,19,19,0,228.0,35.0,1.2,26.0,60.0,27.02,16.26
2016,6,19,19,15,114.0,17.5,1.2,25.5,30.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.5,1.3,22.5,22.0,13.23,0.0
2016,6,20,6,0,151.0,31.0,1.5,23.0,44.0,23.88,12.58
2016,6,20,6,15,246.5,45.0,1.6,23.5,84.0,34.39,23.29
2016,6,20,6,30,342.0,59.0,1.7,24.0,124.0,44.73,32.62
2016,6,20,6,45,414.0,68.0,1.85,24.5,172.0,51.17,38.38
2016,6,20,7,0,486.0,77.0,2.0,25.0,220.0,60.36,46.26
2016,6,20,7,15,534.0,84.5,2.05,25.5,271.0,101.15,59.37
2016,6,20,7,30,582.0,92.0,2.1,26.0,322.0,147.15,88.79
2016,6,20,7,45,621.5,96.0,2.15,27.0,374.5,193.64,123.59
2016,6,20,8,0,661.0,100.0,2.2,28.0,427.0,243.72,163.47
2016,6,20,8,15,687.0,104.5,2.15,28.0,477.5,293.5,204.87
2016,6,20,8,30,713.0,109.0,2.1,28.0,528.0,344.8,247.2
2016,6,20,8,45,734.5,112.0,2.1,28.5,576.5,396.55,288.7
2016,6,20,9,0,756.0,115.0,2.1,29.0,625.0,446.04,327.43
2016,6,20,9,15,771.0,118.0,2.05,29.5,669.0,492.46,362.7
2016,6,20,9,30,786.0,121.0,2.0,30.0,713.0,538.16,396.3
2016,6,20,9,45,798.5,123.0,1.95,30.5,752.5,580.53,426.5
2016,6,20,10,0,811.0,125.0,1.9,31.0,792.0,618.69,452.92
2016,6,20,10,15,820.0,127.0,1.85,31.0,826.0,654.84,478.11
2016,6,20,10,30,829.0,129.0,1.8,31.0,860.0,688.82,501.25
2016,6,20,10,45,521.5,295.0,1.75,31.5,760.5,641.17,462.6
2016,6,20,11,0,214.0,461.0,1.7,32.0,661.0,556.61,398.58
2016,6,20,11,15,534.5,296.5,1.7,32.0,808.0,679.8,488.53
2016,6,20,11,30,855.0,132.0,1.7,32.0,955.0,787.33,563.58
2016,6,20,11,45,453.0,288.5,1.7,32.5,725.5,627.24,450.05
2016,6,20,12,0,51.0,445.0,1.7,33.0,496.0,423.97,302.8
2016,6,20,12,15,458.5,288.0,1.7,33.0,743.5,639.88,460.45
2016,6,20,12,30,866.0,131.0,1.7,33.0,991.0,822.29,583.35
2016,6,20,12,45,867.0,129.5,1.75,33.0,988.5,821.14,581.36
2016,6,20,13,0,868.0,128.0,1.8,33.0,986.0,817.04,579.31
2016,6,20,13,15,866.0,127.5,1.8,33.0,975.0,808.14,573.84
2016,6,20,13,30,864.0,127.0,1.8,33.0,964.0,795.99,566.39
2016,6,20,13,45,861.5,125.0,1.85,33.5,946.5,778.97,555.15
2016,6,20,14,0,859.0,123.0,1.9,34.0,929.0,758.74,541.88
2016,6,20,14,15,531.5,281.5,1.95,33.5,775.5,644.0,461.79
2016,6,20,14,30,204.0,440.0,2.0,33.0,622.0,520.4,373.84
2016,6,20,14,45,499.5,290.0,2.05,33.0,713.5,595.32,431.08
2016,6,20,15,0,795.0,140.0,2.1,33.0,805.0,638.05,463.42
2016,6,20,15,15,783.5,137.0,2.15,33.0,767.0,598.36,435.07
2016,6,20,15,30,772.0,134.0,2.2,33.0,729.0,557.08,405.46
2016,6,20,15,45,756.5,131.5,2.25,33.0,685.5,512.82,372.93
2016,6,20,16,0,741.0,129.0,2.3,33.0,642.0,467.81,338.95
2016,6,20,16,15,721.5,125.5,2.3,32.5,595.0,417.6,300.87
2016,6,20,16,30,702.0,122.0,2.3,32.0,548.0,369.26,263.02
2016,6,20,16,45,675.0,117.5,2.3,32.0,497.5,318.12,221.88
2016,6,20,17,0,648.0,113.0,2.3,32.0,447.0,268.51,181.48
2016,6,20,17,15,614.5,107.0,2.15,31.5,395.5,218.13,141.23
2016,6,20,17,30,581.0,101.0,2.0,31.0,344.0,170.61,104.64
2016,6,20,17,45,534.0,94.0,1.95,30.5,292.0,124.13,72.85
2016,6,20,18,0,487.0,87.0,1.9,30.0,240.0,82.66,51.25
2016,6,20,18,15,423.0,77.0,1.75,29.0,191.5,57.33,42.84
2016,6,20,18,30,359.0,67.0,1.6,28.0,143.0,50.38,36.95
2016,6,20,18,45,268.0,53.0,1.45,27.5,100.5,40.21,28.01
2016,6,20,19,0,177.0,39.0,1.3,27.0,58.0,29.86,18.48
2016,6,20,19,15,88.5,19.5,1.35,26.5,29.0,15.09,0.04
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,16.0,2.4,23.5,21.0,13.66,0.0
2016,6,21,6,0,125.0,32.0,2.7,24.0,42.0,24.95,13.21
2016,6,21,6,15,220.0,47.0,2.75,24.5,82.0,35.78,24.31
2016,6,21,6,30,315.0,62.0,2.8,25.0,122.0,46.77,34.18
2016,6,21,6,45,388.5,72.5,2.85,25.5,170.0,54.2,40.78
2016,6,21,7,0,462.0,83.0,2.9,26.0,218.0,62.69,48.04
2016,6,21,7,15,511.5,91.0,2.85,26.5,269.0,104.34,62.59
2016,6,21,7,30,561.0,99.0,2.8,27.0,320.0,149.62,91.39
2016,6,21,7,45,600.5,104.0,2.8,28.0,372.5,195.76,125.75
2016,6,21,8,0,640.0,109.0,2.8,29.0,425.0,245.56,165.17
2016,6,21,8,15,667.0,114.0,2.65,29.5,475.5,295.0,205.62
2016,6,21,8,30,694.0,119.0,2.5,30.0,526.0,346.12,246.96
2016,6,21,8,45,715.5,122.5,2.35,30.5,574.5,395.13,285.92
2016,6,21,9,0,737.0,126.0,2.2,31.0,623.0,446.55,325.41
2016,6,21,9,15,752.5,129.5,2.1,31.0,667.0,492.83,360.83
2016,6,21,9,30,768.0,133.0,2.0,31.0,711.0,538.49,394.75
2016,6,21,9,45,780.0,136.0,1.9,31.5,750.5,580.78,424.46
2016,6,21,10,0,792.0,139.0,1.8,32.0,790.0,621.63,452.18
2016,6,21,10,15,801.0,141.0,1.75,32.0,823.5,657.96,477.21
2016,6,21,10,30,810.0,143.0,1.7,32.0,857.0,692.19,500.27
2016,6,21,10,45,818.5,143.5,1.7,32.5,884.5,716.34,515.69
2016,6,21,11,0,827.0,144.0,1.7,33.0,912.0,743.31,532.56
2016,6,21,11,15,831.5,145.5,1.75,33.0,932.0,765.33,547.28
2016,6,21,11,30,836.0,147.0,1.8,33.0,952.0,784.35,559.42
2016,6,21,11,45,847.5,141.0,1.9,33.5,966.5,799.97,568.69
2016,6,21,12,0,859.0,135.0,2.0,34.0,981.0,812.65,576.1
2016,6,21,12,15,860.0,135.5,2.05,34.0,986.0,818.94,580.27
2016,6,21,12,30,861.0,136.0,2.1,34.0,991.0,822.24,582.65
2016,6,21,12,45,560.0,313.5,2.15,34.0,869.0,745.43,528.3
2016,6,21,13,0,259.0,491.0,2.2,34.0,747.0,643.04,454.59
