Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,278.5,479.5,2.25,34.0,752.5,646.05,458.07
2016,6,21,13,30,298.0,468.0,2.3,34.0,758.0,647.26,459.65
2016,6,21,13,45,572.0,300.5,2.35,34.5,842.0,715.49,510.5
2016,6,21,14,0,846.0,133.0,2.4,35.0,926.0,757.52,542.67
2016,6,21,14,15,840.0,131.5,2.4,34.5,900.5,732.44,526.63
2016,6,21,14,30,834.0,130.0,2.4,34.0,875.0,704.58,508.87
2016,6,21,14,45,832.0,124.5,2.45,34.0,844.0,673.46,487.85
2016,6,21,15,0,830.0,119.0,2.5,34.0,813.0,639.56,464.45
2016,6,21,15,15,819.5,117.0,2.5,34.0,775.0,600.88,436.92
2016,6,21,15,30,809.0,115.0,2.5,34.0,737.0,560.41,407.49
2016,6,21,15,45,795.0,112.0,2.5,34.0,694.0,516.24,374.72
2016,6,21,16,0,781.0,109.0,2.5,34.0,651.0,469.86,339.51
2016,6,21,16,15,763.5,106.0,2.45,33.5,603.5,421.27,302.31
2016,6,21,16,30,746.0,103.0,2.4,33.0,556.0,372.57,263.94
2016,6,21,16,45,723.5,98.5,2.4,33.0,506.0,321.13,222.3
2016,6,21,17,0,701.0,94.0,2.4,33.0,456.0,267.51,178.53
2016,6,21,17,15,670.0,89.5,2.3,32.5,404.0,216.15,137.2
2016,6,21,17,30,639.0,85.0,2.2,32.0,352.0,167.25,99.27
2016,6,21,17,45,599.5,78.5,2.1,31.5,300.5,118.66,65.68
2016,6,21,18,0,560.0,72.0,2.0,31.0,249.0,74.06,42.5
2016,6,21,18,15,499.0,64.0,1.8,30.0,199.0,49.38,36.0
2016,6,21,18,30,438.0,56.0,1.6,29.0,149.0,44.07,31.51
2016,6,21,18,45,349.0,45.0,1.45,28.5,106.0,35.96,24.36
2016,6,21,19,0,260.0,34.0,1.3,28.0,63.0,27.65,16.64
2016,6,21,19,15,130.0,17.0,1.35,27.5,31.5,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.0,2.6,23.5,22.0,12.8,0.0
2016,6,22,6,0,155.0,30.0,2.9,24.0,44.0,23.14,11.75
2016,6,22,6,15,253.0,44.0,3.05,24.5,84.0,33.69,22.55
2016,6,22,6,30,351.0,58.0,3.2,25.0,124.0,44.07,31.88
2016,6,22,6,45,425.0,67.0,3.35,25.5,172.5,52.16,39.04
2016,6,22,7,0,499.0,76.0,3.5,26.0,221.0,58.86,44.78
2016,6,22,7,15,546.5,83.0,3.5,26.5,272.5,99.92,58.03
2016,6,22,7,30,594.0,90.0,3.5,27.0,324.0,146.12,87.32
2016,6,22,7,45,631.5,94.5,3.5,27.5,376.5,193.29,122.94
2016,6,22,8,0,669.0,99.0,3.5,28.0,429.0,243.83,163.73
2016,6,22,8,15,695.0,103.5,3.45,28.5,480.0,294.03,205.44
2016,6,22,8,30,721.0,108.0,3.4,29.0,531.0,348.48,250.04
2016,6,22,8,45,741.5,111.0,3.4,29.5,579.5,397.55,289.92
2016,6,22,9,0,762.0,114.0,3.4,30.0,628.0,446.96,329.04
2016,6,22,9,15,777.0,117.0,3.4,30.5,672.5,493.7,365.15
2016,6,22,9,30,792.0,120.0,3.4,31.0,717.0,539.71,399.65
2016,6,22,9,45,804.5,122.0,3.4,31.5,756.5,582.39,430.82
2016,6,22,10,0,817.0,124.0,3.4,32.0,796.0,620.92,458.28
2016,6,22,10,15,825.5,126.0,3.45,32.0,829.5,657.03,484.46
2016,6,22,10,30,834.0,128.0,3.5,32.0,863.0,690.93,508.63
2016,6,22,10,45,841.5,129.0,3.55,32.5,890.5,720.87,528.66
2016,6,22,11,0,849.0,130.0,3.6,33.0,918.0,748.18,546.55
2016,6,22,11,15,598.5,286.0,3.65,33.0,848.0,718.4,521.07
2016,6,22,11,30,348.0,442.0,3.7,33.0,778.0,661.7,477.16
2016,6,22,11,45,611.5,283.5,3.75,33.5,882.0,747.31,540.63
2016,6,22,12,0,875.0,125.0,3.8,34.0,986.0,817.62,590.15
2016,6,22,12,15,876.0,125.0,3.85,34.0,991.0,823.72,593.8
2016,6,22,12,30,877.0,125.0,3.9,34.0,996.0,826.74,595.91
2016,6,22,12,45,877.0,124.5,3.95,34.0,993.0,825.63,595.39
2016,6,22,13,0,877.0,124.0,4.0,34.0,990.0,821.53,593.0
2016,6,22,13,15,875.0,123.5,4.0,34.0,979.5,812.62,587.31
2016,6,22,13,30,873.0,123.0,4.0,34.0,969.0,800.42,579.53
2016,6,22,13,45,869.5,121.5,4.05,34.5,950.5,782.95,567.32
2016,6,22,14,0,866.0,120.0,4.1,35.0,932.0,762.29,553.06
2016,6,22,14,15,860.5,119.0,4.1,34.5,906.5,737.5,537.67
2016,6,22,14,30,855.0,118.0,4.1,34.0,881.0,709.84,519.55
2016,6,22,14,45,833.5,124.0,4.1,34.0,845.5,674.58,494.57
2016,6,22,15,0,812.0,130.0,4.1,34.0,810.0,641.17,470.41
2016,6,22,15,15,552.0,239.0,4.05,34.0,691.5,547.08,400.87
2016,6,22,15,30,292.0,348.0,4.0,34.0,573.0,459.88,336.41
2016,6,22,15,45,292.0,325.5,4.0,34.0,539.0,426.3,312.39
2016,6,22,16,0,292.0,303.0,4.0,34.0,505.0,391.97,287.17
2016,6,22,16,15,506.0,208.5,3.9,33.5,528.5,393.52,286.46
2016,6,22,16,30,720.0,114.0,3.8,33.0,552.0,373.01,266.38
2016,6,22,16,45,693.0,110.5,3.75,33.0,501.5,319.29,222.81
2016,6,22,17,0,666.0,107.0,3.7,33.0,451.0,269.61,181.96
2016,6,22,17,15,633.5,101.5,3.5,32.5,399.5,218.87,141.12
2016,6,22,17,30,601.0,96.0,3.3,32.0,348.0,170.84,103.86
2016,6,22,17,45,555.5,89.0,3.15,31.5,296.0,123.3,71.04
2016,6,22,18,0,510.0,82.0,3.0,31.0,244.0,80.55,48.47
2016,6,22,18,15,448.0,73.0,2.8,30.5,195.0,56.2,41.62
2016,6,22,18,30,386.0,64.0,2.6,30.0,146.0,48.38,34.96
2016,6,22,18,45,296.5,51.0,2.45,29.5,103.5,38.87,26.64
2016,6,22,19,0,207.0,38.0,2.3,29.0,61.0,29.19,17.8
2016,6,22,19,15,103.5,19.0,2.4,28.5,30.5,14.73,0.36
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,76.0,15.5,2.95,23.5,21.5,13.23,0.0
2016,6,23,6,0,152.0,31.0,3.1,24.0,43.0,23.9,12.2
2016,6,23,6,15,250.5,45.0,3.25,24.5,83.5,34.43,23.15
2016,6,23,6,30,349.0,59.0,3.4,25.0,124.0,44.79,32.49
2016,6,23,6,45,432.0,66.5,3.55,25.5,174.0,51.83,38.75
2016,6,23,7,0,515.0,74.0,3.7,26.0,224.0,57.02,43.22
2016,6,23,7,15,562.5,81.0,3.7,26.5,276.0,99.0,56.9
2016,6,23,7,30,610.0,88.0,3.7,27.0,328.0,146.1,86.68
2016,6,23,7,45,654.5,90.0,3.7,27.5,382.0,193.41,122.11
2016,6,23,8,0,699.0,92.0,3.7,28.0,436.0,244.79,163.46
2016,6,23,8,15,723.5,96.0,3.65,28.5,487.0,298.68,208.26
2016,6,23,8,30,748.0,100.0,3.6,29.0,538.0,350.54,251.18
2016,6,23,8,45,772.5,100.5,3.6,29.5,587.5,400.37,291.83
2016,6,23,9,0,797.0,101.0,3.6,30.0,637.0,450.84,331.95
2016,6,23,9,15,811.0,103.5,3.55,30.0,681.5,498.4,369.52
2016,6,23,9,30,825.0,106.0,3.5,30.0,726.0,544.22,404.85
2016,6,23,9,45,838.5,106.5,3.5,30.5,766.5,586.86,436.27
2016,6,23,10,0,852.0,107.0,3.5,31.0,807.0,628.01,465.76
2016,6,23,10,15,860.0,108.5,3.5,31.5,840.5,664.68,491.34
2016,6,23,10,30,868.0,110.0,3.5,32.0,874.0,699.02,514.68
2016,6,23,10,45,875.0,110.5,3.55,32.5,901.5,729.26,534.91
2016,6,23,11,0,882.0,111.0,3.6,33.0,929.0,756.74,552.58
2016,6,23,11,15,886.0,112.0,3.65,33.0,949.5,779.44,567.38
2016,6,23,11,30,890.0,113.0,3.7,33.0,970.0,798.96,580.1
2016,6,23,11,45,536.5,307.5,3.75,33.5,826.0,710.03,513.4
2016,6,23,12,0,183.0,502.0,3.8,34.0,682.0,585.36,419.75
2016,6,23,12,15,531.5,314.5,3.8,34.0,841.0,722.24,521.75
2016,6,23,12,30,880.0,127.0,3.8,34.0,1000.0,831.02,598.96
2016,6,23,12,45,585.0,305.0,3.85,34.0,885.0,755.22,543.52
2016,6,23,13,0,290.0,483.0,3.9,34.0,770.0,661.77,473.95
2016,6,23,13,15,581.0,305.0,3.9,34.0,871.0,744.21,537.24
2016,6,23,13,30,872.0,127.0,3.9,34.0,972.0,803.3,581.47
2016,6,23,13,45,868.0,126.0,3.95,34.5,953.5,785.94,568.93
2016,6,23,14,0,864.0,125.0,4.0,35.0,935.0,765.42,554.78
2016,6,23,14,15,547.5,281.0,3.95,34.5,789.5,655.8,475.75
2016,6,23,14,30,231.0,437.0,3.9,34.0,644.0,537.45,389.36
2016,6,23,14,45,159.0,415.0,3.9,34.0,555.5,461.71,336.02
2016,6,23,15,0,87.0,393.0,3.9,34.0,467.0,385.71,281.54
2016,6,23,15,15,453.0,252.5,3.85,34.0,605.0,497.63,366.08
2016,6,23,15,30,819.0,112.0,3.8,34.0,743.0,564.78,414.55
2016,6,23,15,45,802.5,111.0,3.8,34.0,699.0,520.59,380.75
2016,6,23,16,0,786.0,110.0,3.8,34.0,655.0,474.47,345.25
2016,6,23,16,15,768.0,106.5,3.75,33.5,607.5,425.0,307.02
2016,6,23,16,30,750.0,103.0,3.7,33.0,560.0,375.46,267.66
2016,6,23,16,45,722.5,100.5,3.7,33.0,508.5,323.91,225.63
2016,6,23,17,0,695.0,98.0,3.7,33.0,457.0,270.61,181.92
2016,6,23,17,15,574.5,113.0,3.5,32.5,387.5,216.32,141.42
2016,6,23,17,30,454.0,128.0,3.3,32.0,318.0,171.31,110.32
2016,6,23,17,45,421.5,113.5,3.15,31.5,270.5,127.43,79.37
2016,6,23,18,0,389.0,99.0,3.0,31.0,223.0,87.03,55.92
2016,6,23,18,15,344.5,84.0,2.75,30.0,178.5,61.62,46.25
2016,6,23,18,30,300.0,69.0,2.5,29.0,134.0,51.43,37.68
2016,6,23,18,45,229.5,53.5,2.3,28.5,95.0,40.38,28.03
2016,6,23,19,0,159.0,38.0,2.1,28.0,56.0,29.03,17.78
2016,6,23,19,15,79.5,19.0,2.2,27.5,28.0,15.16,0.77
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,81.5,15.0,1.8,22.5,22.0,12.8,0.0
2016,6,24,6,0,163.0,30.0,2.0,23.0,44.0,23.17,11.61
2016,6,24,6,15,266.0,43.5,2.15,23.5,85.0,33.38,22.37
2016,6,24,6,30,369.0,57.0,2.3,24.0,126.0,43.45,31.49
2016,6,24,6,45,187.5,77.5,2.5,25.0,112.5,58.21,44.28
2016,6,24,7,0,6.0,98.0,2.7,26.0,99.0,77.03,60.2
2016,6,24,7,15,220.5,109.0,2.75,26.5,195.0,96.72,66.1
2016,6,24,7,30,435.0,120.0,2.8,27.0,291.0,146.61,94.37
2016,6,24,7,45,415.5,146.0,2.85,27.5,328.5,191.12,129.88
2016,6,24,8,0,396.0,172.0,2.9,28.0,366.0,233.21,164.72
2016,6,24,8,15,461.0,174.0,2.95,28.5,424.5,279.04,199.95
2016,6,24,8,30,526.0,176.0,3.0,29.0,483.0,330.77,240.03
2016,6,24,8,45,431.5,227.5,3.05,29.5,494.5,364.0,268.16
2016,6,24,9,0,337.0,279.0,3.1,30.0,506.0,384.14,284.73
2016,6,24,9,15,283.5,313.5,3.15,30.0,514.0,404.01,300.22
2016,6,24,9,30,230.0,348.0,3.2,30.0,522.0,415.33,308.66
2016,6,24,9,45,376.0,321.0,3.3,30.5,622.5,493.61,365.81
2016,6,24,10,0,522.0,294.0,3.4,31.0,723.0,583.32,430.1
2016,6,24,10,15,706.0,194.5,3.5,31.0,800.5,642.7,474.79
2016,6,24,10,30,890.0,95.0,3.6,31.0,878.0,701.05,519.08
2016,6,24,10,45,673.5,239.0,3.7,31.5,842.5,703.05,515.4
2016,6,24,11,0,457.0,383.0,3.8,32.0,807.0,680.52,494.73
2016,6,24,11,15,386.0,420.5,3.9,32.0,784.5,665.02,483.1
2016,6,24,11,30,315.0,458.0,4.0,32.0,762.0,649.52,471.13
2016,6,24,11,45,358.0,444.0,4.1,32.0,793.5,677.68,491.58
2016,6,24,12,0,401.0,430.0,4.2,32.0,825.0,705.14,511.3
2016,6,24,12,15,399.5,433.0,4.25,32.0,828.0,709.72,514.31
2016,6,24,12,30,398.0,436.0,4.3,32.0,831.0,712.47,516.22
2016,6,24,12,45,405.0,433.5,4.4,32.0,834.5,715.67,518.81
2016,6,24,13,0,412.0,431.0,4.5,32.0,838.0,720.22,522.29
2016,6,24,13,15,416.5,424.0,4.5,32.0,831.5,714.07,518.28
2016,6,24,13,30,421.0,417.0,4.5,32.0,825.0,705.86,512.93
2016,6,24,13,45,438.5,404.5,4.55,32.0,822.5,701.22,510.41
2016,6,24,14,0,456.0,392.0,4.6,32.0,820.0,693.98,506.0
2016,6,24,14,15,451.5,376.0,4.55,31.5,790.0,665.15,487.24
2016,6,24,14,30,447.0,360.0,4.5,31.0,760.0,634.68,467.15
2016,6,24,14,45,389.5,368.5,4.5,31.0,708.0,582.82,430.06
2016,6,24,15,0,332.0,377.0,4.5,31.0,656.0,537.63,397.39
2016,6,24,15,15,180.5,337.5,4.4,31.0,488.0,395.69,294.09
2016,6,24,15,30,29.0,298.0,4.3,31.0,320.0,265.11,197.01
2016,6,24,15,45,181.0,295.5,4.25,31.0,422.5,342.5,255.68
2016,6,24,16,0,333.0,293.0,4.2,31.0,525.0,404.16,300.04
2016,6,24,16,15,208.5,278.5,4.05,30.5,420.0,318.61,237.02
2016,6,24,16,30,84.0,264.0,3.9,30.0,315.0,245.55,183.74
2016,6,24,16,45,155.0,240.0,3.8,30.0,324.0,244.16,181.18
2016,6,24,17,0,226.0,216.0,3.7,30.0,333.0,233.65,170.37
2016,6,24,17,15,209.5,192.0,3.45,29.5,291.0,196.42,141.6
2016,6,24,17,30,193.0,168.0,3.2,29.0,249.0,161.01,114.6
2016,6,24,17,45,178.5,145.5,2.95,29.0,212.0,128.77,90.7
2016,6,24,18,0,164.0,123.0,2.7,29.0,175.0,98.34,70.13
2016,6,24,18,15,141.0,101.0,2.45,28.5,140.0,75.49,58.19
2016,6,24,18,30,118.0,79.0,2.2,28.0,105.0,60.02,45.05
2016,6,24,18,45,83.0,58.5,2.0,27.5,74.0,45.11,32.1
2016,6,24,19,0,48.0,38.0,1.8,27.0,43.0,29.93,18.61
2016,6,24,19,15,24.0,19.0,1.85,26.5,21.5,15.48,1.12
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,41.0,15.5,2.4,24.5,19.0,13.23,0.0
2016,6,25,6,0,82.0,31.0,2.5,25.0,38.0,24.08,12.0
2016,6,25,6,15,170.5,48.5,2.55,25.0,76.0,37.31,25.45
2016,6,25,6,30,259.0,66.0,2.6,25.0,114.0,49.42,36.39
2016,6,25,6,45,155.5,86.5,2.65,25.0,118.0,63.96,49.17
2016,6,25,7,0,52.0,107.0,2.7,25.0,122.0,81.13,63.94
2016,6,25,7,15,40.5,125.5,2.85,25.0,138.5,99.28,74.41
2016,6,25,7,30,29.0,144.0,3.0,25.0,155.0,116.18,87.93
2016,6,25,7,45,20.0,154.5,3.2,25.5,162.5,127.61,96.99
2016,6,25,8,0,11.0,165.0,3.4,26.0,170.0,136.09,103.62
2016,6,25,8,15,5.5,160.0,3.55,26.0,162.5,132.32,100.5
2016,6,25,8,30,0.0,155.0,3.7,26.0,155.0,127.46,96.47
2016,6,25,8,45,4.5,180.5,3.85,26.5,183.5,150.27,113.82
2016,6,25,9,0,9.0,206.0,4.0,27.0,212.0,173.68,131.42
2016,6,25,9,15,63.5,278.5,4.05,27.0,326.0,261.86,198.74
2016,6,25,9,30,118.0,351.0,4.1,27.0,440.0,357.45,270.39
2016,6,25,9,45,130.0,373.5,4.15,27.5,476.5,390.14,293.73
2016,6,25,10,0,142.0,396.0,4.2,28.0,513.0,423.44,317.41
2016,6,25,10,15,150.5,415.0,4.2,28.0,543.5,452.05,338.0
2016,6,25,10,30,159.0,434.0,4.2,28.0,574.0,480.71,358.47
2016,6,25,10,45,97.5,410.0,4.25,28.5,497.0,418.0,311.27
2016,6,25,11,0,36.0,386.0,4.3,29.0,420.0,355.78,264.09
2016,6,25,11,15,23.5,301.5,4.25,29.0,323.5,275.85,205.08
2016,6,25,11,30,11.0,217.0,4.2,29.0,227.0,190.83,141.28
2016,6,25,11,45,21.0,308.0,4.2,29.0,329.0,281.28,209.12
2016,6,25,12,0,31.0,399.0,4.2,29.0,431.0,368.37,272.79
2016,6,25,12,15,203.5,421.5,4.15,29.0,624.5,535.78,396.94
2016,6,25,12,30,376.0,444.0,4.1,29.0,818.0,701.56,514.84
2016,6,25,12,45,190.5,301.0,4.05,29.0,490.5,426.57,318.34
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,136.95,99.99
2016,6,25,13,15,2.5,140.5,3.95,29.0,143.0,120.07,87.39
2016,6,25,13,30,0.0,123.0,3.9,29.0,123.0,103.26,74.48
2016,6,25,13,45,3.0,145.0,3.85,29.0,148.0,123.97,90.52
2016,6,25,14,0,6.0,167.0,3.8,29.0,173.0,144.51,106.34
2016,6,25,14,15,10.5,223.0,3.75,29.0,232.5,194.39,144.35
2016,6,25,14,30,15.0,279.0,3.7,29.0,292.0,243.76,181.55
2016,6,25,14,45,11.5,238.0,3.7,29.0,248.0,206.38,153.56
2016,6,25,15,0,8.0,197.0,3.7,29.0,204.0,169.35,125.73
2016,6,25,15,15,13.5,233.5,3.7,29.0,244.5,202.24,151.06
2016,6,25,15,30,19.0,270.0,3.7,29.0,285.0,234.2,175.47
2016,6,25,15,45,9.5,200.5,3.7,29.0,208.0,171.02,127.68
2016,6,25,16,0,0.0,131.0,3.7,29.0,131.0,108.82,80.0
2016,6,25,16,15,0.0,113.5,3.65,28.5,113.5,94.3,69.1
2016,6,25,16,30,0.0,96.0,3.6,28.0,96.0,79.84,58.06
2016,6,25,16,45,0.0,52.5,3.6,28.0,52.5,43.52,29.33
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,7.43,0.35
2016,6,25,17,15,0.0,25.5,3.4,27.5,25.5,21.06,11.48
2016,6,25,17,30,0.0,42.0,3.2,27.0,42.0,34.72,22.7
2016,6,25,17,45,0.0,35.5,3.05,27.0,35.5,29.31,18.36
2016,6,25,18,0,0.0,29.0,2.9,27.0,29.0,23.92,13.99
2016,6,25,18,15,0.0,23.0,2.65,26.5,23.0,18.94,10.61
2016,6,25,18,30,0.0,17.0,2.4,26.0,17.0,13.98,6.32
2016,6,25,18,45,0.0,12.0,2.15,26.0,12.0,9.86,2.68
2016,6,25,19,0,0.0,7.0,1.9,26.0,7.0,5.74,0.0
2016,6,25,19,15,0.0,3.5,1.95,25.5,3.5,2.87,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,48.0,15.5,1.2,23.5,19.0,13.23,0.0
2016,6,26,6,0,96.0,31.0,1.3,24.0,38.0,24.1,11.93
2016,6,26,6,15,189.0,47.5,1.45,24.0,77.0,36.07,24.54
2016,6,26,6,30,282.0,64.0,1.6,24.0,116.0,48.1,35.43
2016,6,26,6,45,362.0,74.0,1.8,24.5,164.0,55.14,41.74
2016,6,26,7,0,442.0,84.0,2.0,25.0,212.0,62.08,47.71
2016,6,26,7,15,254.5,118.5,2.05,25.0,195.5,105.2,72.37
2016,6,26,7,30,67.0,153.0,2.1,25.0,179.0,127.02,94.93
2016,6,26,7,45,47.0,167.0,2.2,25.5,187.0,140.35,105.88
2016,6,26,8,0,27.0,181.0,2.3,26.0,195.0,151.15,114.79
2016,6,26,8,15,187.0,205.0,2.35,26.5,313.0,220.59,163.98
2016,6,26,8,30,347.0,229.0,2.4,27.0,431.0,308.01,227.8
2016,6,26,8,45,553.5,171.0,2.45,27.5,526.5,369.71,272.6
2016,6,26,9,0,760.0,113.0,2.5,28.0,622.0,444.0,328.07
2016,6,26,9,15,775.0,116.0,2.55,28.5,666.5,490.78,364.19
2016,6,26,9,30,790.0,119.0,2.6,29.0,711.0,536.84,398.85
2016,6,26,9,45,474.5,257.5,2.7,29.5,619.0,503.11,373.39
2016,6,26,10,0,159.0,396.0,2.8,30.0,527.0,433.98,320.38
2016,6,26,10,15,500.0,258.0,2.85,30.0,693.5,559.99,415.36
2016,6,26,10,30,841.0,120.0,2.9,30.0,860.0,688.85,509.92
2016,6,26,10,45,847.0,121.5,3.0,30.5,887.0,718.56,529.42
2016,6,26,11,0,853.0,123.0,3.1,31.0,914.0,745.53,547.35
2016,6,26,11,15,857.5,124.0,3.15,31.0,934.0,768.07,562.21
2016,6,26,11,30,862.0,125.0,3.2,31.0,954.0,787.56,574.96
2016,6,26,11,45,851.0,135.5,3.25,31.5,963.0,799.2,581.35
2016,6,26,12,0,840.0,146.0,3.3,32.0,972.0,807.04,585.3
2016,6,26,12,15,841.0,146.0,3.3,32.0,977.0,813.0,589.04
2016,6,26,12,30,842.0,146.0,3.3,32.0,982.0,816.03,590.94
2016,6,26,12,45,649.0,289.5,3.35,32.0,933.0,796.14,574.35
2016,6,26,13,0,456.0,433.0,3.4,32.0,884.0,758.3,544.32
2016,6,26,13,15,644.0,290.0,3.4,32.0,919.0,784.06,566.84
2016,6,26,13,30,832.0,147.0,3.4,32.0,954.0,789.27,574.39
2016,6,26,13,45,611.0,276.5,3.4,32.0,863.0,728.43,529.2
2016,6,26,14,0,390.0,406.0,3.4,32.0,772.0,652.51,473.11
2016,6,26,14,15,599.5,274.5,3.35,32.0,819.5,690.12,503.52
2016,6,26,14,30,809.0,143.0,3.3,32.0,867.0,706.36,518.12
2016,6,26,14,45,801.0,140.5,3.3,32.0,835.0,673.75,495.07
2016,6,26,15,0,793.0,138.0,3.3,32.0,803.0,638.88,470.31
2016,6,26,15,15,675.5,195.5,3.25,32.0,743.5,587.77,432.2
2016,6,26,15,30,558.0,253.0,3.2,32.0,684.0,538.27,395.26
2016,6,26,15,45,650.5,189.5,3.15,32.0,663.5,510.19,374.75
2016,6,26,16,0,743.0,126.0,3.1,32.0,643.0,470.37,344.3
2016,6,26,16,15,678.0,141.5,2.95,31.5,587.0,416.9,303.46
2016,6,26,16,30,613.0,157.0,2.8,31.0,531.0,369.19,266.43
2016,6,26,16,45,598.5,144.0,2.7,31.0,482.5,319.4,226.29
2016,6,26,17,0,584.0,131.0,2.6,31.0,434.0,270.02,185.94
2016,6,26,17,15,588.0,114.0,2.3,30.5,390.0,222.05,146.2
2016,6,26,17,30,592.0,97.0,2.0,30.0,346.0,172.89,106.44
2016,6,26,17,45,548.5,90.0,1.7,29.5,295.0,125.89,73.45
2016,6,26,18,0,505.0,83.0,1.4,29.0,244.0,83.43,50.25
2016,6,26,18,15,442.5,73.5,1.3,28.5,195.0,56.48,42.22
2016,6,26,18,30,380.0,64.0,1.2,28.0,146.0,48.33,35.25
2016,6,26,18,45,292.0,51.0,1.15,27.5,103.5,38.83,26.9
2016,6,26,19,0,204.0,38.0,1.1,27.0,61.0,29.17,18.04
2016,6,26,19,15,102.0,19.0,1.1,26.5,30.5,14.73,1.04
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,65.0,14.0,1.4,23.5,19.0,11.95,0.0
2016,6,27,6,0,130.0,28.0,1.6,24.0,38.0,21.58,9.93
2016,6,27,6,15,210.0,43.5,1.65,24.5,75.0,33.18,22.05
2016,6,27,6,30,290.0,59.0,1.7,25.0,112.0,44.51,32.22
2016,6,27,6,45,356.0,70.0,1.75,25.5,157.0,52.26,39.11
2016,6,27,7,0,422.0,81.0,1.8,26.0,202.0,59.83,45.6
2016,6,27,7,15,453.0,95.5,1.75,26.5,250.0,99.99,61.51
2016,6,27,7,30,484.0,110.0,1.7,27.0,298.0,144.47,90.52
2016,6,27,7,45,597.5,97.5,1.7,27.5,365.0,187.74,119.43
2016,6,27,8,0,711.0,85.0,1.7,28.0,432.0,243.57,161.04
2016,6,27,8,15,563.0,148.0,1.7,28.5,442.5,290.54,204.77
2016,6,27,8,30,415.0,211.0,1.7,29.0,453.0,319.35,232.05
2016,6,27,8,45,607.0,154.0,1.75,29.5,542.5,376.75,273.77
2016,6,27,9,0,799.0,97.0,1.8,30.0,632.0,447.16,325.91
2016,6,27,9,15,812.5,99.5,1.8,30.5,676.5,494.84,362.06
2016,6,27,9,30,826.0,102.0,1.8,31.0,721.0,540.61,395.81
2016,6,27,9,45,836.5,104.0,1.8,31.5,760.5,583.0,426.15
2016,6,27,10,0,847.0,106.0,1.8,32.0,800.0,623.68,454.4
2016,6,27,10,15,855.0,107.5,1.8,32.0,833.5,660.37,480.12
2016,6,27,10,30,863.0,109.0,1.8,32.0,867.0,694.74,503.76
2016,6,27,10,45,631.5,251.5,1.8,32.5,816.0,683.74,491.13
2016,6,27,11,0,400.0,394.0,1.8,33.0,765.0,647.55,461.57
2016,6,27,11,15,394.5,406.5,1.8,33.0,779.5,660.2,470.02
2016,6,27,11,30,389.0,419.0,1.8,33.0,794.0,675.07,479.43
2016,6,27,11,45,631.0,272.0,1.8,33.5,888.5,754.57,535.79
2016,6,27,12,0,873.0,125.0,1.8,34.0,983.0,817.43,577.93
2016,6,27,12,15,873.5,125.0,1.8,34.0,988.0,823.36,580.97
2016,6,27,12,30,874.0,125.0,1.8,34.0,993.0,826.19,582.64
2016,6,27,12,45,643.0,277.5,1.8,34.5,915.0,781.98,549.94
2016,6,27,13,0,412.0,430.0,1.8,35.0,837.0,720.62,504.1
2016,6,27,13,15,639.5,277.0,1.85,35.0,901.5,770.43,542.68
2016,6,27,13,30,867.0,124.0,1.9,35.0,966.0,799.2,564.97
2016,6,27,13,45,862.0,124.0,1.95,35.0,947.0,782.1,554.49
2016,6,27,14,0,857.0,124.0,2.0,35.0,928.0,761.9,542.38
2016,6,27,14,15,851.0,122.5,2.0,35.0,903.0,736.73,526.26
2016,6,27,14,30,845.0,121.0,2.0,35.0,878.0,708.72,507.6
2016,6,27,14,45,822.5,128.5,2.0,35.0,842.5,674.39,484.16
2016,6,27,15,0,800.0,136.0,2.0,35.0,807.0,642.45,461.86
2016,6,27,15,15,789.0,133.5,2.0,35.0,769.0,603.45,434.63
2016,6,27,15,30,778.0,131.0,2.0,35.0,731.0,562.8,405.65
2016,6,27,15,45,762.5,128.5,2.05,35.0,688.0,518.36,373.48
2016,6,27,16,0,747.0,126.0,2.1,35.0,645.0,473.13,339.83
2016,6,27,16,15,728.5,122.0,2.1,34.5,598.0,424.8,303.56
2016,6,27,16,30,710.0,118.0,2.1,34.0,551.0,373.99,264.43
2016,6,27,16,45,670.5,118.0,2.15,34.0,498.0,322.06,223.47
2016,6,27,17,0,631.0,118.0,2.2,34.0,445.0,272.88,184.2
2016,6,27,17,15,551.5,121.5,2.1,33.5,384.0,220.95,144.86
2016,6,27,17,30,472.0,125.0,2.0,33.0,323.0,174.17,111.03
2016,6,27,17,45,439.0,111.5,1.9,32.5,275.5,129.85,79.82
2016,6,27,18,0,406.0,98.0,1.8,32.0,228.0,89.01,56.04
2016,6,27,18,15,358.0,84.0,1.65,31.0,182.5,61.7,46.09
2016,6,27,18,30,310.0,70.0,1.5,30.0,137.0,52.19,38.15
2016,6,27,18,45,240.0,54.0,1.35,29.5,97.0,40.78,28.26
2016,6,27,19,0,170.0,38.0,1.2,29.0,57.0,29.06,17.76
2016,6,27,19,15,85.0,19.0,1.2,28.5,28.5,14.69,1.04
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,14.0,2.05,24.5,17.5,11.95,0.0
2016,6,28,6,0,88.0,28.0,2.4,25.0,35.0,21.92,9.91
2016,6,28,6,15,163.0,47.5,2.45,25.5,73.0,36.54,24.69
2016,6,28,6,30,238.0,67.0,2.5,26.0,111.0,50.91,37.45
2016,6,28,6,45,302.5,82.5,2.6,27.0,157.0,60.83,46.08
2016,6,28,7,0,367.0,98.0,2.7,28.0,203.0,71.24,54.82
2016,6,28,7,15,415.5,110.0,2.5,28.5,252.5,107.79,68.5
2016,6,28,7,30,464.0,122.0,2.3,29.0,302.0,150.71,95.62
2016,6,28,7,45,503.0,131.0,2.1,30.0,353.0,194.75,127.58
2016,6,28,8,0,542.0,140.0,1.9,31.0,404.0,242.5,164.17
2016,6,28,8,15,570.5,147.5,1.7,31.5,454.0,292.16,203.28
2016,6,28,8,30,599.0,155.0,1.5,32.0,504.0,341.11,241.38
2016,6,28,8,45,622.0,161.0,1.35,32.5,551.5,388.41,277.55
2016,6,28,9,0,645.0,167.0,1.2,33.0,599.0,436.6,313.17
2016,6,28,9,15,663.0,172.0,1.2,33.0,642.5,482.1,347.02
2016,6,28,9,30,681.0,177.0,1.2,33.0,686.0,527.43,379.91
2016,6,28,9,45,693.0,182.0,1.25,33.5,725.0,568.85,408.78
2016,6,28,10,0,705.0,187.0,1.3,34.0,764.0,609.1,436.12
2016,6,28,10,15,715.5,190.0,1.4,34.0,797.5,645.24,461.41
2016,6,28,10,30,726.0,193.0,1.5,34.0,831.0,679.63,485.17
2016,6,28,10,45,729.5,198.5,1.65,34.5,857.0,709.22,504.73
2016,6,28,11,0,733.0,204.0,1.8,35.0,883.0,736.31,522.36
2016,6,28,11,15,738.5,205.5,1.9,35.0,903.0,758.8,537.64
2016,6,28,11,30,744.0,207.0,2.0,35.0,923.0,772.88,547.55
2016,6,28,11,45,770.5,191.5,2.1,35.0,941.0,792.06,561.16
2016,6,28,12,0,797.0,176.0,2.2,35.0,959.0,808.66,572.79
2016,6,28,12,15,798.0,176.0,2.25,35.0,964.0,814.82,576.82
2016,6,28,12,30,799.0,176.0,2.3,35.0,969.0,818.02,579.1
2016,6,28,12,45,793.5,179.5,2.4,35.0,965.0,816.01,578.49
2016,6,28,13,0,788.0,183.0,2.5,35.0,961.0,811.17,576.15
2016,6,28,13,15,785.5,182.0,2.55,34.5,950.5,802.08,571.91
2016,6,28,13,30,783.0,181.0,2.6,34.0,940.0,789.95,565.47
2016,6,28,13,45,526.5,319.0,2.7,34.0,825.5,701.17,502.0
2016,6,28,14,0,270.0,457.0,2.8,34.0,711.0,605.47,433.15
2016,6,28,14,15,158.0,423.0,2.9,33.5,571.0,482.0,348.6
2016,6,28,14,30,46.0,389.0,3.0,33.0,431.0,362.8,264.05
2016,6,28,14,45,23.0,209.5,3.1,33.0,230.5,193.47,141.38
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,24.99,13.7
2016,6,28,15,15,0.0,78.5,3.25,32.5,78.5,65.51,45.17
2016,6,28,15,30,0.0,127.0,3.3,32.0,127.0,105.81,76.37
2016,6,28,15,45,0.0,77.5,3.35,32.0,77.5,64.56,44.71
2016,6,28,16,0,0.0,28.0,3.4,32.0,28.0,23.23,12.6
2016,6,28,16,15,0.0,30.0,3.35,31.5,30.0,24.87,13.99
2016,6,28,16,30,0.0,32.0,3.3,31.0,32.0,26.51,15.39
2016,6,28,16,45,0.0,45.0,3.25,30.5,45.0,37.29,24.06
2016,6,28,17,0,0.0,58.0,3.2,30.0,58.0,48.08,32.83
2016,6,28,17,15,0.0,44.5,3.0,29.5,44.5,36.82,24.01
2016,6,28,17,30,0.0,31.0,2.8,29.0,31.0,25.6,15.11
2016,6,28,17,45,0.0,26.0,2.6,28.5,26.0,21.44,11.83
2016,6,28,18,0,0.0,21.0,2.4,28.0,21.0,17.3,8.51
2016,6,28,18,15,0.0,17.0,2.15,27.5,17.0,13.99,6.32
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,10.68,3.46
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,7.39,0.57
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.1,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.05,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,29,5,45,77.0,13.5,2.05,24.0,19.5,11.52,0.0
2016,6,29,6,0,154.0,27.0,2.3,24.0,39.0,20.89,9.04
2016,6,29,6,15,249.5,41.0,2.3,24.5,78.5,31.48,20.58
2016,6,29,6,30,345.0,55.0,2.3,25.0,118.0,41.91,29.99
2016,6,29,6,45,418.0,64.5,2.35,25.5,166.0,50.32,37.44
2016,6,29,7,0,491.0,74.0,2.4,26.0,214.0,56.62,42.88
2016,6,29,7,15,539.0,81.5,2.4,26.5,265.0,95.97,55.76
2016,6,29,7,30,587.0,89.0,2.4,27.0,316.0,142.13,84.52
2016,6,29,7,45,625.0,94.0,2.4,27.5,368.5,189.42,119.84
2016,6,29,8,0,663.0,99.0,2.4,28.0,421.0,240.18,160.49
2016,6,29,8,15,689.0,103.5,2.4,28.5,472.0,290.19,201.79
2016,6,29,8,30,715.0,108.0,2.4,29.0,523.0,341.75,244.01
2016,6,29,8,45,733.0,112.5,2.4,29.5,571.0,393.74,285.8
2016,6,29,9,0,751.0,117.0,2.4,30.0,619.0,443.15,324.57
2016,6,29,9,15,766.5,120.5,2.45,30.0,664.0,490.33,361.46
2016,6,29,9,30,782.0,124.0,2.5,30.0,709.0,536.87,396.97
2016,6,29,9,45,792.0,127.5,2.55,30.5,748.0,579.33,427.89
2016,6,29,10,0,802.0,131.0,2.6,31.0,787.0,620.17,456.85
2016,6,29,10,15,811.0,133.5,2.65,31.0,821.0,657.66,483.75
2016,6,29,10,30,820.0,136.0,2.7,31.0,855.0,688.17,505.53
2016,6,29,10,45,822.5,140.5,2.75,31.5,881.5,717.3,524.82
2016,6,29,11,0,825.0,145.0,2.8,32.0,908.0,743.53,541.79
2016,6,29,11,15,829.5,146.0,2.85,32.0,928.5,765.52,556.8
2016,6,29,11,30,834.0,147.0,2.9,32.0,949.0,784.52,569.14
2016,6,29,11,45,529.5,321.5,2.95,32.5,833.0,718.07,517.59
2016,6,29,12,0,225.0,496.0,3.0,33.0,717.0,615.41,440.69
2016,6,29,12,15,538.0,319.5,3.0,33.0,852.0,733.98,528.61
2016,6,29,12,30,851.0,143.0,3.0,33.0,987.0,822.84,592.03
2016,6,29,12,45,570.0,313.0,3.05,33.0,878.0,752.12,540.13
2016,6,29,13,0,289.0,483.0,3.1,33.0,769.0,663.03,474.23
2016,6,29,13,15,270.5,482.5,3.1,33.0,748.0,644.61,462.06
2016,6,29,13,30,252.0,482.0,3.1,33.0,727.0,625.19,448.78
2016,6,29,13,45,533.0,318.0,3.1,33.0,823.0,706.04,510.21
2016,6,29,14,0,814.0,154.0,3.1,33.0,919.0,763.37,554.1
2016,6,29,14,15,433.5,276.5,3.1,33.0,683.0,572.19,417.63
2016,6,29,14,30,53.0,399.0,3.1,33.0,447.0,376.35,273.63
2016,6,29,14,45,406.0,280.5,3.1,33.0,623.0,528.72,388.56
2016,6,29,15,0,759.0,162.0,3.1,33.0,799.0,640.4,469.17
2016,6,29,15,15,747.0,159.0,3.15,33.0,761.0,601.84,440.93
2016,6,29,15,30,735.0,156.0,3.2,33.0,723.0,561.8,411.87
2016,6,29,15,45,718.5,152.5,3.25,33.0,680.5,516.91,378.68
2016,6,29,16,0,702.0,149.0,3.3,33.0,638.0,471.67,344.4
2016,6,29,16,15,682.0,144.0,3.3,32.5,591.0,423.32,307.59
2016,6,29,16,30,662.0,139.0,3.3,32.0,544.0,375.26,269.99
2016,6,29,16,45,638.5,132.5,3.35,32.0,494.5,325.37,229.78
2016,6,29,17,0,615.0,126.0,3.4,32.0,445.0,276.72,190.04
2016,6,29,17,15,581.5,119.0,3.2,31.5,394.0,226.97,150.16
2016,6,29,17,30,548.0,112.0,3.0,31.0,343.0,180.12,113.73
2016,6,29,17,45,510.0,101.5,2.85,30.5,292.5,133.17,80.3
2016,6,29,18,0,472.0,91.0,2.7,30.0,242.0,88.19,53.93
2016,6,29,18,15,412.0,80.0,2.4,29.5,194.0,59.31,44.41
2016,6,29,18,30,352.0,69.0,2.1,29.0,146.0,51.74,37.94
2016,6,29,18,45,278.5,54.0,1.85,28.5,104.0,40.97,28.54
2016,6,29,19,0,205.0,39.0,1.6,28.0,62.0,29.92,18.56
2016,6,29,19,15,102.5,19.5,1.55,27.5,31.0,15.11,1.34
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.5,1.2,24.5,18.5,11.52,0.0
2016,6,30,6,0,129.0,27.0,1.4,25.0,37.0,20.84,8.73
2016,6,30,6,15,220.5,43.0,1.45,25.5,76.0,32.87,21.62
2016,6,30,6,30,312.0,59.0,1.5,26.0,115.0,44.66,32.17
2016,6,30,6,45,384.0,70.0,1.6,26.5,162.5,52.49,39.11
2016,6,30,7,0,456.0,81.0,1.7,27.0,210.0,60.16,45.68
2016,6,30,7,15,505.0,89.5,1.8,27.5,261.0,100.01,59.87
2016,6,30,7,30,554.0,98.0,1.9,28.0,312.0,145.17,87.88
2016,6,30,7,45,592.0,104.5,2.0,28.5,364.5,191.86,122.48
2016,6,30,8,0,630.0,111.0,2.1,29.0,417.0,242.13,162.3
2016,6,30,8,15,657.5,116.0,2.15,29.5,467.5,291.34,202.46
2016,6,30,8,30,685.0,121.0,2.2,30.0,518.0,342.33,243.76
2016,6,30,8,45,704.5,126.5,2.25,30.5,566.5,392.06,283.49
2016,6,30,9,0,724.0,132.0,2.3,31.0,615.0,442.17,322.47
2016,6,30,9,15,740.5,135.5,2.3,31.0,659.5,490.56,359.73
2016,6,30,9,30,757.0,139.0,2.3,31.0,704.0,536.58,394.38
2016,6,30,9,45,769.0,142.5,2.35,31.5,744.0,579.24,425.15
2016,6,30,10,0,781.0,146.0,2.4,32.0,784.0,620.5,454.13
2016,6,30,10,15,790.5,148.0,2.45,32.0,818.0,657.21,480.28
2016,6,30,10,30,800.0,150.0,2.5,32.0,852.0,691.88,504.59
2016,6,30,10,45,510.0,304.5,2.55,32.5,757.5,641.7,464.86
2016,6,30,11,0,220.0,459.0,2.6,33.0,663.0,560.29,403.12
2016,6,30,11,15,150.0,460.5,2.6,33.0,601.0,514.67,370.78
2016,6,30,11,30,80.0,462.0,2.6,33.0,539.0,459.16,330.9
2016,6,30,11,45,456.5,309.5,2.65,33.5,757.5,650.1,470.08
2016,6,30,12,0,833.0,157.0,2.7,34.0,976.0,812.01,581.72
2016,6,30,12,15,498.0,332.0,2.75,34.0,822.5,712.5,509.06
2016,6,30,12,30,163.0,507.0,2.8,34.0,669.0,577.65,411.3
2016,6,30,12,45,501.0,330.5,2.85,34.5,826.0,715.25,511.9
2016,6,30,13,0,839.0,154.0,2.9,35.0,983.0,818.74,584.23
2016,6,30,13,15,836.5,153.5,2.95,35.0,972.5,810.21,578.39
2016,6,30,13,30,834.0,153.0,3.0,35.0,962.0,798.56,571.39
2016,6,30,13,45,830.0,151.5,3.05,35.0,944.0,781.82,561.09
2016,6,30,14,0,826.0,150.0,3.1,35.0,926.0,762.0,548.58
2016,6,30,14,15,820.0,148.5,3.15,35.0,900.5,744.8,537.01
2016,6,30,14,30,814.0,147.0,3.2,35.0,875.0,716.94,518.29
2016,6,30,14,45,816.5,138.0,3.3,35.0,846.0,685.66,497.35
2016,6,30,15,0,819.0,129.0,3.4,35.0,817.0,647.82,471.51
2016,6,30,15,15,808.5,126.5,3.45,34.5,779.0,611.99,446.87
2016,6,30,15,30,798.0,124.0,3.5,34.0,741.0,570.87,417.85
2016,6,30,15,45,784.0,121.0,3.55,34.0,698.0,525.95,384.47
2016,6,30,16,0,770.0,118.0,3.6,34.0,655.0,480.04,349.5
2016,6,30,16,15,752.0,114.5,3.6,33.5,607.5,431.24,312.09
2016,6,30,16,30,734.0,111.0,3.6,33.0,560.0,382.37,273.55
2016,6,30,16,45,710.5,106.5,3.65,33.0,509.5,328.21,229.79
2016,6,30,17,0,687.0,102.0,3.7,33.0,459.0,277.56,188.07
2016,6,30,17,15,656.0,97.0,3.6,32.5,407.0,226.19,146.46
2016,6,30,17,30,625.0,92.0,3.5,32.0,355.0,177.29,108.01
2016,6,30,17,45,582.5,85.0,3.4,31.5,303.0,128.29,73.24
2016,6,30,18,0,540.0,78.0,3.3,31.0,251.0,83.68,48.24
2016,6,30,18,15,480.0,69.5,3.0,30.0,201.5,53.51,39.47
2016,6,30,18,30,420.0,61.0,2.7,29.0,152.0,48.01,34.83
2016,6,30,18,45,333.5,49.0,2.4,28.5,108.5,37.56,25.71
2016,6,30,19,0,247.0,37.0,2.1,28.0,65.0,28.56,17.46
2016,6,30,19,15,123.5,18.5,2.05,27.5,32.5,14.38,0.99
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,1.4,23.5,19.5,11.52,0.0
2016,7,1,6,0,159.0,27.0,1.6,24.0,39.0,20.91,8.57
2016,7,1,6,15,258.5,41.0,1.6,24.5,79.0,31.53,20.58
2016,7,1,6,30,358.0,55.0,1.6,25.0,119.0,41.99,30.05
2016,7,1,6,45,432.5,64.5,1.65,26.0,168.0,50.51,37.52
2016,7,1,7,0,507.0,74.0,1.7,27.0,217.0,56.85,42.87
2016,7,1,7,15,556.0,81.5,1.75,27.5,269.5,96.69,55.7
2016,7,1,7,30,605.0,89.0,1.8,28.0,322.0,144.0,84.85
2016,7,1,7,45,642.0,94.0,1.9,28.5,375.0,192.19,120.65
2016,7,1,8,0,679.0,99.0,2.0,29.0,428.0,243.72,161.75
2016,7,1,8,15,705.0,104.0,2.05,29.5,480.0,295.1,203.91
2016,7,1,8,30,731.0,109.0,2.1,30.0,532.0,350.75,248.96
2016,7,1,8,45,751.5,112.5,2.15,30.5,581.0,401.05,289.28
2016,7,1,9,0,772.0,116.0,2.2,31.0,630.0,451.71,328.8
2016,7,1,9,15,787.0,119.0,2.2,31.5,675.5,499.28,364.89
2016,7,1,9,30,802.0,122.0,2.2,32.0,721.0,546.13,399.31
2016,7,1,9,45,815.0,123.5,2.25,32.5,761.0,589.49,430.48
2016,7,1,10,0,828.0,125.0,2.3,33.0,801.0,628.61,457.96
2016,7,1,10,15,836.5,127.0,2.35,33.0,835.5,665.57,484.21
2016,7,1,10,30,845.0,129.0,2.4,33.0,870.0,700.28,508.45
2016,7,1,10,45,852.5,130.0,2.45,33.5,898.0,731.02,528.58
