Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,0,860.0,131.0,2.5,34.0,926.0,759.08,546.57
2016,7,1,11,15,864.0,132.0,2.55,34.0,946.5,781.64,561.18
2016,7,1,11,30,868.0,133.0,2.6,34.0,967.0,801.08,573.61
2016,7,1,11,45,866.0,136.5,2.65,34.5,978.5,814.55,581.0
2016,7,1,12,0,864.0,140.0,2.7,35.0,990.0,824.58,586.26
2016,7,1,12,15,865.0,140.5,2.75,35.0,995.0,831.39,590.72
2016,7,1,12,30,866.0,141.0,2.8,35.0,1000.0,835.13,593.31
2016,7,1,12,45,865.0,140.5,2.9,35.5,997.0,833.57,591.67
2016,7,1,13,0,864.0,140.0,3.0,36.0,994.0,829.11,588.25
2016,7,1,13,15,861.5,139.5,3.05,36.0,983.5,820.32,583.06
2016,7,1,13,30,859.0,139.0,3.1,36.0,973.0,808.32,575.86
2016,7,1,13,45,854.5,138.0,3.2,36.0,954.0,791.12,565.56
2016,7,1,14,0,850.0,137.0,3.3,36.0,935.0,770.8,553.21
2016,7,1,14,15,843.5,135.5,3.35,36.0,909.5,745.58,536.76
2016,7,1,14,30,837.0,134.0,3.4,36.0,884.0,717.55,517.94
2016,7,1,14,45,828.0,132.5,3.5,36.0,851.5,685.18,496.01
2016,7,1,15,0,819.0,131.0,3.6,36.0,819.0,650.5,472.03
2016,7,1,15,15,808.0,129.0,3.65,35.5,781.0,614.96,447.62
2016,7,1,15,30,797.0,127.0,3.7,35.0,743.0,574.01,418.8
2016,7,1,15,45,781.5,124.5,3.75,35.0,699.0,528.75,385.29
2016,7,1,16,0,766.0,122.0,3.8,35.0,655.0,482.64,350.3
2016,7,1,16,15,747.0,118.0,3.8,34.5,607.5,433.13,312.55
2016,7,1,16,30,728.0,114.0,3.8,34.0,560.0,383.65,273.75
2016,7,1,16,45,701.5,110.5,3.85,34.0,509.0,329.59,230.3
2016,7,1,17,0,675.0,107.0,3.9,34.0,458.0,279.34,189.17
2016,7,1,17,15,643.0,101.5,3.75,33.5,405.5,227.89,147.75
2016,7,1,17,30,611.0,96.0,3.6,33.0,353.0,179.06,109.54
2016,7,1,17,45,566.0,89.0,3.5,32.5,301.0,130.5,75.24
2016,7,1,18,0,521.0,82.0,3.4,32.0,249.0,86.64,50.59
2016,7,1,18,15,459.5,72.5,3.15,31.0,199.5,55.77,41.18
2016,7,1,18,30,398.0,63.0,2.9,30.0,150.0,47.72,34.42
2016,7,1,18,45,312.0,50.5,2.65,29.5,106.5,38.56,26.41
2016,7,1,19,0,226.0,38.0,2.4,29.0,63.0,29.24,17.91
2016,7,1,19,15,113.0,19.0,2.45,28.5,31.5,14.75,1.1
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,14.0,2.65,24.5,16.5,11.95,0.0
2016,7,2,6,0,67.0,28.0,2.9,25.0,33.0,21.8,8.79
2016,7,2,6,15,154.0,47.0,3.1,25.5,71.0,36.08,24.18
2016,7,2,6,30,241.0,66.0,3.3,26.0,109.0,49.44,36.15
2016,7,2,6,45,322.0,78.0,3.5,26.5,156.0,57.83,43.61
2016,7,2,7,0,403.0,90.0,3.7,27.0,203.0,66.05,50.67
2016,7,2,7,15,456.0,99.5,3.75,27.5,254.0,102.18,63.31
2016,7,2,7,30,509.0,109.0,3.8,28.0,305.0,145.98,90.65
2016,7,2,7,45,558.5,113.5,3.9,28.5,358.0,193.0,125.19
2016,7,2,8,0,608.0,118.0,4.0,29.0,411.0,242.57,164.18
2016,7,2,8,15,636.5,123.5,4.05,29.5,462.0,291.4,204.28
2016,7,2,8,30,665.0,129.0,4.1,30.0,513.0,342.19,245.74
2016,7,2,8,45,693.5,130.5,4.15,30.5,563.0,391.21,285.29
2016,7,2,9,0,722.0,132.0,4.2,31.0,613.0,441.48,324.92
2016,7,2,9,15,738.5,135.5,4.25,31.5,657.5,489.86,362.23
2016,7,2,9,30,755.0,139.0,4.3,32.0,702.0,535.9,396.87
2016,7,2,9,45,771.5,139.5,4.35,32.5,743.0,578.59,428.26
2016,7,2,10,0,788.0,140.0,4.4,33.0,784.0,620.23,458.13
2016,7,2,10,15,797.5,142.5,4.4,33.5,818.0,657.72,484.22
2016,7,2,10,30,807.0,145.0,4.4,34.0,852.0,693.16,508.3
2016,7,2,10,45,816.5,145.0,4.45,34.5,880.0,724.17,529.04
2016,7,2,11,0,826.0,145.0,4.5,35.0,908.0,745.73,543.2
2016,7,2,11,15,831.0,146.5,4.5,35.0,929.0,768.68,558.76
2016,7,2,11,30,836.0,148.0,4.5,35.0,950.0,788.67,571.64
2016,7,2,11,45,837.0,150.0,4.55,35.5,962.5,802.79,579.61
2016,7,2,12,0,838.0,152.0,4.6,36.0,975.0,813.69,585.49
2016,7,2,12,15,839.0,152.0,4.6,36.0,980.5,819.9,589.38
2016,7,2,12,30,840.0,152.0,4.6,36.0,986.0,823.17,591.44
2016,7,2,12,45,838.5,152.5,4.65,36.0,983.0,822.03,590.85
2016,7,2,13,0,837.0,153.0,4.7,36.0,980.0,818.13,588.53
2016,7,2,13,15,835.0,152.5,4.7,36.0,970.0,810.06,583.39
2016,7,2,13,30,833.0,152.0,4.7,36.0,960.0,798.88,576.26
2016,7,2,13,45,827.0,152.0,4.75,36.0,941.5,781.8,565.42
2016,7,2,14,0,821.0,152.0,4.8,36.0,923.0,769.9,557.77
2016,7,2,14,15,568.5,284.5,4.8,36.0,811.5,680.1,491.92
2016,7,2,14,30,316.0,417.0,4.8,36.0,700.0,589.46,425.17
2016,7,2,14,45,201.5,406.0,4.85,36.0,584.0,485.98,352.25
2016,7,2,15,0,87.0,395.0,4.9,36.0,468.0,389.15,282.63
2016,7,2,15,15,427.5,267.0,4.9,35.5,600.5,499.64,366.77
2016,7,2,15,30,768.0,139.0,4.9,35.0,733.0,569.05,418.16
2016,7,2,15,45,750.0,137.0,4.9,35.0,689.0,524.08,384.03
2016,7,2,16,0,732.0,135.0,4.9,35.0,645.0,478.53,349.15
2016,7,2,16,15,545.5,188.0,4.85,34.5,553.0,400.74,291.72
2016,7,2,16,30,359.0,241.0,4.8,34.0,461.0,338.4,246.33
2016,7,2,16,45,492.5,181.5,4.75,34.0,454.5,316.43,225.6
2016,7,2,17,0,626.0,122.0,4.7,34.0,448.0,279.08,190.88
2016,7,2,17,15,591.5,115.5,4.5,33.5,396.0,228.78,150.56
2016,7,2,17,30,557.0,109.0,4.3,33.0,344.0,181.47,113.76
2016,7,2,17,45,506.0,102.0,4.15,32.5,292.0,135.24,81.31
2016,7,2,18,0,455.0,95.0,4.0,32.0,240.0,92.11,56.35
2016,7,2,18,15,390.5,83.5,3.75,31.5,191.5,61.59,45.94
2016,7,2,18,30,326.0,72.0,3.5,31.0,143.0,53.73,39.26
2016,7,2,18,45,238.0,57.0,3.3,30.5,101.0,42.98,29.93
2016,7,2,19,0,150.0,42.0,3.1,30.0,59.0,32.43,20.35
2016,7,2,19,15,75.0,21.0,3.15,29.5,29.5,16.64,1.86
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,40.5,14.0,4.75,24.5,17.0,11.95,0.0
2016,7,3,6,0,81.0,28.0,4.9,25.0,34.0,21.81,8.44
2016,7,3,6,15,175.0,45.5,5.1,25.5,72.0,35.1,23.32
2016,7,3,6,30,269.0,63.0,5.3,26.0,110.0,47.41,34.41
2016,7,3,6,45,355.5,72.5,5.5,26.5,158.0,54.14,40.48
2016,7,3,7,0,442.0,82.0,5.7,27.0,206.0,60.8,46.23
2016,7,3,7,15,493.5,90.5,5.75,27.5,257.0,99.76,60.31
2016,7,3,7,30,545.0,99.0,5.8,28.0,308.0,144.6,88.24
2016,7,3,7,45,592.5,102.5,5.9,28.5,361.5,190.11,121.89
2016,7,3,8,0,640.0,106.0,6.0,29.0,415.0,240.24,161.92
2016,7,3,8,15,325.5,148.0,6.0,29.5,305.5,218.3,157.52
2016,7,3,8,30,11.0,190.0,6.0,30.0,196.0,159.04,119.48
2016,7,3,8,45,13.0,206.5,6.05,30.5,214.5,174.46,130.86
2016,7,3,9,0,15.0,223.0,6.1,31.0,233.0,190.09,142.25
2016,7,3,9,15,16.5,238.0,6.05,31.5,250.0,204.47,152.56
2016,7,3,9,30,18.0,253.0,6.0,32.0,267.0,218.97,162.88
2016,7,3,9,45,18.0,267.5,5.95,32.5,282.0,232.31,172.23
2016,7,3,10,0,18.0,282.0,5.9,33.0,297.0,245.61,181.47
2016,7,3,10,15,48.5,346.5,5.8,33.5,389.0,324.57,239.43
2016,7,3,10,30,79.0,411.0,5.7,34.0,481.0,402.71,295.51
2016,7,3,10,45,65.0,411.0,5.65,34.5,470.0,396.45,289.64
2016,7,3,11,0,51.0,411.0,5.6,35.0,459.0,388.99,283.11
2016,7,3,11,15,439.5,279.5,5.5,35.0,701.0,595.52,437.82
2016,7,3,11,30,828.0,148.0,5.4,35.0,943.0,783.12,572.58
2016,7,3,11,45,825.0,153.0,5.35,35.5,954.5,796.32,578.87
2016,7,3,12,0,822.0,158.0,5.3,36.0,966.0,817.09,591.06
2016,7,3,12,15,823.0,158.0,5.2,36.0,971.0,823.71,594.73
2016,7,3,12,30,824.0,158.0,5.1,36.0,976.0,815.53,588.65
2016,7,3,12,45,502.5,331.0,5.05,36.0,829.5,719.07,517.64
2016,7,3,13,0,181.0,504.0,5.0,36.0,683.0,589.77,421.93
2016,7,3,13,15,499.0,330.5,4.9,36.0,816.0,708.87,511.19
2016,7,3,13,30,817.0,157.0,4.8,36.0,949.0,801.1,578.69
2016,7,3,13,45,814.0,155.0,4.75,36.5,931.5,784.22,565.83
2016,7,3,14,0,811.0,153.0,4.7,37.0,914.0,764.26,551.24
2016,7,3,14,15,804.5,151.5,4.6,37.0,889.0,739.18,533.94
2016,7,3,14,30,798.0,150.0,4.5,37.0,864.0,711.42,514.65
2016,7,3,14,45,790.0,147.0,4.45,37.0,832.5,678.79,491.95
2016,7,3,15,0,782.0,144.0,4.4,37.0,801.0,643.91,467.35
2016,7,3,15,15,770.5,141.5,4.4,36.5,763.5,605.26,440.69
2016,7,3,15,30,759.0,139.0,4.4,36.0,726.0,565.02,412.21
2016,7,3,15,45,745.5,135.0,4.4,36.0,683.5,521.06,379.54
2016,7,3,16,0,732.0,131.0,4.4,36.0,641.0,476.17,345.41
2016,7,3,16,15,713.0,127.0,4.4,35.5,594.0,426.22,307.48
2016,7,3,16,30,694.0,123.0,4.4,35.0,547.0,377.88,269.68
2016,7,3,16,45,672.0,117.0,4.45,35.0,498.0,327.23,228.87
2016,7,3,17,0,650.0,111.0,4.5,35.0,449.0,277.59,188.3
2016,7,3,17,15,617.0,105.5,4.4,34.5,397.5,227.15,147.87
2016,7,3,17,30,584.0,100.0,4.3,34.0,346.0,179.48,110.69
2016,7,3,17,45,542.0,92.0,4.25,33.5,295.0,131.83,76.81
2016,7,3,18,0,500.0,84.0,4.2,33.0,244.0,88.59,51.96
2016,7,3,18,15,437.0,74.5,4.1,32.5,195.0,55.64,40.8
2016,7,3,18,30,374.0,65.0,4.0,32.0,146.0,49.0,35.17
2016,7,3,18,45,283.0,52.0,3.95,31.5,103.5,39.52,26.95
2016,7,3,19,0,192.0,39.0,3.9,31.0,61.0,29.88,18.22
2016,7,3,19,15,96.0,19.5,4.0,30.5,30.5,15.1,1.04
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,5.5,4.2,25.5,5.5,4.69,0.0
2016,7,4,6,0,0.0,11.0,4.3,26.0,11.0,9.04,0.0
2016,7,4,6,15,0.0,25.0,4.45,26.0,25.0,20.63,11.35
2016,7,4,6,30,0.0,39.0,4.6,26.0,39.0,32.25,21.64
2016,7,4,6,45,0.0,58.0,4.75,26.5,58.0,47.29,34.67
2016,7,4,7,0,0.0,77.0,4.9,27.0,77.0,62.06,47.3
2016,7,4,7,15,151.0,107.0,5.0,27.0,165.0,91.94,64.65
2016,7,4,7,30,302.0,137.0,5.1,27.0,253.0,142.05,96.69
2016,7,4,7,45,382.5,144.5,5.2,27.5,314.0,182.89,125.25
2016,7,4,8,0,463.0,152.0,5.3,28.0,375.0,232.85,162.87
2016,7,4,8,15,432.5,182.0,5.35,28.5,409.0,276.26,199.77
2016,7,4,8,30,402.0,212.0,5.4,29.0,443.0,315.84,232.81
2016,7,4,8,45,462.5,211.5,5.5,29.5,500.5,363.66,269.91
2016,7,4,9,0,523.0,211.0,5.6,30.0,558.0,416.26,310.45
2016,7,4,9,15,628.0,179.0,5.6,30.5,625.5,471.68,352.69
2016,7,4,9,30,733.0,147.0,5.6,31.0,693.0,531.57,398.01
2016,7,4,9,45,754.0,146.0,5.65,31.5,734.5,574.81,430.33
2016,7,4,10,0,775.0,145.0,5.7,32.0,776.0,617.4,461.49
2016,7,4,10,15,618.5,245.0,5.65,32.5,762.0,630.21,467.71
2016,7,4,10,30,462.0,345.0,5.6,33.0,748.0,626.59,461.53
2016,7,4,10,45,642.0,245.5,5.55,33.5,826.5,689.27,507.93
2016,7,4,11,0,822.0,146.0,5.5,34.0,905.0,744.86,548.97
2016,7,4,11,15,827.5,147.5,5.45,34.5,926.0,768.22,563.56
2016,7,4,11,30,833.0,149.0,5.4,35.0,947.0,788.64,575.54
2016,7,4,11,45,828.0,155.5,5.35,35.5,958.5,801.51,582.36
2016,7,4,12,0,823.0,162.0,5.3,36.0,970.0,822.28,594.52
2016,7,4,12,15,825.0,162.5,5.2,36.0,976.0,830.2,599.05
2016,7,4,12,30,827.0,163.0,5.1,36.0,982.0,835.03,601.63
2016,7,4,12,45,597.5,304.0,5.1,36.5,895.5,771.57,553.72
2016,7,4,13,0,368.0,445.0,5.1,37.0,809.0,698.36,498.07
2016,7,4,13,15,602.5,297.5,5.05,37.0,885.5,762.96,547.41
2016,7,4,13,30,837.0,150.0,5.0,37.0,962.0,802.64,577.99
2016,7,4,13,45,642.0,272.0,5.0,37.5,887.5,755.52,541.43
2016,7,4,14,0,447.0,394.0,5.0,38.0,813.0,695.5,495.8
2016,7,4,14,15,370.5,408.5,5.0,38.0,750.0,634.48,453.69
2016,7,4,14,30,294.0,423.0,5.0,38.0,687.0,580.14,415.61
2016,7,4,14,45,319.5,400.5,5.0,38.0,677.5,567.68,407.85
2016,7,4,15,0,345.0,378.0,5.0,38.0,668.0,552.47,397.83
2016,7,4,15,15,552.5,262.0,4.95,37.5,700.5,573.67,415.85
2016,7,4,15,30,760.0,146.0,4.9,37.0,733.0,572.79,417.05
2016,7,4,15,45,747.5,141.0,4.9,37.0,690.5,528.42,384.02
2016,7,4,16,0,735.0,136.0,4.9,37.0,648.0,483.03,349.61
2016,7,4,16,15,715.0,132.0,4.8,36.5,600.5,432.49,311.22
2016,7,4,16,30,695.0,128.0,4.7,36.0,553.0,383.58,273.03
2016,7,4,16,45,530.0,160.5,4.65,36.0,467.5,313.87,221.15
2016,7,4,17,0,365.0,193.0,4.6,36.0,382.0,259.7,182.29
2016,7,4,17,15,323.5,176.0,4.4,35.5,330.0,213.81,147.68
2016,7,4,17,30,282.0,159.0,4.2,35.0,278.0,172.17,116.91
2016,7,4,17,45,256.0,140.0,4.05,34.5,236.5,135.3,90.45
2016,7,4,18,0,230.0,121.0,3.9,34.0,195.0,101.34,68.54
2016,7,4,18,15,197.0,101.0,3.7,33.0,155.5,73.93,55.82
2016,7,4,18,30,164.0,81.0,3.5,32.0,116.0,60.22,44.44
2016,7,4,18,45,116.0,60.5,3.35,31.5,82.0,46.59,32.74
2016,7,4,19,0,68.0,40.0,3.2,31.0,48.0,31.35,19.38
2016,7,4,19,15,34.0,20.0,3.3,30.5,24.0,16.23,1.41
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,25.0,12.5,4.15,25.5,14.5,10.67,0.0
2016,7,5,6,0,50.0,25.0,4.2,26.0,29.0,19.96,6.42
2016,7,5,6,15,122.5,44.5,4.35,26.0,63.5,34.18,22.44
2016,7,5,6,30,195.0,64.0,4.5,26.0,98.0,48.54,35.33
2016,7,5,6,45,278.0,74.5,4.65,26.5,141.5,55.09,41.27
2016,7,5,7,0,361.0,85.0,4.8,27.0,185.0,62.28,47.47
2016,7,5,7,15,459.0,91.0,4.9,27.0,247.0,96.03,58.5
2016,7,5,7,30,557.0,97.0,5.0,27.0,309.0,144.44,87.94
2016,7,5,7,45,611.0,98.0,5.1,27.5,363.5,189.82,121.28
2016,7,5,8,0,665.0,99.0,5.2,28.0,418.0,240.49,161.69
2016,7,5,8,15,691.5,103.5,5.25,28.5,469.5,291.0,204.02
2016,7,5,8,30,718.0,108.0,5.3,29.0,521.0,343.13,247.48
2016,7,5,8,45,585.0,173.0,5.35,29.5,529.0,384.33,283.84
2016,7,5,9,0,452.0,238.0,5.4,30.0,537.0,406.55,303.32
2016,7,5,9,15,414.5,274.0,5.4,30.5,564.0,441.4,329.91
2016,7,5,9,30,377.0,310.0,5.4,31.0,591.0,468.25,349.59
2016,7,5,9,45,371.5,331.0,5.4,31.5,620.5,500.82,372.91
2016,7,5,10,0,366.0,352.0,5.4,32.0,650.0,531.88,394.58
2016,7,5,10,15,424.5,346.0,5.4,32.5,706.0,585.41,432.64
2016,7,5,10,30,483.0,340.0,5.4,33.0,762.0,637.55,469.17
2016,7,5,10,45,678.0,227.5,5.4,33.5,841.0,700.68,516.01
2016,7,5,11,0,873.0,115.0,5.4,34.0,920.0,758.05,558.32
2016,7,5,11,15,877.0,115.5,5.35,34.0,940.5,780.78,572.88
2016,7,5,11,30,881.0,116.0,5.3,34.0,961.0,800.38,585.45
2016,7,5,11,45,876.5,121.5,5.3,34.5,972.0,814.07,593.03
2016,7,5,12,0,872.0,127.0,5.3,35.0,983.0,824.19,598.26
2016,7,5,12,15,873.0,127.0,5.25,35.0,988.5,830.92,602.31
2016,7,5,12,30,874.0,127.0,5.2,35.0,994.0,834.52,604.34
2016,7,5,12,45,874.0,126.5,5.2,35.5,991.5,833.9,602.65
2016,7,5,13,0,874.0,126.0,5.2,36.0,989.0,830.26,599.06
2016,7,5,13,15,871.5,125.5,5.2,36.0,978.5,821.41,593.36
2016,7,5,13,30,869.0,125.0,5.2,36.0,968.0,809.3,585.58
2016,7,5,13,45,865.5,124.0,5.2,36.5,950.0,792.72,573.66
2016,7,5,14,0,862.0,123.0,5.2,37.0,932.0,772.94,559.69
2016,7,5,14,15,856.5,121.5,5.15,37.0,907.0,748.16,543.35
2016,7,5,14,30,851.0,120.0,5.1,37.0,882.0,720.49,524.04
2016,7,5,14,45,838.5,121.5,5.1,37.0,849.0,687.81,501.12
2016,7,5,15,0,826.0,123.0,5.1,37.0,816.0,653.01,476.35
2016,7,5,15,15,815.5,120.5,5.1,36.5,778.0,614.18,449.34
2016,7,5,15,30,805.0,118.0,5.1,36.0,740.0,575.28,421.53
2016,7,5,15,45,792.0,115.0,5.1,36.0,697.5,530.53,387.98
2016,7,5,16,0,779.0,112.0,5.1,36.0,655.0,484.68,352.82
2016,7,5,16,15,761.0,109.0,5.1,35.5,607.5,435.78,315.25
2016,7,5,16,30,743.0,106.0,5.1,35.0,560.0,386.78,276.54
2016,7,5,16,45,719.5,102.0,5.1,35.0,510.0,335.23,234.59
2016,7,5,17,0,696.0,98.0,5.1,35.0,460.0,281.66,190.63
2016,7,5,17,15,665.0,93.0,5.0,34.5,408.0,229.57,148.38
2016,7,5,17,30,634.0,88.0,4.9,34.0,356.0,179.93,109.18
2016,7,5,17,45,589.0,82.5,4.8,33.5,303.5,131.03,74.21
2016,7,5,18,0,544.0,77.0,4.7,33.0,251.0,86.76,48.88
2016,7,5,18,15,482.0,68.5,4.55,32.0,201.0,52.74,38.48
2016,7,5,18,30,420.0,60.0,4.4,31.0,151.0,47.2,33.83
2016,7,5,18,45,325.0,49.0,4.3,30.5,107.0,37.52,25.42
2016,7,5,19,0,230.0,38.0,4.2,30.0,63.0,29.26,17.79
2016,7,5,19,15,115.0,19.0,4.25,29.5,31.5,14.75,0.65
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.0,4.7,25.0,15.5,11.1,0.0
2016,7,6,6,0,70.0,26.0,4.8,25.0,31.0,20.31,6.2
2016,7,6,6,15,164.0,43.5,4.9,25.5,68.5,33.61,21.98
2016,7,6,6,30,258.0,61.0,5.0,26.0,106.0,45.94,33.12
2016,7,6,6,45,352.5,70.0,5.15,26.5,154.5,52.38,38.96
2016,7,6,7,0,447.0,79.0,5.3,27.0,203.0,58.79,44.52
2016,7,6,7,15,499.5,87.5,5.4,27.5,254.5,97.69,58.52
2016,7,6,7,30,552.0,96.0,5.5,28.0,306.0,143.08,86.75
2016,7,6,7,45,602.5,98.5,5.6,28.5,360.0,188.8,120.44
2016,7,6,8,0,653.0,101.0,5.7,29.0,414.0,239.46,160.84
2016,7,6,8,15,680.0,105.5,5.75,29.5,465.0,289.52,202.66
2016,7,6,8,30,707.0,110.0,5.8,30.0,516.0,341.29,245.7
2016,7,6,8,45,732.0,112.0,5.9,30.5,565.5,393.8,288.74
2016,7,6,9,0,757.0,114.0,6.0,31.0,615.0,444.46,329.51
2016,7,6,9,15,772.5,117.5,6.0,31.5,660.0,492.29,367.13
2016,7,6,9,30,788.0,121.0,6.0,32.0,705.0,539.48,403.24
2016,7,6,9,45,801.5,122.5,6.05,32.5,745.5,582.83,435.73
2016,7,6,10,0,815.0,124.0,6.1,33.0,786.0,622.0,464.5
2016,7,6,10,15,824.0,126.0,6.05,33.5,820.5,659.11,490.81
2016,7,6,10,30,833.0,128.0,6.0,34.0,855.0,694.06,514.97
2016,7,6,10,45,840.5,129.0,6.0,34.5,883.5,724.74,535.79
2016,7,6,11,0,848.0,130.0,6.0,35.0,912.0,752.8,554.41
2016,7,6,11,15,853.0,131.0,5.95,35.0,933.0,776.14,569.75
2016,7,6,11,30,858.0,132.0,5.9,35.0,954.0,796.46,582.92
2016,7,6,11,45,862.0,131.5,5.9,35.5,967.5,811.63,591.56
2016,7,6,12,0,866.0,131.0,5.9,36.0,981.0,823.6,598.07
2016,7,6,12,15,867.0,131.5,5.85,36.0,986.5,830.72,602.43
2016,7,6,12,30,868.0,132.0,5.8,36.0,992.0,834.73,604.79
2016,7,6,12,45,867.5,132.0,5.8,36.5,990.0,834.13,603.1
2016,7,6,13,0,867.0,132.0,5.8,37.0,988.0,830.56,599.54
2016,7,6,13,15,865.0,131.5,5.75,37.0,978.0,822.22,593.94
2016,7,6,13,30,863.0,131.0,5.7,37.0,968.0,810.64,586.26
2016,7,6,13,45,858.5,130.5,5.7,37.5,949.5,793.83,574.14
2016,7,6,14,0,854.0,130.0,5.7,38.0,931.0,773.88,560.02
2016,7,6,14,15,848.0,128.5,5.7,38.0,906.0,748.96,543.58
2016,7,6,14,30,842.0,127.0,5.7,38.0,881.0,721.19,524.34
2016,7,6,14,45,827.0,129.5,5.7,38.0,847.5,687.87,500.88
2016,7,6,15,0,812.0,132.0,5.7,38.0,814.0,656.53,478.34
2016,7,6,15,15,801.0,129.5,5.7,37.5,776.0,617.08,450.88
2016,7,6,15,30,790.0,127.0,5.7,37.0,738.0,575.9,421.51
2016,7,6,15,45,771.5,126.0,5.7,37.0,694.0,530.55,387.53
2016,7,6,16,0,753.0,125.0,5.7,37.0,650.0,484.61,352.36
2016,7,6,16,15,734.0,121.5,5.7,36.5,603.0,435.98,315.12
2016,7,6,16,30,715.0,118.0,5.7,36.0,556.0,385.03,275.19
2016,7,6,16,45,685.5,115.5,5.75,35.5,504.5,333.63,234.2
2016,7,6,17,0,656.0,113.0,5.8,35.0,453.0,283.93,193.91
2016,7,6,17,15,622.5,107.0,5.7,34.5,401.0,232.43,152.37
2016,7,6,17,30,589.0,101.0,5.6,34.0,349.0,183.74,114.11
2016,7,6,17,45,538.0,95.0,5.55,33.5,297.0,136.17,80.27
2016,7,6,18,0,487.0,89.0,5.5,33.0,245.0,94.06,55.98
2016,7,6,18,15,421.5,79.0,5.3,32.0,195.5,58.69,43.44
2016,7,6,18,30,356.0,69.0,5.1,31.0,146.0,51.77,37.64
2016,7,6,18,45,261.5,55.0,4.95,30.5,103.0,41.63,28.8
2016,7,6,19,0,167.0,41.0,4.8,30.0,60.0,31.31,19.41
2016,7,6,19,15,83.5,20.5,4.7,29.5,30.0,16.27,1.08
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,25.5,8.5,7.26,0.0
2016,7,7,6,0,0.0,17.0,5.0,26.0,17.0,14.03,2.12
2016,7,7,6,15,7.5,37.5,5.1,26.5,39.0,30.2,19.04
2016,7,7,6,30,15.0,58.0,5.2,27.0,61.0,45.42,32.52
2016,7,7,6,45,36.0,80.0,5.35,27.5,89.0,61.58,46.55
2016,7,7,7,0,57.0,102.0,5.5,28.0,117.0,77.5,60.11
2016,7,7,7,15,311.0,98.0,5.55,28.5,212.0,91.85,59.3
2016,7,7,7,30,565.0,94.0,5.6,29.0,307.0,143.14,85.92
2016,7,7,7,45,621.5,94.0,5.65,29.5,362.5,188.67,119.09
2016,7,7,8,0,678.0,94.0,5.7,30.0,418.0,239.75,159.56
2016,7,7,8,15,704.5,98.0,5.75,30.5,469.5,290.59,202.04
2016,7,7,8,30,731.0,102.0,5.8,31.0,521.0,345.66,247.6
2016,7,7,8,45,758.0,102.5,5.85,31.5,571.5,396.19,289.07
2016,7,7,9,0,785.0,103.0,5.9,32.0,622.0,447.7,330.39
2016,7,7,9,15,799.5,105.5,5.9,32.5,667.0,495.48,367.92
2016,7,7,9,30,814.0,108.0,5.9,33.0,712.0,541.69,403.26
2016,7,7,9,45,827.0,109.0,5.9,33.5,752.5,584.75,435.37
2016,7,7,10,0,840.0,110.0,5.9,34.0,793.0,626.33,465.59
2016,7,7,10,15,848.5,112.0,5.85,34.5,827.5,664.1,492.19
2016,7,7,10,30,857.0,114.0,5.8,35.0,862.0,699.61,516.56
2016,7,7,10,45,863.5,115.0,5.8,35.5,890.0,730.37,537.27
2016,7,7,11,0,870.0,116.0,5.8,36.0,918.0,758.4,555.32
2016,7,7,11,15,874.0,117.0,5.75,36.0,938.5,781.59,570.32
2016,7,7,11,30,878.0,118.0,5.7,36.0,959.0,801.66,583.19
2016,7,7,11,45,872.5,124.0,5.7,36.5,970.0,814.99,590.5
2016,7,7,12,0,867.0,130.0,5.7,37.0,981.0,824.72,595.45
2016,7,7,12,15,868.0,130.5,5.65,37.0,986.5,831.91,599.81
2016,7,7,12,30,869.0,131.0,5.6,37.0,992.0,835.96,602.17
2016,7,7,12,45,866.0,132.5,5.55,37.5,989.0,834.53,599.69
2016,7,7,13,0,863.0,134.0,5.5,38.0,986.0,830.13,595.37
2016,7,7,13,15,861.0,133.5,5.45,38.0,975.5,821.85,589.85
2016,7,7,13,30,859.0,133.0,5.4,38.0,965.0,810.34,582.27
2016,7,7,13,45,851.0,134.0,5.4,38.0,946.0,792.09,570.5
2016,7,7,14,0,843.0,135.0,5.4,38.0,927.0,770.86,556.78
2016,7,7,14,15,837.0,134.0,5.4,38.0,902.0,746.63,540.75
2016,7,7,14,30,831.0,133.0,5.4,38.0,877.0,719.58,522.08
2016,7,7,14,45,821.5,131.5,5.4,38.0,845.0,687.05,499.37
2016,7,7,15,0,812.0,130.0,5.4,38.0,813.0,652.24,474.72
2016,7,7,15,15,801.5,128.0,5.4,37.5,775.0,617.36,450.44
2016,7,7,15,30,791.0,126.0,5.4,37.0,737.0,576.88,421.65
2016,7,7,15,45,773.5,124.5,5.4,37.0,693.5,531.56,387.8
2016,7,7,16,0,756.0,123.0,5.4,37.0,650.0,485.55,352.69
2016,7,7,16,15,737.5,119.5,5.45,36.5,603.0,436.96,315.64
2016,7,7,16,30,719.0,116.0,5.5,36.0,556.0,386.03,275.83
2016,7,7,16,45,692.5,112.5,5.55,36.0,505.0,334.55,234.27
2016,7,7,17,0,666.0,109.0,5.6,36.0,454.0,284.47,193.27
2016,7,7,17,15,633.0,103.5,5.55,35.0,402.5,232.91,152.11
2016,7,7,17,30,600.0,98.0,5.5,34.0,351.0,184.09,113.96
2016,7,7,17,45,557.5,90.5,5.45,33.5,299.0,135.57,78.95
2016,7,7,18,0,515.0,83.0,5.4,33.0,247.0,91.48,52.94
2016,7,7,18,15,451.0,74.0,5.25,32.5,197.5,56.97,41.91
2016,7,7,18,30,387.0,65.0,5.1,32.0,148.0,49.1,35.25
2016,7,7,18,45,299.0,52.0,5.0,31.5,105.0,39.61,27.0
2016,7,7,19,0,211.0,39.0,4.9,31.0,62.0,29.96,18.22
2016,7,7,19,15,105.5,19.5,4.75,30.5,31.0,15.12,0.34
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,7.0,3.85,25.5,7.0,5.97,0.0
2016,7,8,6,0,0.0,14.0,4.0,26.0,14.0,11.53,0.38
2016,7,8,6,15,0.0,32.5,4.15,26.5,32.5,26.54,16.03
2016,7,8,6,30,0.0,51.0,4.3,27.0,51.0,41.01,28.82
2016,7,8,6,45,6.0,72.5,4.5,27.5,74.0,57.48,43.08
2016,7,8,7,0,12.0,94.0,4.7,28.0,97.0,73.81,56.99
2016,7,8,7,15,280.5,96.0,4.75,28.5,201.0,88.54,57.55
2016,7,8,7,30,549.0,98.0,4.8,29.0,305.0,144.59,87.67
2016,7,8,7,45,298.5,142.5,4.85,29.5,257.5,166.66,114.94
2016,7,8,8,0,48.0,187.0,4.9,30.0,210.0,160.6,120.03
2016,7,8,8,15,378.5,149.0,4.9,30.5,363.0,235.3,168.42
2016,7,8,8,30,709.0,111.0,4.9,31.0,516.0,343.5,245.91
2016,7,8,8,45,737.5,111.5,4.95,31.5,566.5,396.31,288.54
2016,7,8,9,0,766.0,112.0,5.0,32.0,617.0,447.62,329.29
2016,7,8,9,15,781.5,115.0,5.0,32.5,662.5,495.55,366.52
2016,7,8,9,30,797.0,118.0,5.0,33.0,708.0,542.83,402.21
2016,7,8,9,45,813.5,117.5,5.0,33.5,749.5,584.75,433.18
2016,7,8,10,0,830.0,117.0,5.0,34.0,791.0,626.8,463.4
2016,7,8,10,15,839.0,119.0,4.95,34.0,825.5,664.59,490.66
2016,7,8,10,30,848.0,121.0,4.9,34.0,860.0,700.18,515.85
2016,7,8,10,45,857.0,120.5,4.9,34.5,888.5,731.26,536.62
2016,7,8,11,0,866.0,120.0,4.9,35.0,917.0,759.76,554.93
2016,7,8,11,15,870.5,121.0,4.85,35.5,938.0,783.29,568.75
2016,7,8,11,30,875.0,122.0,4.8,36.0,959.0,803.71,580.4
2016,7,8,11,45,876.5,123.5,4.8,36.5,972.5,818.93,588.82
2016,7,8,12,0,878.0,125.0,4.8,37.0,986.0,830.81,595.07
2016,7,8,12,15,879.0,125.5,4.8,37.0,991.5,838.16,599.66
2016,7,8,12,30,880.0,126.0,4.8,37.0,997.0,842.31,602.26
2016,7,8,12,45,879.5,125.5,4.8,37.5,995.0,841.36,600.34
2016,7,8,13,0,879.0,125.0,4.8,38.0,993.0,837.35,596.54
2016,7,8,13,15,877.0,124.5,4.8,38.0,982.5,828.91,591.21
2016,7,8,13,30,875.0,124.0,4.8,38.0,972.0,817.17,583.81
2016,7,8,13,45,870.5,123.5,4.8,38.0,954.0,800.16,573.0
2016,7,8,14,0,866.0,123.0,4.8,38.0,936.0,779.96,560.14
2016,7,8,14,15,860.5,122.0,4.8,38.0,911.0,755.52,544.47
2016,7,8,14,30,855.0,121.0,4.8,38.0,886.0,728.17,525.94
2016,7,8,14,45,841.0,123.0,4.8,38.0,852.5,694.73,502.74
2016,7,8,15,0,827.0,125.0,4.8,38.0,819.0,659.23,477.77
2016,7,8,15,15,505.0,246.5,4.8,37.5,664.5,535.48,388.73
2016,7,8,15,30,183.0,368.0,4.8,37.0,510.0,417.7,303.05
2016,7,8,15,45,477.0,243.5,4.8,37.0,583.0,471.43,343.26
2016,7,8,16,0,771.0,119.0,4.8,37.0,656.0,490.66,355.57
2016,7,8,16,15,753.0,115.5,4.8,36.5,608.5,441.55,318.05
2016,7,8,16,30,735.0,112.0,4.8,36.0,561.0,392.35,279.59
2016,7,8,16,45,707.0,109.0,4.8,36.0,510.0,337.64,235.8
2016,7,8,17,0,679.0,106.0,4.8,36.0,459.0,286.74,194.31
2016,7,8,17,15,646.5,101.0,4.7,35.5,406.5,234.95,152.68
2016,7,8,17,30,614.0,96.0,4.6,35.0,354.0,185.81,114.1
2016,7,8,17,45,567.0,89.5,4.5,34.5,301.5,136.7,78.95
2016,7,8,18,0,520.0,83.0,4.4,34.0,249.0,92.52,53.12
2016,7,8,18,15,455.5,74.0,4.15,33.0,199.0,57.03,41.85
2016,7,8,18,30,391.0,65.0,3.9,32.0,149.0,49.13,35.27
2016,7,8,18,45,297.0,52.0,3.7,31.5,105.5,39.6,26.99
2016,7,8,19,0,203.0,39.0,3.5,31.0,62.0,29.93,18.18
2016,7,8,19,15,101.5,19.5,3.55,30.5,31.0,15.12,0.05
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,6.5,11.0,3.45,24.5,11.5,9.39,0.0
2016,7,9,6,0,13.0,22.0,3.6,25.0,23.0,17.86,3.1
2016,7,9,6,15,63.0,42.5,3.75,25.5,52.5,33.05,21.38
2016,7,9,6,30,113.0,63.0,3.9,26.0,82.0,48.24,35.0
2016,7,9,6,45,166.5,80.0,4.05,26.5,119.5,59.6,45.04
2016,7,9,7,0,220.0,97.0,4.2,27.0,157.0,71.54,55.3
2016,7,9,7,15,177.5,123.0,4.2,27.5,178.5,104.2,73.55
2016,7,9,7,30,135.0,149.0,4.2,28.0,200.0,131.34,94.67
2016,7,9,7,45,153.5,173.5,4.2,28.5,240.0,163.76,119.01
2016,7,9,8,0,172.0,198.0,4.2,29.0,280.0,198.41,145.53
2016,7,9,8,15,196.0,221.5,4.2,29.5,325.5,236.0,174.26
2016,7,9,8,30,220.0,245.0,4.2,30.0,371.0,276.06,204.78
2016,7,9,8,45,191.0,272.5,4.2,31.0,389.0,300.4,223.4
2016,7,9,9,0,162.0,300.0,4.2,32.0,407.0,321.59,238.85
2016,7,9,9,15,277.5,300.0,4.15,32.5,499.5,392.56,290.58
2016,7,9,9,30,393.0,300.0,4.1,33.0,592.0,470.39,346.82
2016,7,9,9,45,338.5,337.0,4.1,33.5,598.0,488.34,358.7
2016,7,9,10,0,284.0,374.0,4.1,34.0,604.0,500.96,366.34
2016,7,9,10,15,151.5,338.5,4.05,34.0,462.0,392.27,287.71
2016,7,9,10,30,19.0,303.0,4.0,34.0,320.0,266.51,194.51
2016,7,9,10,45,169.0,370.0,4.0,34.5,525.5,444.42,324.83
2016,7,9,11,0,319.0,437.0,4.0,35.0,731.0,625.0,450.56
2016,7,9,11,15,585.0,286.5,3.95,35.5,840.5,717.1,516.82
2016,7,9,11,30,851.0,136.0,3.9,36.0,950.0,797.42,573.34
2016,7,9,11,45,843.5,143.5,3.85,36.5,960.5,809.79,579.26
2016,7,9,12,0,836.0,151.0,3.8,37.0,971.0,818.57,583.25
2016,7,9,12,15,837.0,151.5,3.75,37.0,976.0,825.5,587.33
2016,7,9,12,30,838.0,152.0,3.7,37.0,981.0,829.45,589.55
2016,7,9,12,45,833.5,154.0,3.65,37.0,977.5,827.17,587.82
2016,7,9,13,0,829.0,156.0,3.6,37.0,974.0,822.11,584.4
2016,7,9,13,15,826.0,155.5,3.55,37.0,963.5,813.42,578.72
2016,7,9,13,30,823.0,155.0,3.5,37.0,953.0,801.66,571.14
2016,7,9,13,45,425.5,261.0,3.5,37.0,673.5,581.24,418.44
2016,7,9,14,0,28.0,367.0,3.5,37.0,394.0,336.79,240.89
2016,7,9,14,15,167.5,393.0,3.45,37.0,544.0,468.45,336.96
2016,7,9,14,30,307.0,419.0,3.4,37.0,694.0,590.0,421.74
2016,7,9,14,45,377.0,373.0,3.35,37.0,698.5,588.29,421.32
2016,7,9,15,0,447.0,327.0,3.3,37.0,703.0,586.09,420.75
2016,7,9,15,15,602.0,234.5,3.2,36.5,715.0,588.54,424.84
2016,7,9,15,30,757.0,142.0,3.1,36.0,727.0,573.87,416.1
2016,7,9,15,45,525.5,223.0,3.05,36.0,618.0,481.53,348.93
2016,7,9,16,0,294.0,304.0,3.0,36.0,509.0,402.85,291.9
2016,7,9,16,15,483.5,218.5,3.0,35.5,527.0,404.69,292.48
2016,7,9,16,30,673.0,133.0,3.0,35.0,545.0,384.83,274.48
2016,7,9,16,45,639.5,130.5,3.0,35.0,493.5,333.9,234.14
2016,7,9,17,0,606.0,128.0,3.0,35.0,442.0,285.18,195.13
2016,7,9,17,15,570.5,121.0,2.85,34.5,391.0,234.82,155.34
2016,7,9,17,30,535.0,114.0,2.7,34.0,340.0,187.62,118.82
2016,7,9,17,45,484.5,106.0,2.55,34.0,288.5,138.82,83.83
2016,7,9,18,0,434.0,98.0,2.4,34.0,237.0,97.67,59.27
2016,7,9,18,15,368.5,86.5,2.35,33.0,188.5,63.56,47.23
2016,7,9,18,30,303.0,75.0,2.3,32.0,140.0,55.78,40.75
2016,7,9,18,45,216.5,58.5,2.25,31.5,98.0,44.77,31.22
2016,7,9,19,0,130.0,42.0,2.2,31.0,56.0,32.31,20.05
2016,7,9,19,15,65.0,21.0,2.5,30.5,28.0,16.58,0.24
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,8.5,2.35,24.5,8.5,7.26,0.0
2016,7,10,6,0,0.0,17.0,2.5,25.0,17.0,14.04,0.66
2016,7,10,6,15,23.0,39.5,2.75,25.0,43.5,31.3,19.95
2016,7,10,6,30,46.0,62.0,3.0,25.0,70.0,47.96,34.9
2016,7,10,6,45,74.5,85.0,3.3,25.5,103.0,63.54,48.57
2016,7,10,7,0,103.0,108.0,3.6,26.0,136.0,79.5,62.27
2016,7,10,7,15,134.0,128.0,3.7,26.5,173.0,104.71,75.57
2016,7,10,7,30,165.0,148.0,3.8,27.0,210.0,134.38,96.2
2016,7,10,7,45,82.5,143.5,3.9,27.5,174.5,129.64,95.38
2016,7,10,8,0,0.0,139.0,4.0,28.0,139.0,113.36,85.37
2016,7,10,8,15,43.5,191.5,4.0,28.5,216.5,167.9,126.49
2016,7,10,8,30,87.0,244.0,4.0,29.0,294.0,227.9,171.48
2016,7,10,8,45,69.5,259.5,4.0,29.5,301.5,239.97,180.5
2016,7,10,9,0,52.0,275.0,4.0,30.0,309.0,250.05,187.71
2016,7,10,9,15,49.0,292.0,3.95,30.5,326.5,266.67,199.51
2016,7,10,9,30,46.0,309.0,3.9,31.0,344.0,282.9,210.82
2016,7,10,9,45,202.5,331.5,3.9,31.5,494.5,400.93,298.12
2016,7,10,10,0,359.0,354.0,3.9,32.0,645.0,531.76,392.15
2016,7,10,10,15,198.5,358.5,3.9,32.5,521.0,440.35,324.27
2016,7,10,10,30,38.0,363.0,3.9,33.0,397.0,335.25,245.45
2016,7,10,10,45,28.5,340.5,3.9,33.5,366.5,311.5,227.65
2016,7,10,11,0,19.0,318.0,3.9,34.0,336.0,281.25,204.92
2016,7,10,11,15,22.0,323.0,3.9,34.0,344.0,294.55,214.53
2016,7,10,11,30,25.0,328.0,3.9,34.0,352.0,302.33,220.04
2016,7,10,11,45,66.0,408.5,3.9,34.5,473.5,406.21,294.46
2016,7,10,12,0,107.0,489.0,3.9,35.0,595.0,511.32,367.34
2016,7,10,12,15,196.0,487.5,3.9,35.0,682.0,592.16,424.37
2016,7,10,12,30,285.0,486.0,3.9,35.0,769.0,671.6,479.5
2016,7,10,12,45,284.0,485.0,3.95,35.5,766.0,669.88,477.09
2016,7,10,13,0,283.0,484.0,4.0,36.0,763.0,666.7,474.15
2016,7,10,13,15,537.0,330.0,4.05,36.0,852.5,746.6,534.18
2016,7,10,13,30,791.0,176.0,4.1,36.0,942.0,805.59,579.01
2016,7,10,13,45,783.0,177.0,4.15,36.0,923.5,787.85,567.07
2016,7,10,14,0,775.0,178.0,4.2,36.0,905.0,767.31,553.44
2016,7,10,14,15,768.5,176.5,4.2,36.0,880.5,743.07,537.1
2016,7,10,14,30,762.0,175.0,4.2,36.0,856.0,716.24,518.81
2016,7,10,14,45,745.0,177.0,4.2,36.0,823.0,682.66,495.53
2016,7,10,15,0,728.0,179.0,4.2,36.0,790.0,649.25,472.01
2016,7,10,15,15,715.5,175.5,4.2,36.0,752.5,610.25,444.37
2016,7,10,15,30,703.0,172.0,4.2,36.0,715.0,569.87,415.24
2016,7,10,15,45,673.5,174.5,4.25,36.0,670.0,524.32,381.83
2016,7,10,16,0,644.0,177.0,4.3,36.0,625.0,479.27,348.12
2016,7,10,16,15,621.5,171.5,4.3,35.5,578.5,431.54,312.44
2016,7,10,16,30,599.0,166.0,4.3,35.0,532.0,384.46,276.34
2016,7,10,16,45,552.5,165.5,4.3,35.0,480.0,331.1,234.78
2016,7,10,17,0,506.0,165.0,4.3,35.0,428.0,284.27,197.92
2016,7,10,17,15,467.0,155.5,4.1,34.5,377.0,236.13,160.43
2016,7,10,17,30,428.0,146.0,3.9,34.0,326.0,191.61,126.48
2016,7,10,17,45,361.0,137.5,3.75,33.5,274.0,148.69,96.77
2016,7,10,18,0,294.0,129.0,3.6,33.0,222.0,112.89,75.41
2016,7,10,18,15,231.5,110.5,3.4,32.0,175.0,80.23,61.25
2016,7,10,18,30,169.0,92.0,3.2,31.0,128.0,67.35,50.52
2016,7,10,18,45,100.0,67.5,3.0,30.5,87.0,50.78,36.29
2016,7,10,19,0,31.0,43.0,2.8,30.0,46.0,33.45,21.02
2016,7,10,19,15,15.5,21.5,2.9,29.5,23.0,17.37,0.08
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,3.5,9.5,4.5,25.0,9.5,8.11,0.0
2016,7,11,6,0,7.0,19.0,4.6,25.0,19.0,15.64,0.63
2016,7,11,6,15,58.5,45.0,4.75,25.5,54.0,34.55,22.46
2016,7,11,6,30,110.0,71.0,4.9,26.0,89.0,53.03,38.96
2016,7,11,6,45,189.0,89.5,5.1,26.5,135.0,65.9,50.35
2016,7,11,7,0,268.0,108.0,5.3,27.0,181.0,78.96,61.57
2016,7,11,7,15,325.0,122.5,5.45,27.5,230.5,111.77,75.13
2016,7,11,7,30,382.0,137.0,5.6,28.0,280.0,152.05,100.99
2016,7,11,7,45,275.5,167.0,5.75,28.5,279.0,181.12,127.93
2016,7,11,8,0,169.0,197.0,5.9,29.0,278.0,197.26,145.16
2016,7,11,8,15,207.5,219.0,6.0,29.5,329.5,237.89,176.09
2016,7,11,8,30,246.0,241.0,6.1,30.0,381.0,284.14,211.44
2016,7,11,8,45,448.0,202.0,6.2,30.5,485.5,352.74,261.79
2016,7,11,9,0,650.0,163.0,6.3,31.0,590.0,439.47,327.01
2016,7,11,9,15,670.0,168.0,6.35,31.5,636.0,486.88,363.8
2016,7,11,9,30,690.0,173.0,6.4,32.0,682.0,534.33,399.82
2016,7,11,9,45,709.5,174.0,6.5,32.5,723.5,577.78,432.27
2016,7,11,10,0,729.0,175.0,6.6,33.0,765.0,620.59,463.58
2016,7,11,10,15,741.0,178.0,6.6,33.5,800.5,659.28,491.02
2016,7,11,10,30,753.0,181.0,6.6,34.0,836.0,693.83,515.03
2016,7,11,10,45,763.5,182.0,6.65,34.5,865.5,725.45,536.67
2016,7,11,11,0,774.0,183.0,6.7,35.0,895.0,754.83,556.41
2016,7,11,11,15,780.5,184.5,6.65,35.0,916.5,779.11,573.17
2016,7,11,11,30,787.0,186.0,6.6,35.0,938.0,800.61,587.86
