Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,783.0,192.5,6.6,35.5,950.0,814.92,596.23
2016,7,11,12,0,779.0,199.0,6.6,36.0,962.0,825.96,602.29
2016,7,11,12,15,780.5,199.5,6.55,36.0,968.0,833.39,607.09
2016,7,11,12,30,782.0,200.0,6.5,36.0,974.0,837.87,609.82
2016,7,11,12,45,780.5,201.0,6.45,36.5,972.0,837.4,608.02
2016,7,11,13,0,779.0,202.0,6.4,37.0,970.0,834.08,604.37
2016,7,11,13,15,776.5,201.0,6.3,37.0,960.0,825.33,598.07
2016,7,11,13,30,774.0,200.0,6.2,37.0,950.0,813.56,589.74
2016,7,11,13,45,767.5,199.5,6.15,37.5,932.0,796.01,576.4
2016,7,11,14,0,761.0,199.0,6.1,38.0,914.0,775.63,561.14
2016,7,11,14,15,754.0,197.0,6.05,37.5,888.5,750.93,545.23
2016,7,11,14,30,747.0,195.0,6.0,37.0,863.0,727.28,529.73
2016,7,11,14,45,744.5,187.5,5.95,37.0,833.0,695.28,507.35
2016,7,11,15,0,742.0,180.0,5.9,37.0,803.0,660.8,482.93
2016,7,11,15,15,729.0,177.0,5.85,37.0,765.0,621.36,454.5
2016,7,11,15,30,716.0,174.0,5.8,37.0,727.0,580.54,424.59
2016,7,11,15,45,696.0,171.5,5.8,37.0,683.0,535.21,390.98
2016,7,11,16,0,676.0,169.0,5.8,37.0,639.0,489.58,356.48
2016,7,11,16,15,653.5,164.0,5.75,36.5,591.5,440.73,319.56
2016,7,11,16,30,631.0,159.0,5.7,36.0,544.0,392.46,282.19
2016,7,11,16,45,597.0,154.5,5.7,35.5,493.0,341.49,242.29
2016,7,11,17,0,563.0,150.0,5.7,35.0,442.0,289.88,201.44
2016,7,11,17,15,525.0,141.5,5.6,34.5,390.0,239.73,161.76
2016,7,11,17,30,487.0,133.0,5.5,34.0,338.0,192.99,125.55
2016,7,11,17,45,431.5,123.5,5.45,33.5,286.0,147.05,92.8
2016,7,11,18,0,376.0,114.0,5.4,33.0,234.0,107.05,68.39
2016,7,11,18,15,308.5,99.5,5.3,32.0,185.5,73.81,55.98
2016,7,11,18,30,241.0,85.0,5.2,31.0,137.0,63.28,47.17
2016,7,11,18,45,159.0,65.0,5.1,30.5,95.0,48.84,34.69
2016,7,11,19,0,77.0,45.0,5.0,30.0,53.0,34.49,21.8
2016,7,11,19,15,38.5,22.5,5.0,29.5,26.5,17.9,0.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.5,4.9,24.5,12.5,9.82,0.0
2016,7,12,6,0,40.0,23.0,5.0,25.0,25.0,18.27,0.69
2016,7,12,6,15,130.5,42.5,5.15,25.5,61.5,32.65,20.85
2016,7,12,6,30,221.0,62.0,5.3,26.0,98.0,47.15,34.01
2016,7,12,6,45,318.0,73.0,5.45,26.5,146.5,54.43,40.64
2016,7,12,7,0,415.0,84.0,5.6,27.0,195.0,62.17,47.37
2016,7,12,7,15,471.0,93.0,5.6,27.5,246.5,98.96,60.28
2016,7,12,7,30,527.0,102.0,5.6,28.0,298.0,146.16,90.26
2016,7,12,7,45,354.0,149.0,5.7,28.5,290.0,182.25,125.62
2016,7,12,8,0,181.0,196.0,5.8,29.0,282.0,199.56,146.54
2016,7,12,8,15,438.0,156.5,5.85,29.5,396.0,259.99,186.95
2016,7,12,8,30,695.0,117.0,5.9,30.0,510.0,345.77,249.87
2016,7,12,8,45,475.5,202.5,5.95,31.0,483.0,364.65,269.63
2016,7,12,9,0,256.0,288.0,6.0,32.0,456.0,358.12,266.87
2016,7,12,9,15,175.0,313.0,6.0,32.5,431.5,350.04,260.97
2016,7,12,9,30,94.0,338.0,6.0,33.0,407.0,333.06,247.54
2016,7,12,9,45,186.5,356.0,6.0,33.5,503.5,412.4,305.83
2016,7,12,10,0,279.0,374.0,6.0,34.0,600.0,499.59,368.8
2016,7,12,10,15,553.5,253.0,5.95,34.0,726.0,599.94,444.4
2016,7,12,10,30,828.0,132.0,5.9,34.0,852.0,699.53,519.01
2016,7,12,10,45,443.5,275.5,5.9,34.5,663.5,576.82,425.61
2016,7,12,11,0,59.0,419.0,5.9,35.0,475.0,403.95,293.99
2016,7,12,11,15,204.5,428.0,5.85,35.5,623.5,534.12,388.92
2016,7,12,11,30,350.0,437.0,5.8,36.0,772.0,668.83,483.42
2016,7,12,11,45,357.0,439.5,5.8,36.5,785.5,683.32,491.82
2016,7,12,12,0,364.0,442.0,5.8,37.0,799.0,696.34,499.61
2016,7,12,12,15,354.0,451.0,5.75,37.0,799.5,699.27,501.04
2016,7,12,12,30,344.0,460.0,5.7,37.0,800.0,700.39,501.28
2016,7,12,12,45,614.0,290.0,5.7,37.5,895.5,783.56,563.23
2016,7,12,13,0,884.0,120.0,5.7,38.0,991.0,843.29,605.32
2016,7,12,13,15,882.0,119.5,5.65,38.0,981.0,834.82,599.37
2016,7,12,13,30,880.0,119.0,5.6,38.0,971.0,823.02,591.61
2016,7,12,13,45,876.0,118.0,5.6,38.0,953.0,805.88,580.59
2016,7,12,14,0,872.0,117.0,5.6,38.0,935.0,785.52,567.46
2016,7,12,14,15,866.5,116.0,5.55,38.0,909.5,760.89,551.28
2016,7,12,14,30,861.0,115.0,5.5,38.0,884.0,733.33,532.66
2016,7,12,14,45,536.0,260.5,5.5,38.0,733.5,612.85,444.33
2016,7,12,15,0,211.0,406.0,5.5,38.0,583.0,488.9,352.87
2016,7,12,15,15,516.0,257.5,5.5,37.5,663.0,555.97,405.37
2016,7,12,15,30,821.0,109.0,5.5,37.0,743.0,584.51,428.38
2016,7,12,15,45,509.5,214.5,5.5,37.0,600.5,468.98,342.86
2016,7,12,16,0,198.0,320.0,5.5,37.0,458.0,366.87,267.73
2016,7,12,16,15,473.0,211.5,5.5,36.5,508.5,397.25,289.15
2016,7,12,16,30,748.0,103.0,5.5,36.0,559.0,394.55,282.61
2016,7,12,16,45,717.5,101.5,5.55,36.0,507.0,342.1,240.15
2016,7,12,17,0,687.0,100.0,5.6,36.0,455.0,288.44,196.4
2016,7,12,17,15,654.5,95.0,5.55,35.5,403.0,235.97,153.93
2016,7,12,17,30,622.0,90.0,5.5,35.0,351.0,186.13,114.42
2016,7,12,17,45,574.0,84.5,5.5,34.5,298.5,136.92,78.73
2016,7,12,18,0,526.0,79.0,5.5,34.0,246.0,92.73,52.26
2016,7,12,18,15,462.0,70.0,5.4,33.0,196.0,53.93,39.29
2016,7,12,18,30,398.0,61.0,5.3,32.0,146.0,48.05,34.36
2016,7,12,18,45,303.5,49.0,5.25,31.5,103.0,37.45,25.18
2016,7,12,19,0,209.0,37.0,5.2,31.0,60.0,28.47,16.89
2016,7,12,19,15,104.5,18.5,5.15,30.5,30.0,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,36.0,11.0,4.05,25.5,13.0,9.39,0.0
2016,7,13,6,0,72.0,22.0,4.2,26.0,26.0,17.29,0.0
2016,7,13,6,15,177.0,38.5,4.35,26.5,63.0,29.49,18.14
2016,7,13,6,30,282.0,55.0,4.5,27.0,100.0,41.77,29.34
2016,7,13,6,45,381.5,62.5,4.65,27.5,149.5,47.29,34.43
2016,7,13,7,0,481.0,70.0,4.8,28.0,199.0,54.06,40.3
2016,7,13,7,15,534.0,77.5,4.9,28.5,250.5,93.01,53.23
2016,7,13,7,30,587.0,85.0,5.0,29.0,302.0,140.0,82.44
2016,7,13,7,45,640.0,86.0,5.15,29.5,357.0,187.28,117.33
2016,7,13,8,0,693.0,87.0,5.3,30.0,412.0,239.7,159.21
2016,7,13,8,15,719.0,91.0,5.4,30.5,464.0,294.32,204.77
2016,7,13,8,30,745.0,95.0,5.5,31.0,516.0,347.37,248.94
2016,7,13,8,45,769.5,96.0,5.6,32.0,566.5,398.42,290.35
2016,7,13,9,0,794.0,97.0,5.7,33.0,617.0,450.21,331.19
2016,7,13,9,15,808.5,99.5,5.7,33.5,662.5,498.77,369.1
2016,7,13,9,30,823.0,102.0,5.7,34.0,708.0,545.88,404.86
2016,7,13,9,45,835.5,103.0,5.75,34.5,748.5,589.41,437.2
2016,7,13,10,0,848.0,104.0,5.8,35.0,789.0,631.42,467.62
2016,7,13,10,15,856.5,105.5,5.85,35.0,824.0,669.45,495.53
2016,7,13,10,30,865.0,107.0,5.9,35.0,859.0,705.2,521.36
2016,7,13,10,45,871.5,108.5,5.95,35.5,887.0,737.02,542.94
2016,7,13,11,0,878.0,110.0,6.0,36.0,915.0,766.08,561.39
2016,7,13,11,15,882.0,110.5,6.0,36.5,936.5,789.4,575.46
2016,7,13,11,30,886.0,111.0,6.0,37.0,958.0,809.56,587.34
2016,7,13,11,45,867.0,127.0,6.0,37.5,965.5,820.79,593.2
2016,7,13,12,0,848.0,143.0,6.0,38.0,973.0,827.66,596.21
2016,7,13,12,15,849.0,143.5,6.0,38.0,978.5,834.91,600.85
2016,7,13,12,30,850.0,144.0,6.0,38.0,984.0,839.08,603.51
2016,7,13,12,45,848.5,144.5,6.05,38.0,982.0,838.22,603.13
2016,7,13,13,0,847.0,145.0,6.1,38.0,980.0,834.43,600.9
2016,7,13,13,15,844.5,144.5,6.1,38.0,969.5,825.96,595.43
2016,7,13,13,30,842.0,144.0,6.1,38.0,959.0,814.33,587.94
2016,7,13,13,45,837.0,143.5,6.1,38.0,941.0,797.53,577.03
2016,7,13,14,0,832.0,143.0,6.1,38.0,923.0,777.67,564.12
2016,7,13,14,15,826.0,141.5,6.05,38.0,898.5,753.28,547.77
2016,7,13,14,30,820.0,140.0,6.0,38.0,874.0,726.08,528.75
2016,7,13,14,45,799.0,146.0,6.0,38.0,839.0,697.81,508.53
2016,7,13,15,0,778.0,152.0,6.0,38.0,804.0,661.75,482.78
2016,7,13,15,15,766.5,149.0,5.95,37.5,766.5,622.56,455.5
2016,7,13,15,30,755.0,146.0,5.9,37.0,729.0,581.75,426.43
2016,7,13,15,45,735.0,145.0,5.9,37.0,685.0,536.67,392.8
2016,7,13,16,0,715.0,144.0,5.9,37.0,641.0,490.11,357.43
2016,7,13,16,15,694.5,140.0,5.85,36.5,594.0,441.21,320.23
2016,7,13,16,30,674.0,136.0,5.8,36.0,547.0,392.59,282.28
2016,7,13,16,45,642.0,132.5,5.75,36.0,496.0,340.95,240.94
2016,7,13,17,0,610.0,129.0,5.7,36.0,445.0,291.36,200.77
2016,7,13,17,15,574.0,122.5,5.6,35.5,393.0,240.74,160.41
2016,7,13,17,30,538.0,116.0,5.5,35.0,341.0,193.32,123.35
2016,7,13,17,45,486.5,107.5,5.4,34.5,289.0,143.23,87.13
2016,7,13,18,0,435.0,99.0,5.3,34.0,237.0,101.11,61.36
2016,7,13,18,15,367.0,87.5,5.0,33.0,188.0,64.31,47.88
2016,7,13,18,30,299.0,76.0,4.7,32.0,139.0,56.52,41.36
2016,7,13,18,45,211.0,59.0,4.45,31.5,97.0,45.04,31.39
2016,7,13,19,0,123.0,42.0,4.2,31.0,55.0,32.23,19.82
2016,7,13,19,15,61.5,21.0,4.05,30.5,27.5,16.54,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.5,3.6,24.5,13.5,8.96,0.0
2016,7,14,6,0,114.0,21.0,3.8,25.0,27.0,16.31,0.0
2016,7,14,6,15,233.0,34.5,3.95,25.5,65.5,26.67,15.88
2016,7,14,6,30,352.0,48.0,4.1,26.0,104.0,38.68,26.88
2016,7,14,6,45,433.0,57.0,4.25,26.5,153.0,44.96,32.6
2016,7,14,7,0,514.0,66.0,4.4,27.0,202.0,51.15,38.01
2016,7,14,7,15,566.5,72.5,4.5,27.5,254.5,91.41,51.06
2016,7,14,7,30,619.0,79.0,4.6,28.0,307.0,139.48,80.98
2016,7,14,7,45,653.5,85.0,4.75,29.0,360.5,189.38,118.64
2016,7,14,8,0,688.0,91.0,4.9,30.0,414.0,242.43,161.43
2016,7,14,8,15,715.0,95.0,4.9,30.5,466.0,297.24,206.92
2016,7,14,8,30,742.0,99.0,4.9,31.0,518.0,350.54,250.98
2016,7,14,8,45,760.5,103.5,4.95,31.5,567.5,402.23,293.24
2016,7,14,9,0,779.0,108.0,5.0,32.0,617.0,454.12,334.55
2016,7,14,9,15,794.0,110.5,4.95,32.5,662.5,502.37,371.94
2016,7,14,9,30,809.0,113.0,4.9,33.0,708.0,549.9,407.64
2016,7,14,9,45,818.5,116.5,4.85,33.5,748.0,592.08,438.49
2016,7,14,10,0,828.0,120.0,4.8,34.0,788.0,633.75,468.06
2016,7,14,10,15,837.0,122.0,4.75,34.5,823.0,671.87,494.35
2016,7,14,10,30,846.0,124.0,4.7,35.0,858.0,707.78,518.45
2016,7,14,10,45,850.5,126.5,4.7,35.5,885.5,738.43,538.63
2016,7,14,11,0,855.0,129.0,4.7,36.0,913.0,766.24,556.2
2016,7,14,11,15,859.0,130.0,4.7,36.0,934.0,789.43,571.09
2016,7,14,11,30,863.0,131.0,4.7,36.0,955.0,809.53,583.93
2016,7,14,11,45,865.5,132.0,4.7,36.5,968.5,825.21,592.65
2016,7,14,12,0,868.0,133.0,4.7,37.0,982.0,837.62,599.24
2016,7,14,12,15,868.5,133.0,4.7,37.0,987.5,844.29,603.37
2016,7,14,12,30,869.0,133.0,4.7,37.0,993.0,847.79,605.54
2016,7,14,12,45,866.5,134.5,4.75,37.5,989.5,846.93,603.87
2016,7,14,13,0,864.0,136.0,4.8,38.0,986.0,843.03,600.29
2016,7,14,13,15,861.5,135.5,4.85,38.0,976.0,834.38,595.1
2016,7,14,13,30,859.0,135.0,4.9,38.0,966.0,822.5,587.88
2016,7,14,13,45,852.5,135.5,4.95,38.0,947.0,805.01,577.0
2016,7,14,14,0,846.0,136.0,5.0,38.0,928.0,784.46,564.13
2016,7,14,14,15,840.0,134.5,5.05,37.5,903.0,759.69,549.58
2016,7,14,14,30,834.0,133.0,5.1,37.0,878.0,732.08,532.12
2016,7,14,14,45,823.0,132.5,5.15,37.0,845.5,699.1,509.38
2016,7,14,15,0,812.0,132.0,5.2,37.0,813.0,668.2,487.57
2016,7,14,15,15,801.5,130.0,5.25,36.5,775.5,629.28,460.83
2016,7,14,15,30,791.0,128.0,5.3,36.0,738.0,588.57,432.11
2016,7,14,15,45,774.5,126.0,5.35,36.0,694.5,543.02,398.28
2016,7,14,16,0,758.0,124.0,5.4,36.0,651.0,496.68,363.05
2016,7,14,16,15,739.5,120.5,5.35,35.5,603.5,447.62,325.53
2016,7,14,16,30,721.0,117.0,5.3,35.0,556.0,396.35,285.38
2016,7,14,16,45,692.5,113.5,5.25,35.0,505.0,343.59,242.79
2016,7,14,17,0,664.0,110.0,5.2,35.0,454.0,292.43,200.89
2016,7,14,17,15,630.5,104.5,5.05,34.5,401.5,240.3,158.75
2016,7,14,17,30,597.0,99.0,4.9,34.0,349.0,190.97,119.62
2016,7,14,17,45,546.0,93.0,4.8,34.0,296.0,142.15,83.96
2016,7,14,18,0,495.0,87.0,4.7,34.0,243.0,98.81,57.53
2016,7,14,18,15,428.0,77.0,4.45,33.0,193.0,57.4,42.15
2016,7,14,18,30,361.0,67.0,4.2,32.0,143.0,50.43,36.31
2016,7,14,18,45,261.5,53.5,4.0,31.5,100.0,40.59,27.73
2016,7,14,19,0,162.0,40.0,3.8,31.0,57.0,30.6,18.48
2016,7,14,19,15,81.0,20.0,3.8,30.5,28.5,15.83,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,10.0,3.65,24.5,10.5,8.54,0.0
2016,7,15,6,0,21.0,20.0,3.8,25.0,21.0,16.21,0.0
2016,7,15,6,15,102.0,41.5,3.85,25.5,56.5,31.79,19.92
2016,7,15,6,30,183.0,63.0,3.9,26.0,92.0,47.56,34.28
2016,7,15,6,45,276.0,76.5,4.0,26.5,140.0,56.77,42.58
2016,7,15,7,0,369.0,90.0,4.1,27.0,188.0,66.12,50.69
2016,7,15,7,15,428.0,101.0,4.15,27.5,239.0,102.88,64.54
2016,7,15,7,30,487.0,112.0,4.2,28.0,290.0,147.59,92.91
2016,7,15,7,45,536.0,118.0,4.3,28.5,344.0,193.02,126.47
2016,7,15,8,0,585.0,124.0,4.4,29.0,398.0,245.88,168.19
2016,7,15,8,15,617.0,130.0,4.4,29.5,450.0,295.68,208.92
2016,7,15,8,30,649.0,136.0,4.4,30.0,502.0,347.91,251.36
2016,7,15,8,45,666.0,144.0,4.45,31.0,550.0,397.91,291.11
2016,7,15,9,0,683.0,152.0,4.5,32.0,598.0,448.19,329.88
2016,7,15,9,15,701.5,156.5,4.45,32.5,643.5,496.21,366.45
2016,7,15,9,30,720.0,161.0,4.4,33.0,689.0,544.06,401.86
2016,7,15,9,45,728.5,167.0,4.35,33.5,728.5,586.89,432.7
2016,7,15,10,0,737.0,173.0,4.3,34.0,768.0,628.19,461.61
2016,7,15,10,15,748.0,176.0,4.15,34.5,802.5,664.94,486.48
2016,7,15,10,30,759.0,179.0,4.0,35.0,837.0,701.09,510.24
2016,7,15,10,45,760.5,185.0,3.85,35.5,863.5,730.82,528.94
2016,7,15,11,0,762.0,191.0,3.7,36.0,890.0,757.79,545.34
2016,7,15,11,15,767.5,192.5,3.55,36.0,911.0,781.24,560.31
2016,7,15,11,30,773.0,194.0,3.4,36.0,932.0,801.91,573.21
2016,7,15,11,45,770.5,199.0,3.3,36.5,943.5,816.11,580.59
2016,7,15,12,0,768.0,204.0,3.2,37.0,955.0,827.12,585.81
2016,7,15,12,15,769.0,204.5,3.2,37.0,960.5,834.21,590.32
2016,7,15,12,30,770.0,205.0,3.2,37.0,966.0,838.35,592.88
2016,7,15,12,45,766.0,207.0,3.2,37.5,962.5,836.68,590.53
2016,7,15,13,0,762.0,209.0,3.2,38.0,959.0,832.18,586.33
2016,7,15,13,15,759.0,208.0,3.3,38.0,949.0,823.15,581.05
2016,7,15,13,30,756.0,207.0,3.4,38.0,939.0,811.17,573.82
2016,7,15,13,45,749.5,206.5,3.5,38.5,920.5,793.85,561.83
2016,7,15,14,0,743.0,206.0,3.6,39.0,902.0,779.25,551.41
2016,7,15,14,15,735.5,204.0,3.7,39.0,877.5,753.81,535.09
2016,7,15,14,30,728.0,202.0,3.8,39.0,853.0,725.91,516.92
2016,7,15,14,45,717.5,199.5,3.95,39.0,821.0,693.16,495.35
2016,7,15,15,0,707.0,197.0,4.1,39.0,789.0,658.48,472.04
2016,7,15,15,15,693.5,193.0,4.1,38.5,751.0,618.9,445.48
2016,7,15,15,30,680.0,189.0,4.1,38.0,713.0,578.05,417.41
2016,7,15,15,45,663.5,184.0,4.2,38.0,670.5,533.69,385.53
2016,7,15,16,0,647.0,179.0,4.3,38.0,628.0,488.85,352.54
2016,7,15,16,15,624.0,173.0,4.3,37.5,580.5,439.98,316.47
2016,7,15,16,30,601.0,167.0,4.3,37.0,533.0,391.81,280.0
2016,7,15,16,45,571.0,160.5,4.3,37.0,483.0,341.77,240.93
2016,7,15,17,0,541.0,154.0,4.3,37.0,433.0,290.56,200.6
2016,7,15,17,15,502.0,145.0,4.15,36.5,381.5,240.59,161.72
2016,7,15,17,30,463.0,136.0,4.0,36.0,330.0,194.19,126.24
2016,7,15,17,45,409.0,125.5,3.85,35.5,278.5,148.61,93.82
2016,7,15,18,0,355.0,115.0,3.7,35.0,227.0,108.85,69.17
2016,7,15,18,15,287.5,99.5,3.4,34.0,179.0,73.61,55.28
2016,7,15,18,30,220.0,84.0,3.1,33.0,131.0,62.44,46.01
2016,7,15,18,45,140.5,63.0,2.8,32.5,89.5,47.36,33.1
2016,7,15,19,0,61.0,42.0,2.5,32.0,48.0,32.37,19.72
2016,7,15,19,15,30.5,21.0,2.55,31.5,24.0,16.74,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.9,25.0,12.0,9.89,0.0
2016,7,16,6,15,6.5,32.5,2.95,25.0,33.5,26.27,15.46
2016,7,16,6,30,13.0,53.0,3.0,25.0,55.0,42.09,29.82
2016,7,16,6,45,32.0,75.5,3.15,25.5,83.0,58.16,43.92
2016,7,16,7,0,51.0,98.0,3.3,26.0,111.0,74.43,57.94
2016,7,16,7,15,64.5,120.5,3.3,26.5,141.5,96.84,71.31
2016,7,16,7,30,78.0,143.0,3.3,27.0,172.0,121.38,89.46
2016,7,16,7,45,123.0,168.5,3.35,28.0,222.0,155.64,114.13
2016,7,16,8,0,168.0,194.0,3.4,29.0,272.0,195.88,143.75
2016,7,16,8,15,261.0,205.5,3.4,29.5,344.0,246.06,180.26
2016,7,16,8,30,354.0,217.0,3.4,30.0,416.0,305.17,224.2
2016,7,16,8,45,438.5,211.0,3.45,31.0,481.0,359.15,264.25
2016,7,16,9,0,523.0,205.0,3.5,32.0,546.0,417.82,307.57
2016,7,16,9,15,477.0,242.5,3.45,32.5,571.0,453.61,334.27
2016,7,16,9,30,431.0,280.0,3.4,33.0,596.0,483.82,355.82
2016,7,16,9,45,436.0,295.5,3.4,33.5,631.0,521.01,381.93
2016,7,16,10,0,441.0,311.0,3.4,34.0,666.0,557.25,406.74
2016,7,16,10,15,637.0,221.5,3.35,34.5,760.0,633.51,461.57
2016,7,16,10,30,833.0,132.0,3.3,35.0,854.0,708.07,514.47
2016,7,16,10,45,841.5,133.0,3.3,35.5,883.0,740.09,534.98
2016,7,16,11,0,850.0,134.0,3.3,36.0,912.0,769.53,553.36
2016,7,16,11,15,854.5,135.0,3.3,36.0,933.5,793.09,568.16
2016,7,16,11,30,859.0,136.0,3.3,36.0,955.0,813.57,580.98
2016,7,16,11,45,848.5,146.0,3.3,36.5,965.0,825.95,587.32
2016,7,16,12,0,838.0,156.0,3.3,37.0,975.0,834.53,591.29
2016,7,16,12,15,839.5,156.0,3.35,37.0,981.0,841.8,596.0
2016,7,16,12,30,841.0,156.0,3.4,37.0,987.0,846.02,598.84
2016,7,16,12,45,839.5,156.5,3.5,37.5,984.5,845.2,597.54
2016,7,16,13,0,838.0,157.0,3.6,38.0,982.0,841.48,594.47
2016,7,16,13,15,835.0,156.5,3.65,38.0,971.5,832.7,589.24
2016,7,16,13,30,832.0,156.0,3.7,38.0,961.0,820.81,582.08
2016,7,16,13,45,826.5,155.5,3.8,38.0,942.5,813.6,578.26
2016,7,16,14,0,821.0,155.0,3.9,38.0,924.0,792.78,565.53
2016,7,16,14,15,814.5,153.5,4.0,38.0,899.0,767.37,549.21
2016,7,16,14,30,808.0,152.0,4.1,38.0,874.0,739.2,530.67
2016,7,16,14,45,804.0,147.0,4.2,38.0,843.0,707.08,509.23
2016,7,16,15,0,800.0,142.0,4.3,38.0,812.0,672.37,485.61
2016,7,16,15,15,788.5,139.5,4.35,37.5,773.5,632.7,458.81
2016,7,16,15,30,777.0,137.0,4.4,37.0,735.0,591.34,430.12
2016,7,16,15,45,760.5,134.5,4.45,37.0,691.0,545.79,396.82
2016,7,16,16,0,744.0,132.0,4.5,37.0,647.0,499.49,362.16
2016,7,16,16,15,724.0,128.0,4.55,36.5,599.5,448.17,323.76
2016,7,16,16,30,704.0,124.0,4.6,36.0,552.0,398.18,285.19
2016,7,16,16,45,676.5,119.5,4.65,36.0,500.5,345.56,243.29
2016,7,16,17,0,649.0,115.0,4.7,36.0,449.0,294.48,201.95
2016,7,16,17,15,614.5,109.0,4.65,35.5,396.5,242.3,160.21
2016,7,16,17,30,580.0,103.0,4.6,35.0,344.0,193.07,121.46
2016,7,16,17,45,532.0,95.0,4.55,34.5,292.0,143.75,85.48
2016,7,16,18,0,484.0,87.0,4.5,34.0,240.0,99.59,58.1
2016,7,16,18,15,418.0,77.0,4.25,33.5,190.0,57.35,42.01
2016,7,16,18,30,352.0,67.0,4.0,33.0,140.0,50.4,36.1
2016,7,16,18,45,260.0,52.5,3.75,32.5,97.5,39.86,26.98
2016,7,16,19,0,168.0,38.0,3.5,32.0,55.0,29.12,17.12
2016,7,16,19,15,84.0,19.0,3.4,31.5,27.5,14.73,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,17,5,45,25.5,9.5,2.65,24.5,11.0,8.11,0.0
2016,7,17,6,0,51.0,19.0,2.9,25.0,22.0,15.0,0.0
2016,7,17,6,15,150.5,37.5,2.95,25.5,58.5,29.11,17.59
2016,7,17,6,30,250.0,56.0,3.0,26.0,95.0,42.42,29.94
2016,7,17,6,45,342.0,67.0,3.15,26.5,143.0,50.36,37.14
2016,7,17,7,0,434.0,78.0,3.3,27.0,191.0,58.2,43.97
2016,7,17,7,15,490.0,87.0,3.3,27.5,243.0,99.46,59.64
2016,7,17,7,30,546.0,96.0,3.3,28.0,295.0,145.79,88.91
2016,7,17,7,45,326.0,144.5,3.3,28.5,269.0,175.41,121.13
2016,7,17,8,0,106.0,193.0,3.3,29.0,243.0,180.45,133.88
2016,7,17,8,15,222.5,206.0,3.3,29.5,326.0,235.44,173.21
2016,7,17,8,30,339.0,219.0,3.3,30.0,409.0,302.03,222.16
2016,7,17,8,45,545.5,169.5,3.35,31.0,509.0,369.28,270.71
2016,7,17,9,0,752.0,120.0,3.4,32.0,609.0,455.37,333.9
2016,7,17,9,15,768.0,123.5,3.4,32.5,655.0,504.02,370.82
2016,7,17,9,30,784.0,127.0,3.4,33.0,701.0,552.11,406.36
2016,7,17,9,45,797.5,129.0,3.45,33.5,742.0,596.53,438.45
2016,7,17,10,0,811.0,131.0,3.5,34.0,783.0,639.63,468.76
2016,7,17,10,15,820.0,133.0,3.5,34.5,818.0,678.13,494.99
2016,7,17,10,30,829.0,135.0,3.5,35.0,853.0,709.18,515.68
2016,7,17,10,45,836.0,136.5,3.55,35.5,881.0,740.45,536.18
2016,7,17,11,0,843.0,138.0,3.6,36.0,909.0,769.07,554.34
2016,7,17,11,15,847.5,139.0,3.65,36.0,930.0,792.51,569.35
2016,7,17,11,30,852.0,140.0,3.7,36.0,951.0,812.89,582.4
2016,7,17,11,45,863.5,134.5,3.75,36.5,967.0,830.55,592.47
2016,7,17,12,0,875.0,129.0,3.8,37.0,983.0,845.19,600.61
2016,7,17,12,15,875.5,129.0,3.85,37.0,988.0,852.04,605.0
2016,7,17,12,30,876.0,129.0,3.9,37.0,993.0,855.67,607.44
2016,7,17,12,45,875.0,128.5,4.0,37.5,990.5,854.48,605.83
2016,7,17,13,0,874.0,128.0,4.1,38.0,988.0,850.17,602.3
2016,7,17,13,15,871.5,127.5,4.1,38.0,977.5,841.39,596.81
2016,7,17,13,30,869.0,127.0,4.1,38.0,967.0,829.33,589.28
2016,7,17,13,45,864.0,126.5,4.2,38.0,948.5,811.97,578.75
2016,7,17,14,0,859.0,126.0,4.3,38.0,930.0,791.45,566.16
2016,7,17,14,15,853.0,125.0,4.3,38.0,905.0,766.69,550.41
2016,7,17,14,30,847.0,124.0,4.3,38.0,880.0,739.04,532.32
2016,7,17,14,45,512.0,265.5,4.35,38.0,718.0,606.75,437.17
2016,7,17,15,0,177.0,407.0,4.4,38.0,556.0,470.59,337.99
2016,7,17,15,15,492.0,262.0,4.4,37.5,647.5,550.71,399.68
2016,7,17,15,30,807.0,117.0,4.4,37.0,739.0,592.81,432.04
2016,7,17,15,45,792.0,115.0,4.4,37.0,695.0,547.28,398.21
2016,7,17,16,0,777.0,113.0,4.4,37.0,651.0,500.79,363.24
2016,7,17,16,15,759.0,109.5,4.4,36.5,603.5,450.89,325.63
2016,7,17,16,30,741.0,106.0,4.4,36.0,556.0,400.88,286.81
2016,7,17,16,45,715.0,102.5,4.4,36.0,505.0,348.2,244.58
2016,7,17,17,0,689.0,99.0,4.4,36.0,454.0,293.99,200.6
2016,7,17,17,15,656.5,94.0,4.3,35.5,401.0,240.98,157.84
2016,7,17,17,30,624.0,89.0,4.2,35.0,348.0,190.61,117.83
2016,7,17,17,45,577.0,83.0,4.15,34.5,295.5,140.49,81.05
2016,7,17,18,0,530.0,77.0,4.1,34.0,243.0,95.3,53.08
2016,7,17,18,15,465.0,68.0,3.85,33.5,193.0,52.76,38.21
2016,7,17,18,30,400.0,59.0,3.6,33.0,143.0,46.58,32.95
2016,7,17,18,45,302.5,47.0,3.35,32.5,99.5,36.01,23.82
2016,7,17,19,0,205.0,35.0,3.1,32.0,56.0,26.98,15.39
2016,7,17,19,15,102.5,17.5,3.05,31.5,28.0,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,27.0,9.0,1.75,24.5,10.5,7.68,0.0
2016,7,18,6,0,54.0,18.0,2.0,25.0,21.0,14.26,0.0
2016,7,18,6,15,156.0,35.0,2.15,25.5,56.5,26.85,15.69
2016,7,18,6,30,258.0,52.0,2.3,26.0,92.0,39.52,27.49
2016,7,18,6,45,347.0,62.5,2.5,26.5,139.0,47.16,34.42
2016,7,18,7,0,436.0,73.0,2.7,27.0,186.0,54.71,41.01
2016,7,18,7,15,491.0,81.5,2.75,27.5,237.0,95.49,56.29
2016,7,18,7,30,546.0,90.0,2.8,28.0,288.0,141.42,85.38
2016,7,18,7,45,387.0,138.5,2.85,28.5,290.5,183.02,124.57
2016,7,18,8,0,228.0,187.0,2.9,29.0,293.0,206.5,149.8
2016,7,18,8,15,117.0,180.5,2.9,29.5,235.0,183.55,135.97
2016,7,18,8,30,6.0,174.0,2.9,30.0,177.0,144.94,108.4
2016,7,18,8,45,380.5,142.0,2.95,30.5,388.5,280.21,207.17
2016,7,18,9,0,755.0,110.0,3.0,31.0,600.0,448.99,330.61
2016,7,18,9,15,771.0,113.0,2.95,31.5,645.5,497.36,366.97
2016,7,18,9,30,787.0,116.0,2.9,32.0,691.0,545.17,402.25
2016,7,18,9,45,797.0,119.5,2.9,32.5,731.0,589.02,433.79
2016,7,18,10,0,807.0,123.0,2.9,33.0,771.0,631.28,463.31
2016,7,18,10,15,816.5,125.0,2.9,33.5,806.0,666.0,487.02
2016,7,18,10,30,826.0,127.0,2.9,34.0,841.0,701.83,510.83
2016,7,18,10,45,831.0,129.5,2.9,34.5,869.0,732.47,530.58
2016,7,18,11,0,836.0,132.0,2.9,35.0,897.0,760.35,547.76
2016,7,18,11,15,841.0,133.5,2.9,35.0,918.5,784.5,562.96
2016,7,18,11,30,846.0,135.0,2.9,35.0,940.0,805.65,576.19
2016,7,18,11,45,465.0,304.5,2.9,35.5,748.0,669.09,478.52
2016,7,18,12,0,84.0,474.0,2.9,36.0,556.0,483.01,343.12
2016,7,18,12,15,464.5,308.5,2.9,36.0,766.0,682.73,488.45
2016,7,18,12,30,845.0,143.0,2.9,36.0,976.0,842.73,597.65
2016,7,18,12,45,844.0,143.0,2.95,36.0,974.0,841.97,596.26
2016,7,18,13,0,843.0,143.0,3.0,36.0,972.0,838.22,594.23
2016,7,18,13,15,840.5,142.5,3.05,36.0,962.0,829.73,589.24
2016,7,18,13,30,838.0,142.0,3.1,36.0,952.0,818.09,582.29
2016,7,18,13,45,546.5,300.5,3.15,36.0,824.5,723.36,515.63
2016,7,18,14,0,255.0,459.0,3.2,36.0,697.0,611.42,434.89
2016,7,18,14,15,536.5,298.0,3.25,36.0,782.0,687.55,493.34
2016,7,18,14,30,818.0,137.0,3.3,36.0,867.0,730.37,527.5
2016,7,18,14,45,802.0,139.5,3.35,36.0,833.0,702.4,507.91
2016,7,18,15,0,786.0,142.0,3.4,36.0,799.0,666.31,483.06
2016,7,18,15,15,774.5,139.5,3.45,35.5,761.5,627.05,456.63
2016,7,18,15,30,763.0,137.0,3.5,35.0,724.0,586.15,428.32
2016,7,18,15,45,746.5,134.5,3.55,35.0,680.5,541.07,395.41
2016,7,18,16,0,730.0,132.0,3.6,35.0,637.0,495.28,361.15
2016,7,18,16,15,667.0,145.5,3.65,34.5,581.0,440.08,320.08
2016,7,18,16,30,604.0,159.0,3.7,34.0,525.0,389.94,282.01
2016,7,18,16,45,590.5,145.5,3.8,34.0,477.0,339.53,242.09
2016,7,18,17,0,577.0,132.0,3.9,34.0,429.0,289.42,201.6
2016,7,18,17,15,441.0,142.0,3.9,33.5,354.0,226.01,154.98
2016,7,18,17,30,305.0,152.0,3.9,33.0,279.0,178.61,122.28
2016,7,18,17,45,282.0,132.5,3.95,33.0,236.5,139.67,93.06
2016,7,18,18,0,259.0,113.0,4.0,33.0,194.0,103.35,68.15
2016,7,18,18,15,222.0,94.0,3.9,32.5,153.5,69.99,52.65
2016,7,18,18,30,185.0,75.0,3.8,32.0,113.0,56.26,41.09
2016,7,18,18,45,134.5,55.0,3.75,31.5,78.5,41.88,28.72
2016,7,18,19,0,84.0,35.0,3.7,31.0,44.0,27.14,15.52
2016,7,18,19,15,42.0,17.5,3.7,30.5,22.0,13.88,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,49.5,8.5,1.2,25.5,11.0,7.26,0.0
2016,7,19,6,0,99.0,17.0,1.4,26.0,22.0,13.23,0.0
2016,7,19,6,15,214.5,30.5,1.35,26.0,58.0,23.63,13.01
2016,7,19,6,30,330.0,44.0,1.3,26.0,94.0,35.41,24.05
2016,7,19,6,45,420.0,52.0,1.3,26.5,142.5,41.0,29.21
2016,7,19,7,0,510.0,60.0,1.3,27.0,191.0,46.58,34.12
2016,7,19,7,15,562.0,66.5,1.3,27.5,242.5,88.61,48.3
2016,7,19,7,30,614.0,73.0,1.3,28.0,294.0,136.71,78.56
2016,7,19,7,45,655.5,76.0,1.3,29.0,347.5,185.45,114.91
2016,7,19,8,0,697.0,79.0,1.3,30.0,401.0,240.89,158.82
2016,7,19,8,15,723.0,83.0,1.35,30.5,453.0,293.03,201.6
2016,7,19,8,30,749.0,87.0,1.4,31.0,505.0,346.75,245.12
2016,7,19,8,45,769.5,89.5,1.5,31.5,554.5,398.14,286.18
2016,7,19,9,0,790.0,92.0,1.6,32.0,604.0,449.91,326.36
2016,7,19,9,15,805.0,94.5,1.75,32.5,650.0,498.92,363.61
2016,7,19,9,30,820.0,97.0,1.9,33.0,696.0,546.59,398.87
2016,7,19,9,45,831.0,99.0,2.1,33.5,736.5,590.4,430.74
2016,7,19,10,0,842.0,101.0,2.3,34.0,777.0,632.59,460.71
2016,7,19,10,15,850.5,102.5,2.45,34.5,812.0,670.79,487.1
2016,7,19,10,30,859.0,104.0,2.6,35.0,847.0,706.74,511.42
2016,7,19,10,45,864.5,106.0,2.8,35.5,875.0,738.46,532.47
2016,7,19,11,0,870.0,108.0,3.0,36.0,903.0,767.36,550.61
2016,7,19,11,15,874.5,109.0,3.15,36.0,924.5,791.65,566.57
2016,7,19,11,30,879.0,110.0,3.3,36.0,946.0,812.8,580.53
2016,7,19,11,45,555.0,299.5,3.45,36.5,830.5,738.49,525.98
2016,7,19,12,0,231.0,489.0,3.6,37.0,715.0,627.34,443.74
2016,7,19,12,15,557.5,301.5,3.75,37.0,850.0,754.07,537.34
2016,7,19,12,30,884.0,114.0,3.9,37.0,985.0,853.69,606.81
2016,7,19,12,45,882.0,115.0,4.05,37.0,982.5,852.93,606.35
2016,7,19,13,0,880.0,116.0,4.2,37.0,980.0,848.98,604.5
2016,7,19,13,15,878.0,115.5,4.25,37.0,970.5,840.49,599.36
2016,7,19,13,30,876.0,115.0,4.3,37.0,961.0,828.67,592.14
2016,7,19,13,45,571.5,285.0,4.4,37.0,833.0,731.01,523.6
2016,7,19,14,0,267.0,455.0,4.5,37.0,705.0,618.54,441.4
2016,7,19,14,15,560.5,284.5,4.55,37.0,790.0,695.69,501.15
2016,7,19,14,30,854.0,114.0,4.6,37.0,875.0,739.12,536.27
2016,7,19,14,45,666.5,214.5,4.65,37.0,795.5,676.81,489.92
2016,7,19,15,0,479.0,315.0,4.7,37.0,716.0,609.6,440.63
2016,7,19,15,15,357.5,336.5,4.7,36.5,628.0,524.27,380.94
2016,7,19,15,30,236.0,358.0,4.7,36.0,540.0,447.89,326.65
2016,7,19,15,45,230.5,336.0,4.75,36.0,505.0,414.0,302.71
2016,7,19,16,0,225.0,314.0,4.8,36.0,470.0,380.01,278.2
2016,7,19,16,15,269.0,281.5,4.8,35.5,454.5,363.7,266.49
2016,7,19,16,30,313.0,249.0,4.8,35.0,439.0,338.77,247.53
2016,7,19,16,45,324.0,222.0,4.8,35.0,403.0,301.5,218.41
2016,7,19,17,0,335.0,195.0,4.8,35.0,367.0,262.68,187.44
2016,7,19,17,15,235.0,181.5,4.7,34.5,295.5,205.42,145.87
2016,7,19,17,30,135.0,168.0,4.6,34.0,224.0,158.79,113.41
2016,7,19,17,45,123.5,144.0,4.6,33.5,189.5,128.3,90.61
2016,7,19,18,0,112.0,120.0,4.6,33.0,155.0,99.39,69.75
2016,7,19,18,15,94.5,97.5,4.35,32.5,122.5,73.1,55.22
2016,7,19,18,30,77.0,75.0,4.1,32.0,90.0,56.9,41.6
2016,7,19,18,45,48.5,53.5,3.95,31.5,62.0,41.98,28.78
2016,7,19,19,0,20.0,32.0,3.8,31.0,34.0,25.77,14.37
2016,7,19,19,15,10.0,16.0,3.7,30.5,17.0,13.21,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,8.5,1.45,25.5,9.5,7.26,0.0
2016,7,20,6,0,41.0,17.0,1.7,26.0,19.0,13.47,0.0
2016,7,20,6,15,141.5,34.5,1.75,26.0,53.5,26.89,15.45
2016,7,20,6,30,242.0,52.0,1.8,26.0,88.0,39.48,27.41
2016,7,20,6,45,336.5,62.5,1.85,26.5,135.5,47.13,34.37
2016,7,20,7,0,431.0,73.0,1.9,27.0,183.0,54.82,41.09
2016,7,20,7,15,487.0,81.5,1.9,27.5,234.5,96.29,56.79
2016,7,20,7,30,543.0,90.0,1.9,28.0,286.0,142.3,86.05
2016,7,20,7,45,595.0,93.0,1.9,28.5,340.5,189.12,120.75
2016,7,20,8,0,647.0,96.0,1.9,29.0,395.0,241.16,161.92
2016,7,20,8,15,675.5,101.0,1.95,29.5,446.5,292.71,204.24
2016,7,20,8,30,704.0,106.0,2.0,30.0,498.0,346.19,247.64
2016,7,20,8,45,415.0,199.0,2.05,31.0,436.0,343.0,251.33
2016,7,20,9,0,126.0,292.0,2.1,32.0,374.0,302.9,223.84
2016,7,20,9,15,94.0,305.0,2.2,32.5,368.5,302.22,223.12
2016,7,20,9,30,62.0,318.0,2.3,33.0,363.0,301.43,221.79
2016,7,20,9,45,439.5,218.0,2.45,33.5,568.0,462.2,340.66
2016,7,20,10,0,817.0,118.0,2.6,34.0,773.0,633.0,462.73
2016,7,20,10,15,567.5,257.0,2.75,34.0,722.0,621.86,451.36
2016,7,20,10,30,318.0,396.0,2.9,34.0,671.0,576.92,416.8
2016,7,20,10,45,584.5,260.0,3.05,34.5,786.0,677.06,490.01
2016,7,20,11,0,851.0,124.0,3.2,35.0,901.0,768.38,554.93
2016,7,20,11,15,556.5,295.0,3.3,35.5,808.5,716.82,513.59
2016,7,20,11,30,262.0,466.0,3.4,36.0,716.0,631.5,448.99
2016,7,20,11,45,551.5,305.5,3.5,36.5,840.5,743.97,530.73
2016,7,20,12,0,841.0,145.0,3.6,37.0,965.0,835.46,593.97
2016,7,20,12,15,842.5,145.0,3.65,37.0,971.0,842.93,598.27
2016,7,20,12,30,844.0,145.0,3.7,37.0,977.0,847.31,601.2
2016,7,20,12,45,843.0,145.0,3.8,37.0,974.5,846.56,601.14
2016,7,20,13,0,842.0,145.0,3.9,37.0,972.0,842.81,599.25
2016,7,20,13,15,840.0,144.5,3.95,37.0,962.0,834.72,594.4
2016,7,20,13,30,838.0,144.0,4.0,37.0,952.0,823.47,587.58
2016,7,20,13,45,558.5,298.0,4.05,37.0,832.5,732.86,523.4
2016,7,20,14,0,279.0,452.0,4.1,37.0,713.0,626.57,446.22
2016,7,20,14,15,261.5,442.5,4.1,37.0,682.0,596.65,426.38
2016,7,20,14,30,244.0,433.0,4.1,37.0,651.0,566.44,405.86
2016,7,20,14,45,491.5,302.0,4.2,37.0,720.0,627.53,453.02
2016,7,20,15,0,739.0,171.0,4.3,37.0,789.0,663.35,481.36
2016,7,20,15,15,726.5,168.0,4.3,37.0,751.5,625.81,454.59
2016,7,20,15,30,714.0,165.0,4.3,37.0,714.0,584.98,425.39
2016,7,20,15,45,620.5,193.5,4.3,37.0,650.0,525.13,381.72
2016,7,20,16,0,527.0,222.0,4.3,37.0,586.0,467.58,339.42
2016,7,20,16,15,471.0,222.5,4.25,36.5,530.0,413.74,300.2
2016,7,20,16,30,415.0,223.0,4.2,36.0,474.0,363.97,263.42
2016,7,20,16,45,396.0,204.5,4.2,36.0,426.5,316.96,227.37
2016,7,20,17,0,377.0,186.0,4.2,36.0,379.0,269.08,190.2
2016,7,20,17,15,335.5,169.5,4.1,35.5,326.5,221.62,154.1
2016,7,20,17,30,294.0,153.0,4.0,35.0,274.0,178.42,121.66
2016,7,20,17,45,264.0,135.5,3.95,34.5,232.0,140.49,93.82
2016,7,20,18,0,234.0,118.0,3.9,34.0,190.0,105.88,70.48
2016,7,20,18,15,262.5,95.0,3.6,33.5,160.5,71.75,53.85
2016,7,20,18,30,291.0,72.0,3.3,33.0,131.0,53.71,38.78
2016,7,20,18,45,207.5,54.5,3.0,32.5,90.0,41.16,27.96
2016,7,20,19,0,124.0,37.0,2.7,32.0,49.0,28.62,16.39
2016,7,20,19,15,62.0,18.5,2.7,31.5,24.5,14.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.5,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,99.0,16.0,2.5,25.0,20.0,12.47,0.0
2016,7,21,6,15,220.0,30.0,2.6,25.5,57.0,23.28,12.52
2016,7,21,6,30,341.0,44.0,2.7,26.0,94.0,35.58,24.12
2016,7,21,6,45,432.0,51.5,2.8,27.0,143.0,40.75,28.9
2016,7,21,7,0,523.0,59.0,2.9,28.0,192.0,46.61,33.97
2016,7,21,7,15,575.0,65.5,2.8,28.5,244.5,89.91,48.47
2016,7,21,7,30,627.0,72.0,2.7,29.0,297.0,138.98,79.64
2016,7,21,7,45,666.5,76.5,2.6,30.0,351.0,189.53,117.74
2016,7,21,8,0,706.0,81.0,2.5,31.0,405.0,246.63,163.25
2016,7,21,8,15,732.0,84.5,2.3,31.5,457.5,299.03,206.35
2016,7,21,8,30,758.0,88.0,2.1,32.0,510.0,352.99,249.99
