Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,777.0,91.5,1.9,33.0,559.5,405.34,290.71
2016,7,21,9,0,796.0,95.0,1.7,34.0,609.0,457.9,329.83
2016,7,21,9,15,810.5,98.0,1.7,34.5,655.0,507.35,366.51
2016,7,21,9,30,825.0,101.0,1.7,35.0,701.0,555.61,401.12
2016,7,21,9,45,835.5,103.5,1.75,35.5,742.0,599.93,432.19
2016,7,21,10,0,846.0,106.0,1.8,36.0,783.0,642.57,461.24
2016,7,21,10,15,854.5,108.0,1.95,36.0,818.5,681.49,488.67
2016,7,21,10,30,863.0,110.0,2.1,36.0,854.0,718.13,514.17
2016,7,21,10,45,867.5,112.0,2.25,36.5,882.0,749.33,534.4
2016,7,21,11,0,872.0,114.0,2.4,37.0,910.0,777.63,551.73
2016,7,21,11,15,876.5,115.0,2.45,37.0,931.5,802.04,567.03
2016,7,21,11,30,881.0,116.0,2.5,37.0,953.0,823.3,580.35
2016,7,21,11,45,883.5,117.0,2.65,37.5,967.0,839.66,590.02
2016,7,21,12,0,886.0,118.0,2.8,38.0,981.0,852.67,597.61
2016,7,21,12,15,887.0,118.0,2.9,38.0,987.0,860.21,602.73
2016,7,21,12,30,888.0,118.0,3.0,38.0,993.0,864.42,605.86
2016,7,21,12,45,889.0,117.0,3.1,38.5,991.5,864.54,605.23
2016,7,21,13,0,890.0,116.0,3.2,39.0,990.0,861.39,602.62
2016,7,21,13,15,888.0,115.5,3.25,39.0,980.0,852.79,597.63
2016,7,21,13,30,886.0,115.0,3.3,39.0,970.0,840.82,590.58
2016,7,21,13,45,885.0,112.5,3.4,39.0,952.5,824.56,581.08
2016,7,21,14,0,884.0,110.0,3.5,39.0,935.0,804.89,569.4
2016,7,21,14,15,879.0,108.5,3.55,39.0,910.0,779.68,553.86
2016,7,21,14,30,874.0,107.0,3.6,39.0,885.0,751.44,536.3
2016,7,21,14,45,867.5,105.0,3.65,39.0,853.0,718.8,515.0
2016,7,21,15,0,861.0,103.0,3.7,39.0,821.0,683.53,491.08
2016,7,21,15,15,851.0,101.5,3.7,38.5,783.0,644.01,464.55
2016,7,21,15,30,841.0,100.0,3.7,38.0,745.0,602.51,435.94
2016,7,21,15,45,828.5,97.5,3.7,38.0,701.5,556.97,402.83
2016,7,21,16,0,816.0,95.0,3.7,38.0,658.0,510.13,367.93
2016,7,21,16,15,799.5,92.0,3.65,37.5,610.0,459.51,330.02
2016,7,21,16,30,783.0,89.0,3.6,37.0,562.0,408.33,290.52
2016,7,21,16,45,761.0,85.5,3.6,37.0,510.5,354.65,247.64
2016,7,21,17,0,739.0,82.0,3.6,37.0,459.0,301.76,204.53
2016,7,21,17,15,709.0,78.0,3.5,36.5,406.0,247.53,160.66
2016,7,21,17,30,679.0,74.0,3.4,36.0,353.0,195.58,119.13
2016,7,21,17,45,637.0,68.5,3.35,35.5,300.0,140.05,77.72
2016,7,21,18,0,595.0,63.0,3.3,35.0,247.0,91.8,47.23
2016,7,21,18,15,532.5,56.0,2.9,34.0,196.0,46.62,33.03
2016,7,21,18,30,470.0,49.0,2.5,33.0,145.0,38.86,26.54
2016,7,21,18,45,372.5,39.0,2.15,32.5,100.5,31.34,19.96
2016,7,21,19,0,275.0,29.0,1.8,32.0,56.0,23.7,12.52
2016,7,21,19,15,137.5,14.5,1.8,31.5,28.0,11.77,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,10.0,6.4,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,20.0,12.8,0.0
2016,7,22,6,15,245.5,27.5,2.35,25.5,57.0,22.4,11.7
2016,7,22,6,30,370.0,40.0,2.3,26.0,94.0,32.29,21.36
2016,7,22,6,45,453.0,48.0,2.3,27.0,142.5,38.04,26.6
2016,7,22,7,0,536.0,56.0,2.3,28.0,191.0,44.93,32.55
2016,7,22,7,15,587.5,62.0,2.15,29.0,243.5,88.64,46.75
2016,7,22,7,30,639.0,68.0,2.0,30.0,296.0,138.03,77.95
2016,7,22,7,45,676.5,72.0,1.9,31.0,350.0,191.51,118.25
2016,7,22,8,0,714.0,76.0,1.8,32.0,404.0,245.17,160.93
2016,7,22,8,15,740.0,80.0,1.85,32.5,456.0,298.52,204.66
2016,7,22,8,30,766.0,84.0,1.9,33.0,508.0,353.42,249.04
2016,7,22,8,45,786.0,86.5,2.0,33.5,558.5,405.75,290.72
2016,7,22,9,0,806.0,89.0,2.1,34.0,609.0,458.89,331.8
2016,7,22,9,15,820.5,91.5,2.2,34.5,655.0,508.08,368.89
2016,7,22,9,30,835.0,94.0,2.3,35.0,701.0,556.42,404.27
2016,7,22,9,45,846.0,96.0,2.4,35.5,742.0,601.09,436.11
2016,7,22,10,0,857.0,98.0,2.5,36.0,783.0,644.1,465.96
2016,7,22,10,15,865.5,99.5,2.55,36.5,818.5,683.06,492.13
2016,7,22,10,30,874.0,101.0,2.6,37.0,854.0,719.71,516.16
2016,7,22,10,45,880.0,102.0,2.65,37.5,882.5,751.55,535.91
2016,7,22,11,0,886.0,103.0,2.7,38.0,911.0,780.56,553.08
2016,7,22,11,15,890.5,104.0,2.75,38.0,932.5,805.39,568.64
2016,7,22,11,30,895.0,105.0,2.8,38.0,954.0,827.03,582.18
2016,7,22,11,45,892.0,109.5,2.85,38.5,966.5,842.21,590.41
2016,7,22,12,0,889.0,114.0,2.9,39.0,979.0,853.79,596.42
2016,7,22,12,15,890.0,114.5,2.95,39.0,985.5,861.81,601.53
2016,7,22,12,30,891.0,115.0,3.0,39.0,992.0,866.5,604.64
2016,7,22,12,45,890.5,115.0,3.05,39.5,990.0,866.19,603.44
2016,7,22,13,0,890.0,115.0,3.1,40.0,988.0,862.6,600.29
2016,7,22,13,15,888.0,114.5,3.15,40.0,978.0,853.98,595.32
2016,7,22,13,30,886.0,114.0,3.2,40.0,968.0,841.98,588.32
2016,7,22,13,45,882.0,113.5,3.25,40.0,950.0,824.98,578.17
2016,7,22,14,0,878.0,113.0,3.3,40.0,932.0,804.71,565.97
2016,7,22,14,15,872.5,112.0,3.3,40.0,907.0,779.67,550.46
2016,7,22,14,30,867.0,111.0,3.3,40.0,882.0,751.64,532.98
2016,7,22,14,45,852.5,113.5,3.35,40.0,848.5,717.42,510.67
2016,7,22,15,0,838.0,116.0,3.4,40.0,815.0,681.12,486.16
2016,7,22,15,15,827.5,114.0,3.4,39.5,776.5,641.63,459.94
2016,7,22,15,30,817.0,112.0,3.4,39.0,738.0,600.26,431.7
2016,7,22,15,45,803.0,109.5,3.4,39.0,694.5,556.3,399.97
2016,7,22,16,0,789.0,107.0,3.4,39.0,651.0,509.05,365.16
2016,7,22,16,15,584.0,169.5,3.4,38.5,556.0,427.57,306.45
2016,7,22,16,30,379.0,232.0,3.4,38.0,461.0,354.75,254.43
2016,7,22,16,45,541.0,163.0,3.4,38.0,456.5,337.59,237.87
2016,7,22,17,0,703.0,94.0,3.4,38.0,452.0,299.93,203.28
2016,7,22,17,15,671.0,89.0,3.3,37.5,399.0,245.82,159.99
2016,7,22,17,30,639.0,84.0,3.2,37.0,346.0,194.3,119.23
2016,7,22,17,45,592.0,78.5,3.15,36.5,293.0,143.21,81.62
2016,7,22,18,0,545.0,73.0,3.1,36.0,240.0,97.04,52.56
2016,7,22,18,15,481.0,64.0,2.75,35.0,189.5,53.02,38.13
2016,7,22,18,30,417.0,55.0,2.4,34.0,139.0,43.57,30.27
2016,7,22,18,45,318.5,43.0,2.05,33.5,95.5,34.59,22.46
2016,7,22,19,0,220.0,31.0,1.7,33.0,52.0,24.04,12.58
2016,7,22,19,15,110.0,15.5,1.75,32.5,26.0,12.1,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.0,7.0,2.35,25.5,9.0,0.0,0.0
2016,7,23,6,0,80.0,14.0,2.6,26.0,18.0,11.95,0.0
2016,7,23,6,15,191.5,29.5,2.6,26.5,53.5,22.84,11.81
2016,7,23,6,30,303.0,45.0,2.6,27.0,89.0,34.6,23.14
2016,7,23,6,45,389.5,55.0,2.65,27.5,136.5,43.55,31.16
2016,7,23,7,0,476.0,65.0,2.7,28.0,184.0,52.17,38.66
2016,7,23,7,15,530.0,72.5,2.55,28.5,236.0,93.82,52.75
2016,7,23,7,30,584.0,80.0,2.4,29.0,288.0,141.59,83.43
2016,7,23,7,45,627.5,84.5,2.3,30.0,341.5,190.69,120.25
2016,7,23,8,0,671.0,89.0,2.2,31.0,395.0,244.0,162.52
2016,7,23,8,15,698.5,93.5,2.2,31.5,447.5,296.36,205.44
2016,7,23,8,30,726.0,98.0,2.2,32.0,500.0,352.82,250.9
2016,7,23,8,45,750.0,100.0,2.2,32.5,550.0,404.45,291.86
2016,7,23,9,0,774.0,102.0,2.2,33.0,600.0,456.83,332.2
2016,7,23,9,15,789.5,105.0,2.25,33.5,646.0,506.23,369.33
2016,7,23,9,30,805.0,108.0,2.3,34.0,692.0,554.98,404.84
2016,7,23,9,45,819.0,109.0,2.35,35.0,733.5,597.98,434.55
2016,7,23,10,0,833.0,110.0,2.4,36.0,775.0,641.02,463.29
2016,7,23,10,15,842.0,112.0,2.45,36.0,810.5,679.93,490.36
2016,7,23,10,30,851.0,114.0,2.5,36.0,846.0,716.62,515.46
2016,7,23,10,45,858.5,114.5,2.65,36.5,875.0,748.47,536.16
2016,7,23,11,0,866.0,115.0,2.8,37.0,904.0,777.62,554.06
2016,7,23,11,15,871.0,116.0,2.9,37.5,926.0,802.38,568.76
2016,7,23,11,30,876.0,117.0,3.0,38.0,948.0,824.02,581.43
2016,7,23,11,45,879.0,117.5,3.1,38.5,962.0,840.36,590.71
2016,7,23,12,0,882.0,118.0,3.2,39.0,976.0,853.38,597.93
2016,7,23,12,15,883.0,118.0,3.25,39.0,982.0,860.94,602.73
2016,7,23,12,30,884.0,118.0,3.3,39.0,988.0,865.17,605.55
2016,7,23,12,45,883.5,118.0,3.4,39.0,986.0,864.87,605.86
2016,7,23,13,0,883.0,118.0,3.5,39.0,984.0,861.31,604.2
2016,7,23,13,15,881.0,117.5,3.55,39.0,973.5,852.73,599.17
2016,7,23,13,30,879.0,117.0,3.6,39.0,963.0,840.8,592.1
2016,7,23,13,45,875.0,116.5,3.65,39.5,945.5,823.89,580.64
2016,7,23,14,0,871.0,116.0,3.7,40.0,928.0,803.73,567.17
2016,7,23,14,15,865.0,114.5,3.7,40.0,902.5,778.0,551.1
2016,7,23,14,30,859.0,113.0,3.7,40.0,877.0,749.33,533.09
2016,7,23,14,45,844.5,116.0,3.7,40.0,843.0,715.73,510.83
2016,7,23,15,0,830.0,119.0,3.7,40.0,809.0,680.05,486.45
2016,7,23,15,15,819.0,116.5,3.7,39.5,771.0,640.04,459.79
2016,7,23,15,30,808.0,114.0,3.7,39.0,733.0,598.21,431.16
2016,7,23,15,45,793.5,111.5,3.75,39.0,689.5,554.43,399.57
2016,7,23,16,0,779.0,109.0,3.8,39.0,646.0,507.27,364.82
2016,7,23,16,15,761.0,106.0,3.8,38.5,598.0,457.27,327.74
2016,7,23,16,30,743.0,103.0,3.8,38.0,550.0,407.15,289.41
2016,7,23,16,45,717.5,99.5,3.8,38.0,498.5,354.01,247.37
2016,7,23,17,0,692.0,96.0,3.8,38.0,447.0,299.49,203.59
2016,7,23,17,15,659.5,90.5,3.75,37.5,394.5,245.32,160.3
2016,7,23,17,30,627.0,85.0,3.7,37.0,342.0,193.82,119.53
2016,7,23,17,45,581.0,79.0,3.65,36.5,289.0,143.04,81.97
2016,7,23,18,0,535.0,73.0,3.6,36.0,236.0,97.08,52.78
2016,7,23,18,15,470.5,64.0,3.3,35.5,186.0,53.54,38.46
2016,7,23,18,30,406.0,55.0,3.0,35.0,136.0,43.56,30.11
2016,7,23,18,45,309.0,43.0,2.75,34.5,93.0,33.13,21.14
2016,7,23,19,0,212.0,31.0,2.5,34.0,50.0,24.02,12.36
2016,7,23,19,15,106.0,15.5,2.6,33.5,25.0,13.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,24,6,0,60.0,14.0,2.6,26.0,16.0,11.95,0.0
2016,7,24,6,15,171.5,30.0,2.65,26.5,51.0,23.17,11.89
2016,7,24,6,30,283.0,46.0,2.7,27.0,86.0,35.27,23.66
2016,7,24,6,45,373.0,56.0,2.75,27.5,133.5,42.69,30.42
2016,7,24,7,0,463.0,66.0,2.8,28.0,181.0,53.47,39.75
2016,7,24,7,15,518.5,74.0,2.75,28.5,233.0,94.96,53.89
2016,7,24,7,30,574.0,82.0,2.7,29.0,285.0,142.78,84.8
2016,7,24,7,45,622.5,85.0,2.65,29.5,339.5,191.11,121.21
2016,7,24,8,0,671.0,88.0,2.6,30.0,394.0,244.22,163.7
2016,7,24,8,15,698.5,92.5,2.55,30.5,446.0,296.66,206.98
2016,7,24,8,30,726.0,97.0,2.5,31.0,498.0,353.18,252.76
2016,7,24,8,45,752.0,98.5,2.45,32.0,549.0,405.27,293.66
2016,7,24,9,0,778.0,100.0,2.4,33.0,600.0,458.31,333.88
2016,7,24,9,15,793.5,102.5,2.35,33.5,646.0,507.52,370.7
2016,7,24,9,30,809.0,105.0,2.3,34.0,692.0,554.74,404.91
2016,7,24,9,45,822.5,106.5,2.3,34.5,733.5,599.53,436.51
2016,7,24,10,0,836.0,108.0,2.3,35.0,775.0,642.9,466.21
2016,7,24,10,15,845.0,109.5,2.3,35.5,810.0,681.54,491.9
2016,7,24,10,30,854.0,111.0,2.3,36.0,845.0,717.96,515.47
2016,7,24,10,45,860.5,112.5,2.35,36.5,874.0,750.09,535.58
2016,7,24,11,0,867.0,114.0,2.4,37.0,903.0,779.47,552.98
2016,7,24,11,15,871.5,115.0,2.45,37.5,924.5,803.89,567.1
2016,7,24,11,30,876.0,116.0,2.5,38.0,946.0,825.19,579.19
2016,7,24,11,45,874.5,119.5,2.6,38.5,958.5,840.41,587.75
2016,7,24,12,0,873.0,123.0,2.7,39.0,971.0,852.15,594.19
2016,7,24,12,15,874.0,123.0,2.7,39.0,977.0,859.64,598.63
2016,7,24,12,30,875.0,123.0,2.7,39.0,983.0,863.84,601.13
2016,7,24,12,45,872.5,124.0,2.75,39.0,980.5,862.67,600.68
2016,7,24,13,0,870.0,125.0,2.8,39.0,978.0,858.28,598.33
2016,7,24,13,15,868.0,124.5,2.8,39.0,967.5,849.82,593.2
2016,7,24,13,30,866.0,124.0,2.8,39.0,957.0,838.05,586.07
2016,7,24,13,45,861.0,124.0,2.85,39.0,939.0,820.94,575.92
2016,7,24,14,0,856.0,124.0,2.9,39.0,921.0,800.68,563.79
2016,7,24,14,15,850.0,122.5,2.9,39.0,895.5,775.29,548.07
2016,7,24,14,30,844.0,121.0,2.9,39.0,870.0,747.0,530.46
2016,7,24,14,45,823.0,127.0,2.9,39.0,835.0,711.66,506.95
2016,7,24,15,0,802.0,133.0,2.9,39.0,800.0,679.57,484.96
2016,7,24,15,15,790.5,130.5,2.9,39.0,762.0,639.37,457.45
2016,7,24,15,30,779.0,128.0,2.9,39.0,724.0,597.48,428.22
2016,7,24,15,45,760.0,127.0,2.9,39.0,679.5,551.25,395.28
2016,7,24,16,0,741.0,126.0,2.9,39.0,635.0,504.46,361.14
2016,7,24,16,15,721.0,122.0,2.9,38.5,587.0,452.85,323.47
2016,7,24,16,30,701.0,118.0,2.9,38.0,539.0,402.42,285.46
2016,7,24,16,45,668.5,115.5,2.95,38.0,487.5,349.19,244.07
2016,7,24,17,0,636.0,113.0,3.0,38.0,436.0,298.03,203.5
2016,7,24,17,15,601.5,106.5,3.0,37.5,383.5,245.36,161.99
2016,7,24,17,30,567.0,100.0,3.0,37.0,331.0,195.71,123.17
2016,7,24,17,45,511.0,93.5,3.0,36.5,278.0,146.43,87.35
2016,7,24,18,0,455.0,87.0,3.0,36.0,225.0,101.01,58.33
2016,7,24,18,15,389.0,75.5,2.85,35.5,176.5,60.08,43.81
2016,7,24,18,30,323.0,64.0,2.7,35.0,128.0,48.19,33.86
2016,7,24,18,45,227.0,48.5,2.55,34.5,86.5,36.87,24.13
2016,7,24,19,0,131.0,33.0,2.4,34.0,45.0,25.73,13.47
2016,7,24,19,15,65.5,16.5,2.45,33.5,22.5,14.08,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,27.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,27.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,17.0,2.05,27.0,17.0,14.01,4.82
2016,7,25,6,30,0.0,30.0,2.0,27.0,30.0,24.78,14.96
2016,7,25,6,45,0.0,49.0,2.0,27.0,49.0,40.07,28.28
2016,7,25,7,0,0.0,68.0,2.0,27.0,68.0,54.95,41.17
2016,7,25,7,15,0.0,89.5,2.0,27.0,89.5,72.15,53.26
2016,7,25,7,30,0.0,111.0,2.0,27.0,111.0,89.64,67.29
2016,7,25,7,45,196.5,133.0,2.0,27.5,222.5,145.79,103.65
2016,7,25,8,0,393.0,155.0,2.0,28.0,334.0,228.08,161.74
2016,7,25,8,15,444.5,168.0,1.9,28.5,394.0,280.02,201.94
2016,7,25,8,30,496.0,181.0,1.8,29.0,454.0,336.95,245.72
2016,7,25,8,45,534.0,184.0,1.75,29.5,504.0,384.64,282.32
2016,7,25,9,0,572.0,187.0,1.7,30.0,554.0,434.9,320.03
2016,7,25,9,15,593.0,193.5,1.6,30.5,599.0,484.97,356.38
2016,7,25,9,30,614.0,200.0,1.5,31.0,644.0,532.05,389.47
2016,7,25,9,45,647.5,194.5,1.4,31.5,688.0,576.45,419.86
2016,7,25,10,0,681.0,189.0,1.3,32.0,732.0,621.39,449.67
2016,7,25,10,15,693.0,192.5,1.35,32.5,767.0,659.8,475.08
2016,7,25,10,30,705.0,196.0,1.4,33.0,802.0,696.65,498.95
2016,7,25,10,45,729.0,189.0,1.45,33.5,834.5,731.24,521.21
2016,7,25,11,0,753.0,182.0,1.5,34.0,867.0,760.3,539.66
2016,7,25,11,15,759.0,183.5,1.65,34.5,888.5,784.45,555.24
2016,7,25,11,30,765.0,185.0,1.8,35.0,910.0,805.87,568.91
2016,7,25,11,45,788.0,172.5,1.95,36.0,929.0,826.42,580.35
2016,7,25,12,0,811.0,160.0,2.1,37.0,948.0,844.26,589.97
2016,7,25,12,15,813.0,160.5,2.2,37.0,954.5,852.91,595.87
2016,7,25,12,30,815.0,161.0,2.3,37.0,961.0,858.37,599.92
2016,7,25,12,45,818.0,158.5,2.45,37.5,960.0,858.83,600.04
2016,7,25,13,0,821.0,156.0,2.6,38.0,959.0,844.03,590.55
2016,7,25,13,15,559.5,310.5,2.7,38.0,855.5,771.55,540.58
2016,7,25,13,30,298.0,465.0,2.8,38.0,752.0,672.76,470.86
2016,7,25,13,45,554.5,308.0,2.9,38.5,829.0,747.95,526.47
2016,7,25,14,0,811.0,151.0,3.0,39.0,906.0,798.57,563.49
2016,7,25,14,15,472.0,294.5,3.1,38.5,731.0,645.42,458.4
2016,7,25,14,30,133.0,438.0,3.2,38.0,556.0,486.03,345.46
2016,7,25,14,45,440.5,300.0,3.35,38.0,670.0,596.47,428.23
2016,7,25,15,0,748.0,162.0,3.5,38.0,784.0,670.31,482.79
2016,7,25,15,15,735.5,159.0,3.6,37.5,746.0,630.87,456.15
2016,7,25,15,30,723.0,156.0,3.7,37.0,708.0,590.53,428.74
2016,7,25,15,45,632.0,186.0,3.8,37.0,647.5,532.47,386.71
2016,7,25,16,0,541.0,216.0,3.9,37.0,587.0,476.07,345.52
2016,7,25,16,15,446.5,226.5,4.0,36.5,518.0,411.18,298.75
2016,7,25,16,30,352.0,237.0,4.1,36.0,449.0,350.23,254.46
2016,7,25,16,45,178.0,197.5,4.2,35.5,304.5,230.87,168.07
2016,7,25,17,0,4.0,158.0,4.3,35.0,160.0,130.77,95.9
2016,7,25,17,15,2.0,139.0,4.25,34.5,140.0,114.12,83.72
2016,7,25,17,30,0.0,120.0,4.2,34.0,120.0,97.81,71.56
2016,7,25,17,45,0.0,100.5,4.2,33.5,100.5,81.76,59.31
2016,7,25,18,0,0.0,81.0,4.2,33.0,81.0,65.9,46.96
2016,7,25,18,15,0.0,63.0,4.05,32.5,63.0,51.37,35.42
2016,7,25,18,30,0.0,45.0,3.9,32.0,45.0,37.13,25.19
2016,7,25,18,45,0.0,29.5,3.8,31.5,29.5,24.36,14.26
2016,7,25,19,0,0.0,14.0,3.7,31.0,14.0,11.52,2.93
2016,7,25,19,15,0.0,7.0,3.6,30.5,7.0,5.97,0.0
2016,7,25,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.5,4.0,2.05,25.0,4.0,0.0,0.0
2016,7,26,6,0,7.0,8.0,2.2,25.0,8.0,6.83,0.0
2016,7,26,6,15,56.5,31.0,2.25,25.0,38.5,24.45,12.51
2016,7,26,6,30,106.0,54.0,2.3,25.0,69.0,41.41,28.94
2016,7,26,6,45,170.5,76.0,2.4,25.5,112.5,56.64,42.46
2016,7,26,7,0,235.0,98.0,2.5,26.0,156.0,74.03,57.51
2016,7,26,7,15,119.0,107.0,2.5,26.0,136.5,91.75,65.26
2016,7,26,7,30,3.0,116.0,2.5,26.0,117.0,93.8,70.81
2016,7,26,7,45,1.5,124.0,2.55,26.5,124.5,101.14,76.43
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,108.06,81.58
2016,7,26,8,15,41.0,182.5,2.6,27.0,205.0,162.23,122.98
2016,7,26,8,30,82.0,233.0,2.6,27.0,278.0,221.21,167.84
2016,7,26,8,45,132.0,261.0,2.65,27.5,342.0,274.1,207.3
2016,7,26,9,0,182.0,289.0,2.7,28.0,406.0,329.68,248.51
2016,7,26,9,15,98.5,264.5,2.7,28.0,328.5,277.92,209.78
2016,7,26,9,30,15.0,240.0,2.7,28.0,251.0,208.18,156.44
2016,7,26,9,45,123.5,308.5,2.75,28.5,406.0,342.89,258.05
2016,7,26,10,0,232.0,377.0,2.8,29.0,561.0,478.05,356.03
2016,7,26,10,15,256.0,391.0,2.8,29.0,603.5,523.76,387.97
2016,7,26,10,30,280.0,405.0,2.8,29.0,646.0,564.26,416.34
2016,7,26,10,45,324.0,404.0,2.8,29.5,691.5,607.29,445.82
2016,7,26,11,0,368.0,403.0,2.8,30.0,737.0,651.43,475.62
2016,7,26,11,15,314.5,434.0,2.8,30.0,725.0,646.11,470.24
2016,7,26,11,30,261.0,465.0,2.8,30.0,713.0,637.15,462.57
2016,7,26,11,45,304.0,457.0,2.8,30.5,749.5,671.73,485.99
2016,7,26,12,0,347.0,449.0,2.8,31.0,786.0,705.95,508.63
2016,7,26,12,15,277.5,473.5,2.8,31.0,744.5,671.55,483.51
2016,7,26,12,30,208.0,498.0,2.8,31.0,703.0,626.89,451.76
2016,7,26,12,45,219.5,495.5,2.8,31.0,711.0,634.63,457.57
2016,7,26,13,0,231.0,493.0,2.8,31.0,719.0,641.05,462.21
2016,7,26,13,15,325.5,452.5,2.8,31.0,767.5,691.11,498.42
2016,7,26,13,30,420.0,412.0,2.8,31.0,816.0,736.15,530.55
2016,7,26,13,45,430.5,400.0,2.85,31.0,807.0,726.64,524.59
2016,7,26,14,0,441.0,388.0,2.9,31.0,798.0,714.78,517.39
2016,7,26,14,15,253.5,398.0,2.9,30.5,632.5,558.8,408.72
2016,7,26,14,30,66.0,408.0,2.9,30.0,467.0,402.77,296.31
2016,7,26,14,45,33.5,275.5,2.9,30.0,305.5,261.2,193.76
2016,7,26,15,0,1.0,143.0,2.9,30.0,144.0,120.28,87.61
2016,7,26,15,15,15.5,220.0,2.85,30.0,232.0,194.03,144.34
2016,7,26,15,30,30.0,297.0,2.8,30.0,320.0,270.84,202.11
2016,7,26,15,45,23.0,265.5,2.8,30.0,282.5,233.98,174.68
2016,7,26,16,0,16.0,234.0,2.8,30.0,245.0,202.53,151.38
2016,7,26,16,15,244.5,218.0,2.75,29.5,365.0,305.25,229.35
2016,7,26,16,30,473.0,202.0,2.7,29.0,485.0,377.31,280.07
2016,7,26,16,45,536.5,162.0,2.7,29.0,455.0,339.48,248.17
2016,7,26,17,0,600.0,122.0,2.7,29.0,425.0,296.8,211.24
2016,7,26,17,15,564.5,115.0,2.6,28.5,373.5,245.2,169.26
2016,7,26,17,30,529.0,108.0,2.5,28.0,322.0,196.79,130.23
2016,7,26,17,45,483.0,98.0,2.4,28.0,271.0,145.45,90.84
2016,7,26,18,0,437.0,88.0,2.3,28.0,220.0,101.67,61.25
2016,7,26,18,15,370.5,76.0,2.1,27.5,171.5,61.18,41.21
2016,7,26,18,30,304.0,64.0,1.9,27.0,123.0,48.12,35.04
2016,7,26,18,45,217.0,47.5,1.7,27.0,82.5,36.12,24.34
2016,7,26,19,0,130.0,31.0,1.5,27.0,42.0,23.83,12.16
2016,7,26,19,15,65.0,15.5,1.5,26.5,21.0,13.23,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.71,0.0
2016,7,27,6,15,0.0,12.0,0.8,24.5,12.0,9.87,1.6
2016,7,27,6,30,0.0,22.0,1.0,25.0,22.0,18.13,9.53
2016,7,27,6,45,0.0,36.5,1.2,25.5,36.5,30.16,20.06
2016,7,27,7,0,0.0,51.0,1.4,26.0,51.0,42.22,30.52
2016,7,27,7,15,0.0,67.5,1.45,26.0,67.5,55.55,39.99
2016,7,27,7,30,0.0,84.0,1.5,26.0,84.0,68.98,50.86
2016,7,27,7,45,0.0,53.5,1.55,26.5,53.5,44.28,30.57
2016,7,27,8,0,0.0,23.0,1.6,27.0,23.0,18.98,9.85
2016,7,27,8,15,0.0,21.0,1.6,27.5,21.0,17.34,8.44
2016,7,27,8,30,0.0,19.0,1.6,28.0,19.0,15.7,7.04
2016,7,27,8,45,0.0,32.0,1.65,28.5,32.0,26.5,15.63
2016,7,27,9,0,0.0,45.0,1.7,29.0,45.0,37.33,24.14
2016,7,27,9,15,0.0,90.5,1.75,29.0,90.5,75.37,54.01
2016,7,27,9,30,0.0,136.0,1.8,29.0,136.0,113.33,83.32
2016,7,27,9,45,4.5,176.5,1.85,29.5,180.5,150.02,111.06
2016,7,27,10,0,9.0,217.0,1.9,30.0,225.0,187.3,138.79
2016,7,27,10,15,83.0,319.0,2.0,30.0,390.5,330.78,245.92
2016,7,27,10,30,157.0,421.0,2.1,30.0,556.0,483.65,355.24
2016,7,27,10,45,234.0,424.0,2.25,30.5,633.0,551.01,402.19
2016,7,27,11,0,311.0,427.0,2.4,31.0,710.0,629.35,456.25
2016,7,27,11,15,301.0,442.0,2.5,31.0,721.0,643.63,465.31
2016,7,27,11,30,291.0,457.0,2.6,31.0,732.0,656.16,473.56
2016,7,27,11,45,268.5,470.5,2.75,31.5,727.5,655.21,471.73
2016,7,27,12,0,246.0,484.0,2.9,32.0,723.0,644.22,463.29
2016,7,27,12,15,288.5,474.5,2.95,32.0,756.0,683.28,490.66
2016,7,27,12,30,331.0,465.0,3.0,32.0,789.0,713.19,511.59
2016,7,27,12,45,326.5,466.5,3.15,32.0,786.0,710.7,510.23
2016,7,27,13,0,322.0,468.0,3.3,32.0,783.0,706.51,507.95
2016,7,27,13,15,494.0,363.0,3.35,32.0,840.0,765.38,552.26
2016,7,27,13,30,666.0,258.0,3.4,32.0,897.0,811.22,587.08
2016,7,27,13,45,668.0,251.0,3.45,32.0,881.5,795.61,576.84
2016,7,27,14,0,670.0,244.0,3.5,32.0,866.0,777.13,565.0
2016,7,27,14,15,661.5,241.0,3.5,32.0,841.5,751.11,547.57
2016,7,27,14,30,653.0,238.0,3.5,32.0,817.0,722.87,528.49
2016,7,27,14,45,368.0,312.5,3.5,32.0,636.5,557.58,410.02
2016,7,27,15,0,83.0,387.0,3.5,32.0,456.0,389.76,286.51
2016,7,27,15,15,137.0,374.0,3.45,32.0,481.0,415.4,306.68
2016,7,27,15,30,191.0,361.0,3.4,32.0,506.0,429.44,317.51
2016,7,27,15,45,176.0,338.5,3.35,32.0,466.0,391.26,289.85
2016,7,27,16,0,161.0,316.0,3.3,32.0,426.0,354.01,262.77
2016,7,27,16,15,351.5,249.0,3.15,31.5,466.0,382.43,283.81
2016,7,27,16,30,542.0,182.0,3.0,31.0,506.0,390.94,287.5
2016,7,27,16,45,515.5,172.0,2.85,31.0,457.0,341.09,247.94
2016,7,27,17,0,489.0,162.0,2.7,31.0,408.0,293.05,209.43
2016,7,27,17,15,449.0,151.5,2.3,30.5,357.0,243.2,169.99
2016,7,27,17,30,409.0,141.0,1.9,30.0,306.0,197.2,133.98
2016,7,27,17,45,363.5,126.5,1.55,29.5,256.5,151.47,99.81
2016,7,27,18,0,318.0,112.0,1.2,29.0,207.0,111.05,72.38
2016,7,27,18,15,251.0,95.0,1.1,28.5,160.0,74.01,52.01
2016,7,27,18,30,184.0,78.0,1.0,28.0,113.0,58.03,43.11
2016,7,27,18,45,114.5,55.0,0.9,27.5,74.5,41.56,28.72
2016,7,27,19,0,45.0,32.0,0.8,27.0,36.0,25.09,12.84
2016,7,27,19,15,22.5,16.0,0.8,27.0,18.0,13.66,0.0
2016,7,27,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,5,45,7.5,5.0,2.1,25.0,5.5,0.0,0.0
2016,7,28,6,0,15.0,10.0,2.3,25.0,11.0,8.54,0.0
2016,7,28,6,15,102.5,29.5,2.4,25.0,43.0,23.04,10.89
2016,7,28,6,30,190.0,49.0,2.5,25.0,75.0,37.72,25.79
2016,7,28,6,45,170.5,70.0,2.7,25.5,101.5,52.62,39.02
2016,7,28,7,0,151.0,91.0,2.9,26.0,128.0,70.35,54.38
2016,7,28,7,15,182.0,111.5,2.95,26.0,167.0,99.3,69.09
2016,7,28,7,30,213.0,132.0,3.0,26.0,206.0,133.53,93.82
2016,7,28,7,45,205.5,157.5,3.15,26.5,239.5,167.05,120.81
2016,7,28,8,0,198.0,183.0,3.3,27.0,273.0,199.68,147.41
2016,7,28,8,15,223.5,206.0,3.25,27.5,319.0,239.8,178.61
2016,7,28,8,30,249.0,229.0,3.2,28.0,365.0,285.28,213.66
2016,7,28,8,45,191.5,258.5,3.2,28.5,369.5,298.16,224.43
2016,7,28,9,0,134.0,288.0,3.2,29.0,374.0,307.59,231.61
2016,7,28,9,15,240.0,296.5,3.1,29.5,464.5,383.56,287.65
2016,7,28,9,30,346.0,305.0,3.0,30.0,555.0,464.72,346.52
2016,7,28,9,45,570.0,216.5,2.9,30.5,656.5,553.08,411.22
2016,7,28,10,0,794.0,128.0,2.8,31.0,758.0,644.43,477.18
2016,7,28,10,15,803.5,130.0,2.75,31.0,793.0,683.36,504.08
2016,7,28,10,30,813.0,132.0,2.7,31.0,828.0,714.47,525.56
2016,7,28,10,45,821.5,133.0,2.7,31.5,857.0,746.59,546.39
2016,7,28,11,0,830.0,134.0,2.7,32.0,886.0,776.17,564.17
2016,7,28,11,15,835.0,135.5,2.75,32.0,908.0,800.65,579.91
2016,7,28,11,30,840.0,137.0,2.8,32.0,930.0,822.13,593.7
2016,7,28,11,45,844.0,136.5,2.85,32.0,944.0,837.98,603.86
2016,7,28,12,0,848.0,136.0,2.9,32.0,958.0,850.66,612.04
2016,7,28,12,15,613.5,286.0,2.95,32.0,883.0,805.82,579.37
2016,7,28,12,30,379.0,436.0,3.0,32.0,808.0,730.55,523.77
2016,7,28,12,45,614.0,286.5,3.1,32.5,887.0,809.48,582.24
2016,7,28,13,0,849.0,137.0,3.2,33.0,966.0,859.13,616.86
2016,7,28,13,15,619.5,278.5,3.25,33.0,880.0,799.66,574.75
2016,7,28,13,30,390.0,420.0,3.3,33.0,794.0,714.7,513.05
2016,7,28,13,45,402.5,406.0,3.4,33.0,785.5,711.9,512.5
2016,7,28,14,0,415.0,392.0,3.5,33.0,777.0,700.49,505.74
2016,7,28,14,15,417.0,378.5,3.55,32.5,756.0,678.89,492.71
2016,7,28,14,30,419.0,365.0,3.6,32.0,735.0,655.41,478.24
2016,7,28,14,45,401.5,358.5,3.7,32.0,702.5,621.79,455.34
2016,7,28,15,0,384.0,352.0,3.8,32.0,670.0,581.78,427.82
2016,7,28,15,15,296.5,355.0,3.8,31.5,593.5,510.4,377.31
2016,7,28,15,30,209.0,358.0,3.8,31.0,517.0,438.74,325.96
2016,7,28,15,45,140.0,328.5,3.85,31.0,432.0,363.17,270.81
2016,7,28,16,0,71.0,299.0,3.9,31.0,347.0,288.9,215.94
2016,7,28,16,15,93.0,281.0,3.85,30.5,339.5,279.12,209.45
2016,7,28,16,30,115.0,263.0,3.8,30.0,332.0,270.26,203.09
2016,7,28,16,45,136.5,238.0,3.8,30.0,312.5,249.14,186.59
2016,7,28,17,0,158.0,213.0,3.8,30.0,293.0,225.62,167.68
2016,7,28,17,15,153.0,187.5,3.65,29.5,257.0,192.43,141.8
2016,7,28,17,30,148.0,162.0,3.5,29.0,221.0,159.87,116.23
2016,7,28,17,45,134.5,138.0,3.35,29.0,185.5,127.93,91.49
2016,7,28,18,0,121.0,114.0,3.2,29.0,150.0,97.82,69.0
2016,7,28,18,15,99.5,91.5,3.0,28.5,117.0,70.51,50.49
2016,7,28,18,30,78.0,69.0,2.8,28.0,84.0,52.6,38.58
2016,7,28,18,45,44.0,48.0,2.6,27.5,56.0,37.76,25.54
2016,7,28,19,0,10.0,27.0,2.4,27.0,28.0,21.82,10.12
2016,7,28,19,15,5.0,13.5,2.4,26.5,14.0,11.52,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,9.39,0.0
2016,7,29,6,15,105.0,29.0,1.95,24.0,43.0,22.66,10.35
2016,7,29,6,30,210.0,47.0,2.1,24.0,75.0,35.79,24.27
2016,7,29,6,45,293.5,61.0,2.25,24.5,120.0,45.97,33.54
2016,7,29,7,0,377.0,75.0,2.4,25.0,165.0,60.55,41.19
2016,7,29,7,15,436.5,85.0,2.45,25.5,216.0,99.54,60.3
2016,7,29,7,30,496.0,95.0,2.5,26.0,267.0,147.75,93.07
2016,7,29,7,45,252.5,122.5,2.6,26.5,210.5,150.59,105.82
2016,7,29,8,0,9.0,150.0,2.7,27.0,154.0,124.6,94.41
2016,7,29,8,15,124.0,190.0,2.7,27.0,257.0,196.77,148.06
2016,7,29,8,30,239.0,230.0,2.7,27.0,360.0,283.19,212.98
2016,7,29,8,45,472.5,178.5,2.75,27.5,468.0,359.2,268.79
2016,7,29,9,0,706.0,127.0,2.8,28.0,576.0,455.32,340.63
2016,7,29,9,15,594.0,190.0,2.75,28.0,588.0,488.58,366.38
2016,7,29,9,30,482.0,253.0,2.7,28.0,600.0,505.28,378.69
2016,7,29,9,45,421.5,297.5,2.7,28.5,614.0,529.48,395.04
2016,7,29,10,0,361.0,342.0,2.7,29.0,628.0,541.6,402.05
2016,7,29,10,15,307.5,375.5,2.65,29.5,627.5,549.49,405.62
2016,7,29,10,30,254.0,409.0,2.6,30.0,627.0,552.58,405.51
2016,7,29,10,45,156.5,411.0,2.55,30.5,547.0,483.26,354.17
2016,7,29,11,0,59.0,413.0,2.5,31.0,467.0,405.98,296.67
2016,7,29,11,15,64.0,428.5,2.35,31.0,488.5,426.21,310.86
2016,7,29,11,30,69.0,444.0,2.2,31.0,510.0,446.39,324.47
2016,7,29,11,45,194.5,454.0,2.1,31.5,642.5,572.68,413.42
2016,7,29,12,0,320.0,464.0,2.0,32.0,775.0,700.73,499.18
2016,7,29,12,15,588.0,299.0,1.85,32.0,873.5,796.87,566.88
2016,7,29,12,30,856.0,134.0,1.7,32.0,972.0,867.94,613.74
2016,7,29,12,45,861.0,130.5,1.6,32.5,971.5,869.43,611.66
2016,7,29,13,0,866.0,127.0,1.5,33.0,971.0,867.66,608.27
2016,7,29,13,15,864.0,126.5,1.45,33.0,961.5,859.07,602.53
2016,7,29,13,30,862.0,126.0,1.4,33.0,952.0,847.18,594.88
2016,7,29,13,45,862.0,122.5,1.4,33.5,935.0,831.04,584.03
2016,7,29,14,0,862.0,119.0,1.4,34.0,918.0,811.5,571.15
2016,7,29,14,15,856.5,118.0,1.5,34.0,893.0,786.51,557.02
2016,7,29,14,30,851.0,117.0,1.6,34.0,868.0,758.56,540.82
2016,7,29,14,45,814.0,132.5,1.7,34.0,829.0,719.23,515.97
2016,7,29,15,0,777.0,148.0,1.8,34.0,790.0,685.17,493.28
2016,7,29,15,15,765.5,145.0,1.9,34.0,752.0,645.02,466.57
2016,7,29,15,30,754.0,142.0,2.0,34.0,714.0,603.24,437.99
2016,7,29,15,45,744.5,135.5,2.1,34.0,671.5,558.09,406.28
2016,7,29,16,0,735.0,129.0,2.2,34.0,629.0,511.6,372.61
2016,7,29,16,15,715.0,125.0,2.25,33.5,581.0,460.0,334.78
2016,7,29,16,30,695.0,121.0,2.3,33.0,533.0,409.37,296.37
2016,7,29,16,45,672.5,114.5,2.35,33.0,482.5,356.09,254.32
2016,7,29,17,0,650.0,108.0,2.4,33.0,432.0,303.89,212.12
2016,7,29,17,15,615.0,101.5,2.15,32.5,379.5,249.79,168.51
2016,7,29,17,30,580.0,95.0,1.9,32.0,327.0,198.77,127.65
2016,7,29,17,45,534.0,87.0,1.7,31.5,274.5,148.3,89.47
2016,7,29,18,0,488.0,79.0,1.5,31.0,222.0,102.82,59.15
2016,7,29,18,15,419.5,68.5,1.4,30.0,173.0,58.22,37.08
2016,7,29,18,30,351.0,58.0,1.3,29.0,124.0,44.08,31.3
2016,7,29,18,45,253.0,43.0,1.25,28.5,82.5,32.97,21.46
2016,7,29,19,0,155.0,28.0,1.2,28.0,41.0,21.65,9.61
2016,7,29,19,15,77.5,14.0,1.2,27.5,20.5,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,14.5,5.0,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,29.0,10.0,2.1,24.0,11.0,8.54,0.0
2016,7,30,6,15,136.5,27.0,2.25,24.5,43.5,20.86,8.69
2016,7,30,6,30,244.0,44.0,2.4,25.0,76.0,33.7,22.37
2016,7,30,6,45,344.5,55.0,2.6,25.5,124.0,41.89,29.92
2016,7,30,7,0,445.0,66.0,2.8,26.0,172.0,57.62,37.67
2016,7,30,7,15,503.5,74.0,2.8,26.5,223.5,98.96,57.04
2016,7,30,7,30,562.0,82.0,2.8,27.0,275.0,147.09,89.38
2016,7,30,7,45,612.0,85.5,2.85,27.5,330.0,196.16,127.21
2016,7,30,8,0,662.0,89.0,2.9,28.0,385.0,250.26,171.11
2016,7,30,8,15,691.0,94.0,2.85,28.5,438.0,303.74,215.61
2016,7,30,8,30,720.0,99.0,2.8,29.0,491.0,361.35,262.58
2016,7,30,8,45,746.0,101.0,2.75,29.5,542.0,414.2,304.96
2016,7,30,9,0,772.0,103.0,2.7,30.0,593.0,468.03,346.8
2016,7,30,9,15,788.0,105.5,2.65,30.5,639.5,517.74,384.37
2016,7,30,9,30,804.0,108.0,2.6,31.0,686.0,566.83,420.25
2016,7,30,9,45,819.5,109.0,2.55,31.5,728.5,610.83,451.5
2016,7,30,10,0,835.0,110.0,2.5,32.0,771.0,655.4,482.14
2016,7,30,10,15,843.5,111.5,2.5,32.0,806.5,694.03,509.1
2016,7,30,10,30,852.0,113.0,2.5,32.0,842.0,730.4,534.0
2016,7,30,10,45,861.5,113.0,2.5,32.5,871.5,763.72,554.47
2016,7,30,11,0,871.0,113.0,2.5,33.0,901.0,794.43,572.7
2016,7,30,11,15,875.5,114.0,2.55,33.5,922.5,819.2,587.23
2016,7,30,11,30,880.0,115.0,2.6,34.0,944.0,840.81,599.68
2016,7,30,11,45,888.0,112.0,2.65,34.5,959.5,858.59,609.68
2016,7,30,12,0,896.0,109.0,2.7,35.0,975.0,873.14,617.64
2016,7,30,12,15,896.5,109.0,2.8,35.0,981.0,880.53,622.72
2016,7,30,12,30,897.0,109.0,2.9,35.0,987.0,884.46,625.75
2016,7,30,12,45,897.0,108.5,3.0,35.0,985.0,884.12,626.14
2016,7,30,13,0,897.0,108.0,3.1,35.0,983.0,880.35,624.45
2016,7,30,13,15,895.0,108.0,3.15,35.0,972.5,871.86,619.51
2016,7,30,13,30,893.0,108.0,3.2,35.0,962.0,859.92,612.44
2016,7,30,13,45,888.5,107.5,3.3,35.5,943.5,842.03,600.61
2016,7,30,14,0,884.0,107.0,3.4,36.0,925.0,820.84,586.68
2016,7,30,14,15,878.5,106.0,3.45,36.0,899.5,795.23,570.82
2016,7,30,14,30,873.0,105.0,3.5,36.0,874.0,766.58,552.9
2016,7,30,14,45,864.5,104.0,3.55,36.0,841.5,732.88,531.49
2016,7,30,15,0,856.0,103.0,3.6,36.0,809.0,696.66,506.86
2016,7,30,15,15,845.5,101.0,3.65,35.5,770.5,655.91,479.56
2016,7,30,15,30,835.0,99.0,3.7,35.0,732.0,613.23,450.14
2016,7,30,15,45,820.5,97.5,3.75,35.0,687.5,566.98,416.43
2016,7,30,16,0,806.0,96.0,3.8,35.0,643.0,519.63,381.01
2016,7,30,16,15,788.0,93.0,3.75,34.5,594.5,468.5,342.45
2016,7,30,16,30,770.0,90.0,3.7,34.0,546.0,416.45,302.03
2016,7,30,16,45,743.5,87.5,3.7,34.0,494.0,361.79,258.1
2016,7,30,17,0,717.0,85.0,3.7,34.0,442.0,308.45,214.3
2016,7,30,17,15,684.5,80.5,3.45,33.5,388.5,253.39,169.22
2016,7,30,17,30,652.0,76.0,3.2,33.0,335.0,198.08,124.37
2016,7,30,17,45,603.5,70.5,3.0,32.5,281.5,145.18,84.02
2016,7,30,18,0,555.0,65.0,2.8,32.0,228.0,97.41,52.23
2016,7,30,18,15,486.5,57.0,2.55,31.0,177.5,52.58,31.44
2016,7,30,18,30,418.0,49.0,2.3,30.0,127.0,39.04,26.94
2016,7,30,18,45,310.5,37.5,2.1,29.5,84.5,30.29,19.13
2016,7,30,19,0,203.0,26.0,1.9,29.0,42.0,20.25,8.17
2016,7,30,19,15,101.5,13.0,1.9,28.5,21.0,11.1,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,3.15,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,3.3,25.0,11.0,8.54,0.0
2016,7,31,6,15,150.5,26.0,3.4,25.0,43.5,20.14,7.76
