Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,268.0,42.0,3.5,25.0,76.0,32.31,21.17
2016,7,31,6,45,374.5,50.5,3.65,25.5,124.5,40.16,28.44
2016,7,31,7,0,481.0,59.0,3.8,26.0,173.0,53.38,33.39
2016,7,31,7,15,538.0,66.0,3.8,26.5,225.0,96.1,53.32
2016,7,31,7,30,595.0,73.0,3.8,27.0,277.0,145.32,86.66
2016,7,31,7,45,644.5,75.5,3.85,27.5,332.0,195.42,125.68
2016,7,31,8,0,694.0,78.0,3.9,28.0,387.0,252.96,172.76
2016,7,31,8,15,721.5,82.0,3.9,28.5,440.0,306.58,217.95
2016,7,31,8,30,749.0,86.0,3.9,29.0,493.0,361.98,263.91
2016,7,31,8,45,768.5,90.0,3.95,29.5,543.0,415.43,307.49
2016,7,31,9,0,788.0,94.0,4.0,30.0,593.0,469.19,350.02
2016,7,31,9,15,803.0,96.5,4.0,30.0,639.5,518.38,388.71
2016,7,31,9,30,818.0,99.0,4.0,30.0,686.0,566.94,425.92
2016,7,31,9,45,831.5,100.5,4.05,30.5,728.0,612.63,459.35
2016,7,31,10,0,845.0,102.0,4.1,31.0,770.0,656.87,490.86
2016,7,31,10,15,853.5,103.5,4.1,31.5,805.5,695.94,517.83
2016,7,31,10,30,862.0,105.0,4.1,32.0,841.0,732.71,542.55
2016,7,31,10,45,869.5,105.5,4.15,32.5,870.0,765.32,562.95
2016,7,31,11,0,877.0,106.0,4.2,33.0,899.0,795.19,581.34
2016,7,31,11,15,526.0,291.0,4.2,33.0,770.0,707.75,516.1
2016,7,31,11,30,175.0,476.0,4.2,33.0,641.0,573.69,415.43
2016,7,31,11,45,535.5,291.0,4.25,33.5,806.5,737.18,536.35
2016,7,31,12,0,896.0,106.0,4.3,34.0,972.0,872.89,629.45
2016,7,31,12,15,897.0,106.0,4.35,34.0,977.5,880.72,633.77
2016,7,31,12,30,898.0,106.0,4.4,34.0,983.0,885.1,636.71
2016,7,31,12,45,650.0,265.5,4.45,34.5,899.5,829.28,596.52
2016,7,31,13,0,402.0,425.0,4.5,35.0,816.0,743.8,532.29
2016,7,31,13,15,645.5,266.5,4.55,35.0,887.0,818.02,588.99
2016,7,31,13,30,889.0,108.0,4.6,35.0,958.0,858.81,618.59
2016,7,31,13,45,882.5,109.0,4.65,35.0,939.0,840.6,606.88
2016,7,31,14,0,876.0,110.0,4.7,35.0,920.0,819.2,593.4
2016,7,31,14,15,870.5,108.5,4.7,35.0,895.0,793.27,576.71
2016,7,31,14,30,865.0,107.0,4.7,35.0,870.0,764.34,557.95
2016,7,31,14,45,842.0,115.0,4.7,35.0,834.0,728.26,534.05
2016,7,31,15,0,819.0,123.0,4.7,35.0,798.0,690.55,507.49
2016,7,31,15,15,808.0,120.5,4.7,34.5,759.5,654.21,482.63
2016,7,31,15,30,797.0,118.0,4.7,34.0,721.0,611.39,452.64
2016,7,31,15,45,780.0,116.5,4.75,34.0,676.5,564.49,418.16
2016,7,31,16,0,763.0,115.0,4.8,34.0,632.0,516.82,382.24
2016,7,31,16,15,743.5,111.5,4.8,33.5,584.0,465.64,343.48
2016,7,31,16,30,724.0,108.0,4.8,33.0,536.0,414.54,303.6
2016,7,31,16,45,696.5,104.5,4.8,33.0,484.0,358.73,258.67
2016,7,31,17,0,669.0,101.0,4.8,33.0,432.0,306.14,215.35
2016,7,31,17,15,634.5,95.0,4.65,32.5,379.0,251.37,170.54
2016,7,31,17,30,600.0,89.0,4.5,32.0,326.0,199.59,128.43
2016,7,31,17,45,548.5,82.5,4.35,32.0,273.0,148.22,89.02
2016,7,31,18,0,497.0,76.0,4.2,32.0,220.0,102.46,58.24
2016,7,31,18,15,426.0,66.0,4.05,31.0,170.5,59.3,37.16
2016,7,31,18,30,355.0,56.0,3.9,30.0,121.0,42.68,29.94
2016,7,31,18,45,247.0,41.5,3.75,29.5,79.5,31.85,20.34
2016,7,31,19,0,139.0,27.0,3.6,29.0,38.0,20.87,8.11
2016,7,31,19,15,69.5,13.5,3.7,28.5,19.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,24.0,6.0,5.12,0.0
2016,8,1,6,15,60.5,29.5,3.45,24.5,37.0,23.1,9.23
2016,8,1,6,30,120.0,53.0,3.6,25.0,68.0,40.03,27.5
2016,8,1,6,45,241.0,66.0,3.75,25.5,116.0,49.41,36.22
2016,8,1,7,0,362.0,79.0,3.9,26.0,164.0,65.27,43.81
2016,8,1,7,15,426.0,90.0,3.95,26.5,216.0,105.03,64.43
2016,8,1,7,30,490.0,101.0,4.0,27.0,268.0,152.15,96.59
2016,8,1,7,45,563.0,101.0,4.1,27.5,326.0,201.98,134.19
2016,8,1,8,0,636.0,101.0,4.2,28.0,384.0,256.71,177.77
2016,8,1,8,15,667.5,106.5,4.25,28.5,437.5,310.32,222.41
2016,8,1,8,30,699.0,112.0,4.3,29.0,491.0,366.27,268.32
2016,8,1,8,45,732.5,112.0,4.35,30.0,544.0,420.14,311.15
2016,8,1,9,0,766.0,112.0,4.4,31.0,597.0,477.04,354.96
2016,8,1,9,15,783.0,115.5,4.4,31.5,644.0,528.14,393.94
2016,8,1,9,30,800.0,119.0,4.4,32.0,691.0,578.73,431.39
2016,8,1,9,45,816.5,119.5,4.4,32.5,734.0,625.43,465.08
2016,8,1,10,0,833.0,120.0,4.4,33.0,777.0,667.11,494.44
2016,8,1,10,15,842.5,122.0,4.4,33.5,813.5,706.93,521.67
2016,8,1,10,30,852.0,124.0,4.4,34.0,850.0,744.53,546.73
2016,8,1,10,45,861.0,124.0,4.4,34.5,880.0,777.57,567.48
2016,8,1,11,0,870.0,124.0,4.4,35.0,910.0,807.97,585.85
2016,8,1,11,15,875.0,125.5,4.4,35.0,932.5,833.59,602.14
2016,8,1,11,30,880.0,127.0,4.4,35.0,955.0,856.05,616.35
2016,8,1,11,45,885.0,126.0,4.45,35.5,969.5,873.09,625.95
2016,8,1,12,0,890.0,125.0,4.5,36.0,984.0,886.81,633.42
2016,8,1,12,15,891.0,125.0,4.5,36.0,990.0,894.55,638.17
2016,8,1,12,30,892.0,125.0,4.5,36.0,996.0,898.87,640.84
2016,8,1,12,45,893.0,124.0,4.5,36.5,994.0,898.95,639.53
2016,8,1,13,0,894.0,123.0,4.5,37.0,992.0,895.62,636.15
2016,8,1,13,15,891.5,122.5,4.5,37.0,981.5,886.24,630.29
2016,8,1,13,30,889.0,122.0,4.5,37.0,971.0,873.44,622.31
2016,8,1,13,45,886.0,120.0,4.5,37.5,953.0,855.49,609.79
2016,8,1,14,0,883.0,118.0,4.5,38.0,935.0,834.18,595.18
2016,8,1,14,15,877.0,117.0,4.5,38.0,908.5,808.1,578.72
2016,8,1,14,30,871.0,116.0,4.5,38.0,882.0,779.01,560.25
2016,8,1,14,45,863.5,114.0,4.5,38.0,849.0,745.08,538.41
2016,8,1,15,0,856.0,112.0,4.5,38.0,816.0,708.55,513.4
2016,8,1,15,15,845.5,110.0,4.45,37.5,776.5,667.63,485.79
2016,8,1,15,30,835.0,108.0,4.4,37.0,737.0,624.76,456.13
2016,8,1,15,45,821.0,105.0,4.4,37.0,692.5,577.26,421.62
2016,8,1,16,0,807.0,102.0,4.4,37.0,648.0,529.7,386.18
2016,8,1,16,15,788.5,99.0,4.35,36.5,598.5,477.28,347.0
2016,8,1,16,30,770.0,96.0,4.3,36.0,549.0,424.74,306.5
2016,8,1,16,45,745.0,92.0,4.3,36.0,496.5,369.01,262.05
2016,8,1,17,0,720.0,88.0,4.3,36.0,444.0,314.45,217.58
2016,8,1,17,15,686.0,83.5,4.0,35.0,389.5,255.96,170.56
2016,8,1,17,30,652.0,79.0,3.7,34.0,335.0,202.6,127.62
2016,8,1,17,45,602.5,73.0,3.4,33.5,281.0,148.83,86.61
2016,8,1,18,0,553.0,67.0,3.1,33.0,227.0,100.36,54.16
2016,8,1,18,15,481.0,58.5,2.9,32.0,175.5,54.89,32.54
2016,8,1,18,30,409.0,50.0,2.7,31.0,124.0,39.98,27.54
2016,8,1,18,45,292.5,38.0,2.5,30.0,81.5,30.82,19.4
2016,8,1,19,0,176.0,26.0,2.3,29.0,39.0,20.2,7.09
2016,8,1,19,15,88.0,13.0,2.5,29.0,19.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.0,2.05,23.5,4.0,0.0,0.0
2016,8,2,6,0,15.0,8.0,2.3,24.0,8.0,6.83,0.0
2016,8,2,6,15,120.5,26.0,2.55,24.5,40.5,20.09,6.77
2016,8,2,6,30,226.0,44.0,2.8,25.0,73.0,33.67,22.21
2016,8,2,6,45,337.0,54.5,3.1,25.5,121.0,41.52,29.56
2016,8,2,7,0,448.0,65.0,3.4,26.0,169.0,59.49,37.68
2016,8,2,7,15,508.0,73.0,3.45,26.5,221.5,101.57,58.44
2016,8,2,7,30,568.0,81.0,3.5,27.0,274.0,150.63,92.03
2016,8,2,7,45,625.0,83.0,3.55,27.5,330.0,200.62,130.72
2016,8,2,8,0,682.0,85.0,3.6,28.0,386.0,256.41,176.1
2016,8,2,8,15,710.5,89.5,3.55,28.5,439.5,313.03,223.37
2016,8,2,8,30,739.0,94.0,3.5,29.0,493.0,368.94,269.39
2016,8,2,8,45,765.5,95.0,3.5,30.0,544.5,422.38,311.94
2016,8,2,9,0,792.0,96.0,3.5,31.0,596.0,476.79,353.82
2016,8,2,9,15,807.5,98.5,3.45,31.5,643.0,527.42,392.21
2016,8,2,9,30,823.0,101.0,3.4,32.0,690.0,575.65,427.68
2016,8,2,9,45,837.0,102.5,3.35,32.5,732.0,622.02,460.72
2016,8,2,10,0,851.0,104.0,3.3,33.0,774.0,666.97,491.78
2016,8,2,10,15,859.5,105.5,3.25,33.5,810.0,706.38,518.17
2016,8,2,10,30,868.0,107.0,3.2,34.0,846.0,743.46,542.11
2016,8,2,10,45,875.5,107.5,3.2,34.5,875.5,776.34,561.97
2016,8,2,11,0,883.0,108.0,3.2,35.0,905.0,806.46,579.81
2016,8,2,11,15,887.5,109.0,3.2,35.0,926.5,831.63,595.51
2016,8,2,11,30,892.0,110.0,3.2,35.0,948.0,853.58,609.13
2016,8,2,11,45,895.0,110.5,3.25,35.5,962.5,870.49,618.53
2016,8,2,12,0,898.0,111.0,3.3,36.0,977.0,883.97,625.78
2016,8,2,12,15,899.0,111.0,3.35,36.0,982.5,891.81,630.79
2016,8,2,12,30,900.0,111.0,3.4,36.0,988.0,896.18,633.72
2016,8,2,12,45,900.0,110.5,3.45,36.5,986.0,895.78,632.4
2016,8,2,13,0,900.0,110.0,3.5,37.0,984.0,891.92,629.01
2016,8,2,13,15,898.0,109.5,3.55,37.0,973.5,882.84,623.69
2016,8,2,13,30,896.0,109.0,3.6,37.0,963.0,870.29,616.24
2016,8,2,13,45,892.0,108.0,3.7,37.0,945.0,852.15,605.49
2016,8,2,14,0,888.0,107.0,3.8,37.0,927.0,830.68,592.57
2016,8,2,14,15,882.5,106.0,3.85,37.0,901.0,804.76,576.51
2016,8,2,14,30,877.0,105.0,3.9,37.0,875.0,775.81,558.39
2016,8,2,14,45,869.5,103.5,3.95,37.0,842.5,742.03,536.94
2016,8,2,15,0,862.0,102.0,4.0,37.0,810.0,705.64,512.54
2016,8,2,15,15,851.5,100.0,4.0,37.0,771.0,664.41,483.83
2016,8,2,15,30,841.0,98.0,4.0,37.0,732.0,621.21,453.16
2016,8,2,15,45,827.0,96.0,4.05,37.0,687.0,574.26,419.21
2016,8,2,16,0,813.0,94.0,4.1,37.0,642.0,526.14,383.52
2016,8,2,16,15,795.5,91.0,4.05,36.5,593.5,474.71,345.03
2016,8,2,16,30,778.0,88.0,4.0,36.0,545.0,422.2,304.56
2016,8,2,16,45,752.5,85.0,4.0,35.5,492.5,366.72,260.82
2016,8,2,17,0,727.0,82.0,4.0,35.0,440.0,312.44,216.88
2016,8,2,17,15,694.5,77.5,3.8,34.5,386.0,256.49,171.15
2016,8,2,17,30,662.0,73.0,3.6,34.0,332.0,200.45,125.67
2016,8,2,17,45,612.5,68.0,3.45,33.5,278.0,146.9,84.71
2016,8,2,18,0,563.0,63.0,3.3,33.0,224.0,98.61,52.31
2016,8,2,18,15,492.5,55.0,3.0,32.0,173.0,52.89,30.49
2016,8,2,18,30,422.0,47.0,2.7,31.0,122.0,37.58,25.54
2016,8,2,18,45,305.0,35.5,2.4,30.5,79.5,28.75,17.63
2016,8,2,19,0,188.0,24.0,2.1,30.0,37.0,18.7,5.45
2016,8,2,19,15,94.0,12.0,2.2,29.5,18.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,19.5,2.35,25.5,37.0,15.17,3.23
2016,8,3,6,30,286.0,39.0,2.5,26.0,74.0,30.16,19.18
2016,8,3,6,45,387.0,48.0,2.65,26.5,122.0,38.29,26.68
2016,8,3,7,0,488.0,57.0,2.8,27.0,170.0,54.75,32.62
2016,8,3,7,15,546.5,64.5,2.75,27.5,223.0,98.87,54.38
2016,8,3,7,30,605.0,72.0,2.7,28.0,276.0,149.7,89.27
2016,8,3,7,45,651.5,75.5,2.7,28.5,331.0,201.05,129.45
2016,8,3,8,0,698.0,79.0,2.7,29.0,386.0,259.45,177.07
2016,8,3,8,15,726.0,83.0,2.7,29.5,439.5,313.82,222.37
2016,8,3,8,30,754.0,87.0,2.7,30.0,493.0,370.01,268.33
2016,8,3,8,45,776.0,89.5,2.7,31.0,544.0,423.72,310.74
2016,8,3,9,0,798.0,92.0,2.7,32.0,595.0,477.96,352.02
2016,8,3,9,15,813.5,95.0,2.65,32.5,642.0,528.49,389.81
2016,8,3,9,30,829.0,98.0,2.6,33.0,689.0,578.52,425.96
2016,8,3,9,45,841.0,100.0,2.6,33.5,731.0,624.42,458.25
2016,8,3,10,0,853.0,102.0,2.6,34.0,773.0,668.72,488.51
2016,8,3,10,15,861.5,103.5,2.6,34.0,809.0,708.26,515.78
2016,8,3,10,30,870.0,105.0,2.6,34.0,845.0,745.47,540.6
2016,8,3,10,45,877.0,106.0,2.65,34.5,874.5,778.53,560.61
2016,8,3,11,0,884.0,107.0,2.7,35.0,904.0,808.78,578.62
2016,8,3,11,15,888.5,108.0,2.75,35.5,925.5,834.01,593.28
2016,8,3,11,30,893.0,109.0,2.8,36.0,947.0,856.01,605.83
2016,8,3,11,45,894.5,110.0,2.85,36.5,961.0,872.12,614.61
2016,8,3,12,0,896.0,111.0,2.9,37.0,975.0,884.75,621.26
2016,8,3,12,15,897.5,111.5,2.95,37.0,981.0,893.46,626.81
2016,8,3,12,30,899.0,112.0,3.0,37.0,987.0,898.69,630.28
2016,8,3,12,45,898.5,111.5,3.1,37.0,985.0,897.83,630.34
2016,8,3,13,0,898.0,111.0,3.2,37.0,983.0,893.51,628.31
2016,8,3,13,15,896.0,110.5,3.25,37.0,972.5,884.41,623.04
2016,8,3,13,30,894.0,110.0,3.3,37.0,962.0,871.83,615.65
2016,8,3,13,45,890.5,109.0,3.4,37.5,944.0,854.08,604.0
2016,8,3,14,0,887.0,108.0,3.5,38.0,926.0,832.98,590.25
2016,8,3,14,15,881.5,107.0,3.55,37.5,900.0,807.03,575.53
2016,8,3,14,30,876.0,106.0,3.6,37.0,874.0,778.02,558.69
2016,8,3,14,45,864.5,106.5,3.65,37.0,840.5,743.06,536.58
2016,8,3,15,0,853.0,107.0,3.7,37.0,807.0,705.78,511.62
2016,8,3,15,15,842.5,105.0,3.75,37.0,768.0,664.8,483.38
2016,8,3,15,30,832.0,103.0,3.8,37.0,729.0,621.87,453.14
2016,8,3,15,45,819.0,100.5,3.9,37.0,684.5,575.34,419.72
2016,8,3,16,0,806.0,98.0,4.0,37.0,640.0,528.61,385.19
2016,8,3,16,15,788.0,94.5,4.0,36.5,591.0,475.84,345.95
2016,8,3,16,30,770.0,91.0,4.0,36.0,542.0,422.9,305.31
2016,8,3,16,45,746.0,87.5,4.0,35.5,490.0,367.82,261.9
2016,8,3,17,0,722.0,84.0,4.0,35.0,438.0,313.8,218.18
2016,8,3,17,15,689.0,79.5,3.9,34.5,384.0,257.87,172.54
2016,8,3,17,30,656.0,75.0,3.8,34.0,330.0,201.89,127.15
2016,8,3,17,45,608.0,69.0,3.7,33.5,276.0,147.92,85.72
2016,8,3,18,0,560.0,63.0,3.6,33.0,222.0,99.06,52.68
2016,8,3,18,15,489.0,55.0,3.3,32.5,171.5,53.38,30.56
2016,8,3,18,30,418.0,47.0,3.0,32.0,121.0,37.64,25.44
2016,8,3,18,45,304.0,35.0,2.7,31.5,78.5,28.39,17.18
2016,8,3,19,0,190.0,23.0,2.4,31.0,36.0,18.93,4.7
2016,8,3,19,15,95.0,11.5,2.3,30.5,18.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,6,15,159.0,18.0,2.65,25.5,37.0,14.45,2.29
2016,8,4,6,30,318.0,36.0,2.8,26.0,74.0,29.33,18.44
2016,8,4,6,45,416.0,44.5,3.0,26.5,122.5,35.54,24.35
2016,8,4,7,0,514.0,53.0,3.2,27.0,171.0,53.17,30.44
2016,8,4,7,15,571.0,59.5,3.2,27.5,224.0,98.04,52.6
2016,8,4,7,30,628.0,66.0,3.2,28.0,277.0,149.38,88.1
2016,8,4,7,45,670.5,70.0,3.25,28.5,332.0,204.36,131.61
2016,8,4,8,0,713.0,74.0,3.3,29.0,387.0,260.57,177.97
2016,8,4,8,15,740.0,78.0,3.3,29.5,440.5,315.53,224.08
2016,8,4,8,30,767.0,82.0,3.3,30.0,494.0,372.19,270.72
2016,8,4,8,45,786.5,85.0,3.3,31.0,544.5,426.04,313.53
2016,8,4,9,0,806.0,88.0,3.3,32.0,595.0,479.95,354.85
2016,8,4,9,15,821.5,90.5,3.3,32.5,642.0,530.74,393.24
2016,8,4,9,30,837.0,93.0,3.3,33.0,689.0,580.76,429.84
2016,8,4,9,45,846.0,96.0,3.3,33.5,730.5,626.12,462.05
2016,8,4,10,0,855.0,99.0,3.3,34.0,772.0,669.6,492.03
2016,8,4,10,15,864.0,101.0,3.3,34.5,808.0,710.08,519.17
2016,8,4,10,30,873.0,103.0,3.3,35.0,844.0,748.26,543.57
2016,8,4,10,45,876.0,106.5,3.35,35.5,872.5,780.65,563.24
2016,8,4,11,0,879.0,110.0,3.4,36.0,901.0,809.98,580.74
2016,8,4,11,15,883.5,110.5,3.45,36.0,922.5,834.66,596.35
2016,8,4,11,30,888.0,111.0,3.5,36.0,944.0,856.12,609.9
2016,8,4,11,45,889.0,113.0,3.6,36.5,958.0,872.62,619.27
2016,8,4,12,0,890.0,115.0,3.7,37.0,972.0,885.63,626.45
2016,8,4,12,15,891.5,115.0,3.75,37.0,978.0,893.83,631.69
2016,8,4,12,30,893.0,115.0,3.8,37.0,984.0,898.59,634.84
2016,8,4,12,45,888.5,117.5,3.9,37.0,980.5,896.81,634.17
2016,8,4,13,0,884.0,120.0,4.0,37.0,977.0,891.63,631.44
2016,8,4,13,15,882.0,119.5,4.05,37.0,966.5,882.62,626.09
2016,8,4,13,30,880.0,119.0,4.1,37.0,956.0,870.18,618.62
2016,8,4,13,45,873.0,120.0,4.15,37.0,937.0,851.46,607.13
2016,8,4,14,0,866.0,121.0,4.2,37.0,918.0,829.59,593.62
2016,8,4,14,15,860.0,120.0,4.2,37.0,892.0,803.7,577.27
2016,8,4,14,30,854.0,119.0,4.2,37.0,866.0,774.86,558.94
2016,8,4,14,45,845.5,117.0,4.25,37.0,833.5,740.47,536.98
2016,8,4,15,0,837.0,115.0,4.3,37.0,801.0,703.61,511.9
2016,8,4,15,15,826.0,113.0,4.3,37.0,762.0,662.81,483.44
2016,8,4,15,30,815.0,111.0,4.3,37.0,723.0,620.15,453.1
2016,8,4,15,45,803.0,107.5,4.3,37.0,679.0,576.07,421.04
2016,8,4,16,0,791.0,104.0,4.3,37.0,635.0,527.8,385.23
2016,8,4,16,15,772.5,100.5,4.2,36.5,586.0,475.37,346.08
2016,8,4,16,30,754.0,97.0,4.1,36.0,537.0,422.87,305.68
2016,8,4,16,45,732.5,92.0,4.1,35.5,485.5,368.06,262.53
2016,8,4,17,0,711.0,87.0,4.1,35.0,434.0,314.1,218.87
2016,8,4,17,15,677.5,82.0,3.95,34.5,380.0,255.57,171.32
2016,8,4,17,30,644.0,77.0,3.8,34.0,326.0,202.06,127.83
2016,8,4,17,45,600.0,70.0,3.7,33.5,273.0,148.4,86.44
2016,8,4,18,0,556.0,63.0,3.6,33.0,220.0,99.42,52.99
2016,8,4,18,15,485.0,54.5,3.25,32.5,169.0,53.45,30.39
2016,8,4,18,30,414.0,46.0,2.9,32.0,118.0,36.85,24.76
2016,8,4,18,45,302.0,34.0,2.6,31.5,76.5,27.58,16.47
2016,8,4,19,0,190.0,22.0,2.3,31.0,35.0,18.1,3.26
2016,8,4,19,15,95.0,11.0,2.4,30.5,17.5,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,147.5,18.5,2.35,25.5,36.0,14.42,1.69
2016,8,5,6,30,295.0,37.0,2.5,26.0,72.0,30.2,19.1
2016,8,5,6,45,390.0,47.5,2.65,26.5,120.0,37.99,26.4
2016,8,5,7,0,485.0,58.0,2.8,27.0,168.0,57.6,33.91
2016,8,5,7,15,544.5,65.5,2.8,27.5,221.5,101.95,56.53
2016,8,5,7,30,604.0,73.0,2.8,28.0,275.0,153.16,92.09
2016,8,5,7,45,648.0,77.5,2.8,28.5,330.0,205.09,133.07
2016,8,5,8,0,692.0,82.0,2.8,29.0,385.0,261.34,179.2
2016,8,5,8,15,720.5,86.5,2.75,29.5,438.5,318.72,226.75
2016,8,5,8,30,749.0,91.0,2.7,30.0,492.0,375.52,273.0
2016,8,5,8,45,771.0,94.0,2.65,30.5,543.5,429.68,316.13
2016,8,5,9,0,793.0,97.0,2.6,31.0,595.0,484.36,358.25
2016,8,5,9,15,808.5,100.0,2.55,31.5,642.0,535.77,396.61
2016,8,5,9,30,824.0,103.0,2.5,32.0,689.0,584.48,431.79
2016,8,5,9,45,835.5,105.5,2.45,32.5,731.0,630.46,463.89
2016,8,5,10,0,847.0,108.0,2.4,33.0,773.0,674.79,493.84
2016,8,5,10,15,855.5,109.5,2.4,33.0,808.5,714.21,520.95
2016,8,5,10,30,864.0,111.0,2.4,33.0,844.0,751.3,545.6
2016,8,5,10,45,869.5,113.0,2.4,33.5,873.0,783.99,565.03
2016,8,5,11,0,875.0,115.0,2.4,34.0,902.0,813.79,582.39
2016,8,5,11,15,879.0,116.0,2.45,34.0,923.0,838.41,597.85
2016,8,5,11,30,883.0,117.0,2.5,34.0,944.0,859.82,611.28
2016,8,5,11,45,536.5,302.5,2.55,34.5,808.0,758.48,539.58
2016,8,5,12,0,190.0,488.0,2.6,35.0,672.0,610.56,432.52
2016,8,5,12,15,533.5,307.5,2.65,35.0,825.5,772.72,549.85
2016,8,5,12,30,877.0,127.0,2.7,35.0,979.0,897.49,633.75
2016,8,5,12,45,534.5,310.0,2.8,35.5,829.0,778.33,551.05
2016,8,5,13,0,192.0,493.0,2.9,36.0,679.0,619.09,437.29
2016,8,5,13,15,528.5,310.5,2.95,36.0,815.0,766.04,544.59
2016,8,5,13,30,865.0,128.0,3.0,36.0,951.0,867.55,614.66
2016,8,5,13,45,858.0,129.0,3.1,36.0,931.5,849.01,602.96
2016,8,5,14,0,851.0,130.0,3.2,36.0,912.0,827.37,590.1
2016,8,5,14,15,844.5,128.5,3.25,35.5,885.5,800.95,575.01
2016,8,5,14,30,838.0,127.0,3.3,35.0,859.0,771.64,557.89
2016,8,5,14,45,818.5,131.0,3.35,35.0,823.5,734.79,534.01
2016,8,5,15,0,799.0,135.0,3.4,35.0,788.0,702.0,511.48
2016,8,5,15,15,787.0,132.5,3.45,35.0,749.0,660.55,482.9
2016,8,5,15,30,775.0,130.0,3.5,35.0,710.0,617.45,452.56
2016,8,5,15,45,549.5,206.5,3.55,35.0,605.0,515.26,378.19
2016,8,5,16,0,324.0,283.0,3.6,35.0,500.0,425.15,312.08
2016,8,5,16,15,512.5,199.0,3.65,34.5,511.5,432.59,317.88
2016,8,5,16,30,701.0,115.0,3.7,34.0,523.0,416.02,303.43
2016,8,5,16,45,676.0,109.5,3.75,34.0,471.5,361.66,260.11
2016,8,5,17,0,651.0,104.0,3.8,34.0,420.0,308.64,217.0
2016,8,5,17,15,614.0,98.0,3.7,33.5,366.5,253.62,172.52
2016,8,5,17,30,577.0,92.0,3.6,33.0,313.0,201.93,130.83
2016,8,5,17,45,532.0,82.5,3.5,32.5,261.0,149.71,90.65
2016,8,5,18,0,487.0,73.0,3.4,32.0,209.0,102.45,58.05
2016,8,5,18,15,412.5,62.5,3.15,31.5,159.5,58.79,35.54
2016,8,5,18,30,338.0,52.0,2.9,31.0,110.0,39.76,27.25
2016,8,5,18,45,235.0,37.0,2.65,30.5,70.5,28.52,17.23
2016,8,5,19,0,132.0,22.0,2.4,30.0,31.0,17.09,1.61
2016,8,5,19,15,66.0,11.0,2.35,29.5,15.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.0,19.5,2.45,25.5,33.5,15.14,1.33
2016,8,6,6,30,236.0,39.0,2.6,26.0,67.0,30.01,18.9
2016,8,6,6,45,328.5,51.0,2.8,26.5,112.5,38.97,27.2
2016,8,6,7,0,421.0,63.0,3.0,27.0,158.0,61.04,37.2
2016,8,6,7,15,482.5,72.0,3.05,27.5,210.0,103.05,59.59
2016,8,6,7,30,544.0,81.0,3.1,28.0,262.0,152.3,94.01
2016,8,6,7,45,363.0,129.5,3.15,28.5,260.0,186.73,129.74
2016,8,6,8,0,182.0,178.0,3.2,29.0,258.0,196.91,145.14
2016,8,6,8,15,246.0,195.5,3.15,29.5,318.0,247.89,183.69
2016,8,6,8,30,310.0,213.0,3.1,30.0,378.0,303.66,225.86
2016,8,6,8,45,257.5,246.5,3.1,30.5,393.5,328.18,245.28
2016,8,6,9,0,205.0,280.0,3.1,31.0,409.0,341.91,255.6
2016,8,6,9,15,496.5,196.5,3.05,31.5,540.5,452.01,337.28
2016,8,6,9,30,788.0,113.0,3.0,32.0,672.0,577.09,428.55
2016,8,6,9,45,802.5,114.5,3.0,33.0,714.5,623.29,459.89
2016,8,6,10,0,817.0,116.0,3.0,34.0,757.0,664.2,487.06
2016,8,6,10,15,826.5,118.0,3.0,34.0,793.0,703.7,514.44
2016,8,6,10,30,836.0,120.0,3.0,34.0,829.0,741.01,539.72
2016,8,6,10,45,843.0,122.0,3.0,34.5,858.0,774.01,559.6
2016,8,6,11,0,850.0,124.0,3.0,35.0,887.0,804.28,577.49
2016,8,6,11,15,855.0,125.0,3.0,35.5,909.0,829.13,591.71
2016,8,6,11,30,860.0,126.0,3.0,36.0,931.0,850.89,603.89
2016,8,6,11,45,862.0,127.5,3.05,36.5,945.0,867.3,612.91
2016,8,6,12,0,864.0,129.0,3.1,37.0,959.0,880.35,619.85
2016,8,6,12,15,865.5,129.0,3.1,37.0,964.5,888.31,624.62
2016,8,6,12,30,867.0,129.0,3.1,37.0,970.0,892.92,627.39
2016,8,6,12,45,865.0,130.0,3.15,37.0,967.5,891.95,627.05
2016,8,6,13,0,863.0,131.0,3.2,37.0,965.0,887.66,624.74
2016,8,6,13,15,860.5,130.5,3.2,37.0,954.5,878.31,619.0
2016,8,6,13,30,858.0,130.0,3.2,37.0,944.0,865.63,611.26
2016,8,6,13,45,852.5,129.5,3.25,37.5,925.5,847.09,598.86
2016,8,6,14,0,847.0,129.0,3.3,38.0,907.0,825.41,584.52
2016,8,6,14,15,841.0,128.0,3.25,37.5,881.0,799.84,569.6
2016,8,6,14,30,835.0,127.0,3.2,37.0,855.0,771.38,552.72
2016,8,6,14,45,823.5,126.5,3.2,37.0,821.5,736.52,530.41
2016,8,6,15,0,812.0,126.0,3.2,37.0,788.0,704.71,508.75
2016,8,6,15,15,800.0,123.5,3.15,37.0,749.0,662.71,479.77
2016,8,6,15,30,788.0,121.0,3.1,37.0,710.0,619.01,449.1
2016,8,6,15,45,772.5,118.0,3.1,37.0,665.5,571.36,415.14
2016,8,6,16,0,757.0,115.0,3.1,37.0,621.0,522.84,379.69
2016,8,6,16,15,736.5,111.5,3.05,36.5,572.0,470.82,341.44
2016,8,6,16,30,716.0,108.0,3.0,36.0,523.0,417.51,301.08
2016,8,6,16,45,689.0,103.5,3.0,36.0,471.0,362.44,257.84
2016,8,6,17,0,662.0,99.0,3.0,36.0,419.0,308.9,214.8
2016,8,6,17,15,625.0,93.0,2.9,35.5,365.5,253.19,170.22
2016,8,6,17,30,588.0,87.0,2.8,35.0,312.0,200.79,128.34
2016,8,6,17,45,536.0,79.5,2.7,34.5,259.0,148.5,88.69
2016,8,6,18,0,484.0,72.0,2.6,34.0,206.0,101.98,57.15
2016,8,6,18,15,407.5,62.0,2.3,33.0,156.5,58.76,35.11
2016,8,6,18,30,331.0,52.0,2.0,32.0,107.0,39.75,27.08
2016,8,6,18,45,219.0,37.0,1.75,31.5,67.5,28.48,17.03
2016,8,6,19,0,107.0,22.0,1.5,31.0,28.0,17.05,0.05
2016,8,6,19,15,53.5,11.0,1.55,30.5,14.0,9.39,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,20.5,2.7,25.5,32.0,15.88,0.78
2016,8,7,6,30,198.0,41.0,2.9,26.0,64.0,31.4,19.96
2016,8,7,6,45,306.0,53.0,3.1,26.5,110.5,40.34,28.32
2016,8,7,7,0,414.0,65.0,3.3,27.0,157.0,61.52,37.24
2016,8,7,7,15,476.5,74.0,3.3,27.5,209.0,105.39,61.54
2016,8,7,7,30,539.0,83.0,3.3,28.0,261.0,154.61,96.11
2016,8,7,7,45,594.5,86.5,3.35,29.0,316.5,204.67,134.95
2016,8,7,8,0,650.0,90.0,3.4,30.0,372.0,260.46,179.81
2016,8,7,8,15,680.5,94.5,3.3,30.5,425.0,314.25,224.28
2016,8,7,8,30,711.0,99.0,3.2,31.0,478.0,370.23,269.63
2016,8,7,8,45,738.0,101.0,3.15,32.0,529.5,425.73,312.91
2016,8,7,9,0,765.0,103.0,3.1,33.0,581.0,480.51,354.18
2016,8,7,9,15,781.5,106.0,2.95,33.5,628.0,531.29,391.69
2016,8,7,9,30,798.0,109.0,2.8,34.0,675.0,581.51,427.44
2016,8,7,9,45,812.5,110.5,2.7,34.5,717.5,625.07,457.61
2016,8,7,10,0,827.0,112.0,2.6,35.0,760.0,669.71,487.5
2016,8,7,10,15,836.5,114.0,2.55,35.5,795.5,709.64,513.49
2016,8,7,10,30,846.0,116.0,2.5,36.0,831.0,747.36,537.0
2016,8,7,10,45,853.5,117.0,2.45,36.5,860.5,780.2,556.03
2016,8,7,11,0,861.0,118.0,2.4,37.0,890.0,810.32,573.08
2016,8,7,11,15,865.5,119.0,2.45,37.0,911.5,835.06,588.44
2016,8,7,11,30,870.0,120.0,2.5,37.0,933.0,856.64,601.83
2016,8,7,11,45,874.5,119.5,2.55,37.5,947.5,873.64,611.11
2016,8,7,12,0,879.0,119.0,2.6,38.0,962.0,887.31,618.35
2016,8,7,12,15,880.0,119.5,2.65,38.0,968.0,895.4,623.47
2016,8,7,12,30,881.0,120.0,2.7,38.0,974.0,900.06,626.59
2016,8,7,12,45,880.0,119.5,2.8,38.5,971.5,898.64,625.06
2016,8,7,13,0,879.0,119.0,2.9,39.0,969.0,893.8,621.51
2016,8,7,13,15,877.0,118.5,2.95,39.0,958.5,884.67,616.33
2016,8,7,13,30,875.0,118.0,3.0,39.0,948.0,872.11,609.1
2016,8,7,13,45,870.5,117.5,3.1,39.0,929.0,854.04,598.71
2016,8,7,14,0,866.0,117.0,3.2,39.0,910.0,832.71,586.25
2016,8,7,14,15,860.0,115.5,3.2,39.0,884.0,806.12,569.86
2016,8,7,14,30,854.0,114.0,3.2,39.0,858.0,776.57,551.52
2016,8,7,14,45,836.5,117.5,3.25,39.0,823.0,740.15,528.8
2016,8,7,15,0,819.0,121.0,3.3,39.0,788.0,701.85,503.39
2016,8,7,15,15,807.5,119.0,3.3,38.5,749.0,665.33,479.36
2016,8,7,15,30,796.0,117.0,3.3,38.0,710.0,622.04,450.16
2016,8,7,15,45,780.0,114.5,3.3,38.0,665.0,574.12,416.06
2016,8,7,16,0,764.0,112.0,3.3,38.0,620.0,525.35,380.51
2016,8,7,16,15,744.0,108.0,3.3,37.5,571.0,472.68,341.97
2016,8,7,16,30,724.0,104.0,3.3,37.0,522.0,420.15,302.29
2016,8,7,16,45,696.0,100.0,3.3,37.0,470.0,363.16,257.7
2016,8,7,17,0,668.0,96.0,3.3,37.0,418.0,309.28,214.46
2016,8,7,17,15,631.5,90.5,3.2,36.5,364.5,253.71,170.0
2016,8,7,17,30,595.0,85.0,3.1,36.0,311.0,201.4,128.18
2016,8,7,17,45,541.0,78.0,3.05,35.5,257.5,148.71,88.33
2016,8,7,18,0,487.0,71.0,3.0,35.0,204.0,102.02,56.77
2016,8,7,18,15,411.0,60.5,2.7,34.0,155.0,58.09,34.18
2016,8,7,18,30,335.0,50.0,2.4,33.0,106.0,38.31,25.75
2016,8,7,18,45,220.5,35.5,2.1,32.5,66.5,27.37,15.96
2016,8,7,19,0,106.0,21.0,1.8,32.0,27.0,16.29,0.0
2016,8,7,19,15,53.0,10.5,1.85,31.5,13.5,8.96,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,66.0,22.0,2.7,26.0,29.5,17.3,0.23
2016,8,8,6,30,132.0,44.0,2.8,26.0,59.0,33.73,21.77
2016,8,8,6,45,233.5,59.5,2.95,26.5,104.0,44.78,32.02
2016,8,8,7,0,335.0,75.0,3.1,27.0,149.0,67.35,42.94
2016,8,8,7,15,400.0,87.0,3.1,27.5,200.5,107.39,65.94
2016,8,8,7,30,465.0,99.0,3.1,28.0,252.0,155.04,99.57
2016,8,8,7,45,527.0,103.0,3.1,29.0,307.0,205.84,138.48
2016,8,8,8,0,589.0,107.0,3.1,30.0,362.0,260.29,181.55
2016,8,8,8,15,622.0,113.5,3.05,30.5,415.0,313.51,224.99
2016,8,8,8,30,655.0,120.0,3.0,31.0,468.0,369.35,269.69
2016,8,8,8,45,686.0,122.0,2.95,31.5,520.0,422.52,311.4
2016,8,8,9,0,717.0,124.0,2.9,32.0,572.0,477.3,353.1
2016,8,8,9,15,735.5,128.0,2.85,32.5,618.5,528.77,391.15
2016,8,8,9,30,754.0,132.0,2.8,33.0,665.0,579.16,427.24
2016,8,8,9,45,769.5,134.0,2.8,34.0,707.0,625.25,458.5
2016,8,8,10,0,785.0,136.0,2.8,35.0,749.0,670.2,487.97
2016,8,8,10,15,795.0,138.5,2.8,35.5,785.0,710.29,514.29
2016,8,8,10,30,805.0,141.0,2.8,36.0,821.0,748.33,538.64
2016,8,8,10,45,813.5,142.5,2.8,36.5,850.0,781.99,559.23
2016,8,8,11,0,822.0,144.0,2.8,37.0,879.0,813.09,577.37
2016,8,8,11,15,827.0,145.0,2.85,37.0,901.0,828.39,586.71
2016,8,8,11,30,832.0,146.0,2.9,37.0,923.0,849.56,600.01
2016,8,8,11,45,839.5,143.5,2.95,37.5,938.0,866.82,609.53
2016,8,8,12,0,847.0,141.0,3.0,38.0,953.0,880.97,617.12
2016,8,8,12,15,848.5,141.5,3.0,38.0,958.5,889.18,622.01
2016,8,8,12,30,850.0,142.0,3.0,38.0,964.0,894.1,624.96
2016,8,8,12,45,847.5,143.0,3.05,38.5,961.0,892.61,622.99
2016,8,8,13,0,845.0,144.0,3.1,39.0,958.0,887.85,619.12
2016,8,8,13,15,626.0,276.0,3.1,39.0,876.0,827.26,578.24
2016,8,8,13,30,407.0,408.0,3.1,39.0,794.0,745.02,520.15
2016,8,8,13,45,615.5,276.5,3.1,39.0,846.0,799.12,561.24
2016,8,8,14,0,824.0,145.0,3.1,39.0,898.0,824.63,580.95
2016,8,8,14,15,817.0,143.0,3.1,38.5,872.0,806.58,570.95
2016,8,8,14,30,810.0,141.0,3.1,38.0,846.0,776.11,553.1
2016,8,8,14,45,797.0,141.0,3.1,38.0,812.0,740.4,529.87
2016,8,8,15,0,784.0,141.0,3.1,38.0,778.0,702.63,504.58
2016,8,8,15,15,771.5,138.0,3.1,38.0,738.5,660.64,476.04
2016,8,8,15,30,759.0,135.0,3.1,38.0,699.0,617.07,445.84
2016,8,8,15,45,741.0,132.5,3.15,38.0,654.5,569.39,412.2
2016,8,8,16,0,723.0,130.0,3.2,38.0,610.0,520.78,377.05
2016,8,8,16,15,701.5,125.5,3.15,37.5,561.0,468.27,338.75
2016,8,8,16,30,680.0,121.0,3.1,37.0,512.0,416.18,299.58
2016,8,8,16,45,649.5,116.0,3.1,37.0,460.0,360.87,256.58
2016,8,8,17,0,619.0,111.0,3.1,37.0,408.0,307.56,214.21
2016,8,8,17,15,579.5,104.5,3.0,36.5,354.5,252.83,170.88
2016,8,8,17,30,540.0,98.0,2.9,36.0,301.0,201.8,130.54
2016,8,8,17,45,486.5,88.5,2.8,35.5,249.0,150.14,91.65
2016,8,8,18,0,433.0,79.0,2.7,35.0,197.0,102.06,58.68
2016,8,8,18,15,354.5,67.0,2.5,34.5,148.5,60.08,36.31
2016,8,8,18,30,276.0,55.0,2.3,34.0,100.0,41.74,28.36
2016,8,8,18,45,172.5,37.5,2.15,33.5,62.0,28.74,16.82
2016,8,8,19,0,69.0,20.0,2.0,33.0,24.0,15.79,0.0
2016,8,8,19,15,34.5,10.0,2.1,32.5,12.0,8.54,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.5,2.85,26.5,31.0,15.13,0.0
2016,8,9,6,30,205.0,39.0,3.0,27.0,62.0,29.95,18.54
2016,8,9,6,45,309.5,51.0,3.2,27.5,108.0,38.92,26.96
2016,8,9,7,0,414.0,63.0,3.4,28.0,154.0,64.0,38.16
2016,8,9,7,15,477.5,72.0,3.4,28.5,206.0,106.28,61.63
2016,8,9,7,30,541.0,81.0,3.4,29.0,258.0,156.09,96.88
2016,8,9,7,45,596.5,85.0,3.4,29.5,314.0,207.01,136.77
2016,8,9,8,0,652.0,89.0,3.4,30.0,370.0,263.69,182.71
2016,8,9,8,15,682.5,93.5,3.35,30.5,423.0,317.83,227.52
2016,8,9,8,30,713.0,98.0,3.3,31.0,476.0,374.15,273.17
2016,8,9,8,45,742.5,99.0,3.25,31.5,528.5,430.09,317.38
2016,8,9,9,0,772.0,100.0,3.2,32.0,581.0,485.61,359.98
2016,8,9,9,15,788.5,103.0,3.15,32.5,628.0,536.88,398.21
2016,8,9,9,30,805.0,106.0,3.1,33.0,675.0,587.58,434.77
2016,8,9,9,45,820.0,107.5,3.05,33.5,717.5,631.89,465.84
2016,8,9,10,0,835.0,109.0,3.0,34.0,760.0,677.29,496.7
2016,8,9,10,15,844.5,110.5,2.95,34.5,796.0,717.17,522.91
2016,8,9,10,30,854.0,112.0,2.9,35.0,832.0,754.8,546.27
2016,8,9,10,45,861.5,113.0,2.9,35.5,861.5,787.97,566.02
2016,8,9,11,0,869.0,114.0,2.9,36.0,891.0,818.38,583.78
2016,8,9,11,15,874.0,115.0,2.95,36.0,913.0,843.78,599.7
2016,8,9,11,30,879.0,116.0,3.0,36.0,935.0,866.0,613.62
2016,8,9,11,45,886.0,113.5,3.1,36.5,950.5,883.52,623.6
2016,8,9,12,0,893.0,111.0,3.2,37.0,966.0,897.75,631.54
2016,8,9,12,15,894.0,111.0,3.3,37.0,971.5,905.5,636.76
2016,8,9,12,30,895.0,111.0,3.4,37.0,977.0,909.73,639.89
2016,8,9,12,45,664.0,263.0,3.5,37.5,905.0,860.7,606.04
2016,8,9,13,0,433.0,415.0,3.6,38.0,833.0,786.79,551.54
2016,8,9,13,15,661.5,262.5,3.65,38.0,892.0,848.98,598.89
2016,8,9,13,30,890.0,110.0,3.7,38.0,951.0,882.71,622.66
2016,8,9,13,45,886.5,109.0,3.8,38.5,932.5,864.61,610.43
2016,8,9,14,0,883.0,108.0,3.9,39.0,914.0,843.15,596.4
2016,8,9,14,15,877.0,106.5,3.95,39.0,887.5,815.95,579.67
2016,8,9,14,30,871.0,105.0,4.0,39.0,861.0,785.72,560.92
2016,8,9,14,45,863.0,103.5,4.05,39.0,828.0,751.14,539.18
2016,8,9,15,0,855.0,102.0,4.1,39.0,795.0,714.0,515.09
2016,8,9,15,15,844.5,100.0,4.1,38.5,755.5,672.35,487.47
2016,8,9,15,30,834.0,98.0,4.1,38.0,716.0,628.76,457.79
2016,8,9,15,45,820.0,95.5,4.15,38.0,671.0,580.94,423.5
2016,8,9,16,0,806.0,93.0,4.2,38.0,626.0,531.97,387.48
2016,8,9,16,15,787.5,90.5,4.15,37.5,577.0,480.49,349.23
2016,8,9,16,30,769.0,88.0,4.1,37.0,528.0,427.67,308.8
2016,8,9,16,45,742.5,84.5,4.1,37.0,475.0,371.02,263.91
2016,8,9,17,0,716.0,81.0,4.1,37.0,422.0,315.74,219.07
2016,8,9,17,15,681.5,76.5,4.0,36.5,368.0,259.06,173.16
2016,8,9,17,30,647.0,72.0,3.9,36.0,314.0,202.79,127.71
2016,8,9,17,45,593.5,66.5,3.8,35.5,260.0,148.27,85.96
2016,8,9,18,0,540.0,61.0,3.7,35.0,206.0,99.59,52.77
2016,8,9,18,15,463.0,52.5,3.35,34.0,155.5,53.85,29.64
2016,8,9,18,30,386.0,44.0,3.0,33.0,105.0,35.43,23.33
2016,8,9,18,45,260.5,31.0,2.65,32.5,65.0,25.23,14.03
2016,8,9,19,0,135.0,18.0,2.3,32.0,25.0,14.05,0.0
2016,8,9,19,15,67.5,9.0,2.25,31.5,12.5,7.68,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,89.0,20.0,2.5,26.5,29.5,15.5,0.0
2016,8,10,6,30,178.0,40.0,2.7,27.0,59.0,30.63,19.01
2016,8,10,6,45,278.5,53.5,2.9,27.5,104.5,40.63,28.36
2016,8,10,7,0,379.0,67.0,3.1,28.0,150.0,64.83,39.08
2016,8,10,7,15,443.5,77.5,3.15,28.5,201.5,106.5,62.96
2016,8,10,7,30,508.0,88.0,3.2,29.0,253.0,158.28,100.02
2016,8,10,7,45,565.0,92.0,3.3,29.5,308.0,207.8,138.69
2016,8,10,8,0,622.0,96.0,3.4,30.0,363.0,263.33,183.54
