Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,45,0.5,145.0,2.75,25.5,145.5,121.13,91.78
2016,8,20,9,0,1.0,161.0,2.9,26.0,162.0,135.08,102.27
2016,8,20,9,15,2.0,167.0,2.9,26.0,169.0,140.97,106.55
2016,8,20,9,30,3.0,173.0,2.9,26.0,176.0,146.95,110.93
2016,8,20,9,45,5.0,187.5,2.95,26.5,192.0,160.95,121.32
2016,8,20,10,0,7.0,202.0,3.0,27.0,208.0,175.17,131.78
2016,8,20,10,15,12.5,243.5,2.95,27.0,254.0,215.52,162.42
2016,8,20,10,30,18.0,285.0,2.9,27.0,300.0,256.59,193.17
2016,8,20,10,45,24.5,319.5,2.9,27.5,341.0,303.54,227.52
2016,8,20,11,0,31.0,354.0,2.9,28.0,382.0,342.03,255.09
2016,8,20,11,15,27.0,347.0,2.85,28.0,372.0,333.51,248.32
2016,8,20,11,30,23.0,340.0,2.8,28.0,362.0,312.3,232.44
2016,8,20,11,45,20.5,328.0,2.8,28.0,347.5,300.0,223.27
2016,8,20,12,0,18.0,316.0,2.8,28.0,333.0,287.53,213.94
2016,8,20,12,15,15.5,284.5,2.7,28.0,299.5,257.72,191.76
2016,8,20,12,30,13.0,253.0,2.6,28.0,266.0,227.92,169.52
2016,8,20,12,45,13.5,264.5,2.55,28.0,278.0,238.41,177.41
2016,8,20,13,0,14.0,276.0,2.5,28.0,290.0,248.81,185.13
2016,8,20,13,15,13.5,270.0,2.45,28.0,283.0,242.85,180.7
2016,8,20,13,30,13.0,264.0,2.4,28.0,276.0,236.82,176.27
2016,8,20,13,45,15.5,283.0,2.35,28.0,297.0,255.23,190.16
2016,8,20,14,0,18.0,302.0,2.3,28.0,318.0,273.49,203.83
2016,8,20,14,15,9.0,198.5,2.15,27.5,206.5,175.3,130.47
2016,8,20,14,30,0.0,95.0,2.0,27.0,95.0,79.46,56.93
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,65.94,46.54
2016,8,20,15,0,0.0,63.0,1.9,27.0,63.0,52.49,36.06
2016,8,20,15,15,0.0,41.0,1.75,27.0,41.0,34.09,21.56
2016,8,20,15,30,0.0,19.0,1.6,27.0,19.0,15.76,6.99
2016,8,20,15,45,0.0,23.0,1.45,27.0,23.0,19.07,9.68
2016,8,20,16,0,0.0,27.0,1.3,27.0,27.0,22.37,12.38
2016,8,20,16,15,0.0,18.5,1.15,26.5,18.5,15.3,6.76
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,8.26,1.08
2016,8,20,16,45,0.0,54.0,0.85,26.0,54.0,44.73,30.85
2016,8,20,17,0,0.0,98.0,0.7,26.0,98.0,81.31,60.49
2016,8,20,17,15,0.0,83.5,0.6,25.5,83.5,69.2,50.97
2016,8,20,17,30,0.0,69.0,0.5,25.0,69.0,57.17,41.43
2016,8,20,17,45,0.0,55.0,0.4,25.0,55.0,45.53,31.95
2016,8,20,18,0,0.0,41.0,0.3,25.0,41.0,33.88,22.29
2016,8,20,18,15,0.0,29.0,0.35,25.0,29.0,23.92,13.89
2016,8,20,18,30,0.0,17.0,0.4,25.0,17.0,13.99,5.93
2016,8,20,18,45,0.0,8.5,0.45,25.0,8.5,6.98,0.0
2016,8,20,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,22.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,22.0,12.0,9.87,1.88
2016,8,21,6,45,0.0,24.5,2.6,22.0,24.5,20.2,11.5
2016,8,21,7,0,0.0,37.0,2.6,22.0,37.0,30.57,19.68
2016,8,21,7,15,0.0,51.0,2.55,22.0,51.0,42.21,29.55
2016,8,21,7,30,0.0,65.0,2.5,22.0,65.0,53.81,39.25
2016,8,21,7,45,0.0,62.0,2.5,22.5,62.0,51.36,37.07
2016,8,21,8,0,0.0,59.0,2.5,23.0,59.0,48.86,34.82
2016,8,21,8,15,0.0,97.5,2.55,23.0,97.5,80.95,60.93
2016,8,21,8,30,0.0,136.0,2.6,23.0,136.0,113.19,86.71
2016,8,21,8,45,0.0,138.0,2.65,23.5,138.0,115.05,87.67
2016,8,21,9,0,0.0,140.0,2.7,24.0,140.0,116.88,88.64
2016,8,21,9,15,49.0,227.5,2.6,24.0,261.5,225.54,174.12
2016,8,21,9,30,98.0,315.0,2.5,24.0,383.0,337.32,259.26
2016,8,21,9,45,109.0,339.0,2.45,24.5,419.0,371.75,283.75
2016,8,21,10,0,120.0,363.0,2.4,25.0,455.0,416.54,315.68
2016,8,21,10,15,170.0,382.0,2.1,25.0,519.5,477.81,359.85
2016,8,21,10,30,220.0,401.0,1.8,25.0,584.0,542.17,404.85
2016,8,21,10,45,146.0,406.0,1.5,25.5,529.0,494.8,366.97
2016,8,21,11,0,72.0,411.0,1.2,26.0,474.0,430.12,317.45
2016,8,21,11,15,48.5,380.0,0.95,26.0,423.0,383.27,282.86
2016,8,21,11,30,25.0,349.0,0.7,26.0,372.0,335.18,247.02
2016,8,21,11,45,114.0,412.5,0.45,26.0,519.0,489.56,356.47
2016,8,21,12,0,203.0,476.0,0.2,26.0,666.0,632.69,449.47
2016,8,21,12,15,117.5,433.0,0.5,26.0,543.5,515.5,371.23
2016,8,21,12,30,32.0,390.0,0.8,26.0,421.0,382.19,279.66
2016,8,21,12,45,20.0,288.0,1.1,26.5,307.0,276.29,204.71
2016,8,21,13,0,8.0,186.0,1.4,27.0,193.0,165.06,122.15
2016,8,21,13,15,16.5,268.5,1.55,27.0,284.0,244.4,182.34
2016,8,21,13,30,25.0,351.0,1.7,27.0,375.0,337.59,250.89
2016,8,21,13,45,53.0,387.5,1.9,27.0,436.0,395.19,293.44
2016,8,21,14,0,81.0,424.0,2.1,27.0,497.0,451.51,334.8
2016,8,21,14,15,67.0,399.0,2.2,26.5,458.0,413.66,308.27
2016,8,21,14,30,53.0,374.0,2.3,26.0,419.0,376.46,282.26
2016,8,21,14,45,46.5,350.0,2.45,26.0,388.0,346.79,261.13
2016,8,21,15,0,40.0,326.0,2.6,26.0,357.0,317.58,240.04
2016,8,21,15,15,27.0,281.5,2.6,26.0,302.5,265.9,201.57
2016,8,21,15,30,14.0,237.0,2.6,26.0,248.0,209.25,158.77
2016,8,21,15,45,21.5,239.0,2.65,26.0,254.0,214.61,163.54
2016,8,21,16,0,29.0,241.0,2.7,26.0,260.0,224.92,171.95
2016,8,21,16,15,21.5,214.0,2.65,25.5,227.5,190.39,145.85
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,162.56,124.75
2016,8,21,16,45,7.0,129.0,2.55,25.0,133.0,110.05,83.48
2016,8,21,17,0,0.0,71.0,2.5,25.0,71.0,58.88,42.57
2016,8,21,17,15,0.0,60.5,2.35,24.5,60.5,50.11,35.67
2016,8,21,17,30,0.0,50.0,2.2,24.0,50.0,41.35,28.63
2016,8,21,17,45,0.0,40.0,2.1,24.0,40.0,33.04,21.76
2016,8,21,18,0,0.0,30.0,2.0,24.0,30.0,24.74,14.81
2016,8,21,18,15,0.0,21.0,1.9,24.0,21.0,17.29,8.49
2016,8,21,18,30,0.0,12.0,1.8,24.0,12.0,9.86,2.48
2016,8,21,18,45,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,8,21,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,23.0,4.0,3.41,0.0
2016,8,22,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,22,6,45,0.0,16.5,2.1,23.5,16.5,13.57,5.8
2016,8,22,7,0,0.0,25.0,2.3,24.0,25.0,20.6,11.3
2016,8,22,7,15,0.0,35.5,2.35,24.5,35.5,29.3,18.59
2016,8,22,7,30,0.0,46.0,2.4,25.0,46.0,38.03,25.78
2016,8,22,7,45,0.0,88.5,2.45,25.5,88.5,73.2,54.41
2016,8,22,8,0,0.0,131.0,2.5,26.0,131.0,108.43,82.5
2016,8,22,8,15,0.0,120.0,2.6,26.0,120.0,99.67,75.15
2016,8,22,8,30,0.0,109.0,2.7,26.0,109.0,90.65,67.67
2016,8,22,8,45,1.5,142.0,2.85,26.5,143.0,119.18,89.93
2016,8,22,9,0,3.0,175.0,3.0,27.0,177.0,148.14,112.13
2016,8,22,9,15,12.5,213.5,3.05,27.0,222.5,186.89,141.94
2016,8,22,9,30,22.0,252.0,3.1,27.0,268.0,226.89,172.35
2016,8,22,9,45,33.5,287.5,3.2,27.5,313.0,274.99,208.2
2016,8,22,10,0,45.0,323.0,3.3,28.0,358.0,317.58,239.34
2016,8,22,10,15,223.5,334.0,3.35,28.0,517.5,485.84,366.13
2016,8,22,10,30,402.0,345.0,3.4,28.0,677.0,646.58,482.67
2016,8,22,10,45,609.0,241.5,3.45,28.5,765.5,750.66,557.64
2016,8,22,11,0,816.0,138.0,3.5,29.0,854.0,831.6,613.59
2016,8,22,11,15,509.5,298.5,3.5,29.0,749.5,747.71,550.62
2016,8,22,11,30,203.0,459.0,3.5,29.0,645.0,610.66,448.06
2016,8,22,11,45,109.5,377.0,3.55,29.0,478.0,453.17,335.88
2016,8,22,12,0,16.0,295.0,3.6,29.0,311.0,267.53,198.45
2016,8,22,12,15,436.0,212.5,3.6,29.0,625.5,633.21,475.21
2016,8,22,12,30,856.0,130.0,3.6,29.0,940.0,925.82,675.63
2016,8,22,12,45,856.5,129.5,3.6,29.0,937.5,925.02,672.93
2016,8,22,13,0,857.0,129.0,3.6,29.0,935.0,920.76,670.28
2016,8,22,13,15,854.5,128.5,3.6,29.0,924.0,910.29,663.66
2016,8,22,13,30,852.0,128.0,3.6,29.0,913.0,896.43,654.94
2016,8,22,13,45,847.0,127.0,3.6,29.5,893.5,876.55,641.02
2016,8,22,14,0,842.0,126.0,3.6,30.0,874.0,853.49,625.1
2016,8,22,14,15,572.5,259.0,3.6,30.0,760.5,745.91,549.46
2016,8,22,14,30,303.0,392.0,3.6,30.0,647.0,618.18,455.65
2016,8,22,14,45,555.5,256.5,3.6,30.0,699.0,688.0,511.18
2016,8,22,15,0,808.0,121.0,3.6,30.0,751.0,726.6,542.91
2016,8,22,15,15,795.5,118.5,3.6,29.5,711.0,682.66,512.64
2016,8,22,15,30,783.0,116.0,3.6,29.0,671.0,637.1,480.94
2016,8,22,15,45,761.5,114.5,3.6,29.0,624.0,585.67,443.17
2016,8,22,16,0,740.0,113.0,3.6,29.0,577.0,533.96,404.29
2016,8,22,16,15,717.5,109.0,3.4,29.0,527.0,478.95,361.64
2016,8,22,16,30,695.0,105.0,3.2,29.0,477.0,424.64,318.49
2016,8,22,16,45,661.5,100.5,3.05,29.0,424.0,366.31,271.48
2016,8,22,17,0,628.0,96.0,2.9,29.0,371.0,310.38,225.38
2016,8,22,17,15,584.0,89.5,2.7,28.5,317.0,252.4,177.74
2016,8,22,17,30,540.0,83.0,2.5,28.0,263.0,198.78,133.52
2016,8,22,17,45,474.0,74.5,2.35,27.5,210.0,144.54,90.96
2016,8,22,18,0,408.0,66.0,2.2,27.0,157.0,95.67,55.64
2016,8,22,18,15,312.0,53.0,2.25,26.5,110.5,52.59,30.36
2016,8,22,18,30,216.0,40.0,2.3,26.0,64.0,30.73,19.31
2016,8,22,18,45,108.0,20.0,2.35,26.0,32.0,15.52,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.0,3.7,24.0,21.0,13.66,0.0
2016,8,23,6,30,119.0,32.0,3.8,24.0,42.0,24.87,12.63
2016,8,23,6,45,224.0,48.5,3.9,24.5,85.5,37.11,25.42
2016,8,23,7,0,329.0,65.0,4.0,25.0,129.0,75.37,44.79
2016,8,23,7,15,164.5,36.5,4.2,25.0,68.5,53.76,31.52
2016,8,23,7,30,0.0,8.0,4.4,25.0,8.0,6.58,0.0
2016,8,23,7,45,299.0,53.0,4.6,25.5,175.5,128.38,89.39
2016,8,23,8,0,598.0,98.0,4.8,26.0,343.0,284.11,207.82
2016,8,23,8,15,443.5,151.0,4.9,26.5,347.5,307.06,231.78
2016,8,23,8,30,289.0,204.0,5.0,27.0,352.0,309.09,236.61
2016,8,23,8,45,515.0,157.5,5.1,27.5,454.5,402.35,308.47
2016,8,23,9,0,741.0,111.0,5.2,28.0,557.0,514.65,394.58
2016,8,23,9,15,760.0,114.5,5.2,28.0,604.5,567.49,435.37
2016,8,23,9,30,779.0,118.0,5.2,28.0,652.0,619.99,475.12
2016,8,23,9,45,801.0,116.0,5.2,28.5,696.5,668.55,510.25
2016,8,23,10,0,823.0,114.0,5.2,29.0,741.0,710.99,540.31
2016,8,23,10,15,833.5,116.5,5.2,29.0,777.5,752.58,569.21
2016,8,23,10,30,844.0,119.0,5.2,29.0,814.0,791.96,595.69
2016,8,23,10,45,855.0,118.0,5.25,29.5,844.5,826.07,617.32
2016,8,23,11,0,866.0,117.0,5.3,30.0,875.0,857.58,637.03
2016,8,23,11,15,871.0,118.0,5.25,30.0,897.0,882.91,653.21
2016,8,23,11,30,876.0,119.0,5.2,30.0,919.0,905.01,667.2
2016,8,23,11,45,877.5,121.0,5.2,30.5,932.0,921.53,676.37
2016,8,23,12,0,879.0,123.0,5.2,31.0,945.0,934.53,683.25
2016,8,23,12,15,880.5,123.0,5.2,31.0,950.5,942.14,688.05
2016,8,23,12,30,882.0,123.0,5.2,31.0,956.0,946.2,690.62
2016,8,23,12,45,881.0,123.0,5.2,31.0,953.0,944.37,689.41
2016,8,23,13,0,880.0,123.0,5.2,31.0,950.0,938.98,685.98
2016,8,23,13,15,877.5,122.5,5.15,31.0,938.5,928.2,678.76
2016,8,23,13,30,875.0,122.0,5.1,31.0,927.0,913.92,669.34
2016,8,23,13,45,870.0,121.5,5.1,31.0,907.0,893.99,656.54
2016,8,23,14,0,865.0,121.0,5.1,31.0,887.0,870.78,641.6
2016,8,23,14,15,858.5,119.5,5.05,31.0,859.5,842.23,622.76
2016,8,23,14,30,852.0,118.0,5.0,31.0,832.0,810.74,601.93
2016,8,23,14,45,579.5,235.5,4.95,31.0,712.0,692.76,516.55
2016,8,23,15,0,307.0,353.0,4.9,31.0,592.0,561.23,418.33
2016,8,23,15,15,547.0,236.5,4.8,31.0,634.0,618.44,464.2
2016,8,23,15,30,787.0,120.0,4.7,31.0,676.0,645.08,486.1
2016,8,23,15,45,765.0,119.0,4.65,31.0,629.0,593.47,447.65
2016,8,23,16,0,743.0,118.0,4.6,31.0,582.0,541.61,408.52
2016,8,23,16,15,719.5,113.5,4.35,30.5,531.0,485.47,365.8
2016,8,23,16,30,696.0,109.0,4.1,30.0,480.0,429.95,322.42
2016,8,23,16,45,660.0,105.0,3.9,30.0,426.0,370.85,274.78
2016,8,23,17,0,624.0,101.0,3.7,30.0,372.0,314.42,228.31
2016,8,23,17,15,579.0,94.0,3.4,29.0,317.5,255.75,180.56
2016,8,23,17,30,534.0,87.0,3.1,28.0,263.0,201.6,136.2
2016,8,23,17,45,466.5,77.5,2.85,27.5,209.5,146.46,92.88
2016,8,23,18,0,399.0,68.0,2.6,27.0,156.0,96.78,56.84
2016,8,23,18,15,299.0,54.0,2.55,26.5,109.0,53.14,30.94
2016,8,23,18,30,199.0,40.0,2.5,26.0,62.0,30.7,19.13
2016,8,23,18,45,99.5,20.0,2.5,26.0,31.0,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,14.0,2.75,23.5,23.0,11.95,0.0
2016,8,24,6,30,217.0,28.0,3.0,24.0,46.0,21.79,10.1
2016,8,24,6,45,335.5,39.5,3.3,24.5,92.0,33.39,22.28
2016,8,24,7,0,454.0,51.0,3.6,25.0,138.0,75.97,40.74
2016,8,24,7,15,523.5,58.5,3.75,25.0,191.5,123.24,72.66
2016,8,24,7,30,593.0,66.0,3.9,25.0,245.0,178.76,116.11
2016,8,24,7,45,647.5,69.5,4.1,25.5,302.0,234.66,162.79
2016,8,24,8,0,702.0,73.0,4.3,26.0,359.0,297.78,215.9
2016,8,24,8,15,732.5,77.0,4.3,26.5,413.5,355.77,264.96
2016,8,24,8,30,763.0,81.0,4.3,27.0,468.0,415.83,314.39
2016,8,24,8,45,790.0,82.5,4.35,27.5,521.0,473.47,360.66
2016,8,24,9,0,817.0,84.0,4.4,28.0,574.0,530.48,405.08
2016,8,24,9,15,832.5,86.5,4.4,28.0,622.0,583.24,445.8
2016,8,24,9,30,848.0,89.0,4.4,28.0,670.0,635.14,484.81
2016,8,24,9,45,861.0,90.5,4.4,28.5,713.0,683.2,519.11
2016,8,24,10,0,874.0,92.0,4.4,29.0,756.0,729.61,550.99
2016,8,24,10,15,882.5,93.5,4.4,29.0,792.0,770.68,578.37
2016,8,24,10,30,891.0,95.0,4.4,29.0,828.0,809.26,603.83
2016,8,24,10,45,897.0,96.5,4.4,29.5,857.0,843.07,624.62
2016,8,24,11,0,903.0,98.0,4.4,30.0,886.0,873.85,643.19
2016,8,24,11,15,907.0,98.5,4.35,30.0,907.5,898.71,658.78
2016,8,24,11,30,911.0,99.0,4.3,30.0,929.0,920.16,672.11
2016,8,24,11,45,905.5,105.0,4.3,30.5,940.0,934.73,679.81
2016,8,24,12,0,900.0,111.0,4.3,31.0,951.0,945.42,685.05
2016,8,24,12,15,900.5,111.0,4.25,31.0,955.5,952.22,688.97
2016,8,24,12,30,901.0,111.0,4.2,31.0,960.0,955.35,690.63
2016,8,24,12,45,898.0,112.0,4.2,31.0,956.0,952.51,688.78
2016,8,24,13,0,895.0,113.0,4.2,31.0,952.0,946.03,684.71
2016,8,24,13,15,892.0,112.5,4.15,31.0,940.0,934.54,677.23
2016,8,24,13,30,889.0,112.0,4.1,31.0,928.0,919.5,667.54
2016,8,24,13,45,881.5,113.0,4.1,31.0,907.0,898.41,654.2
2016,8,24,14,0,874.0,114.0,4.1,31.0,886.0,874.1,638.78
2016,8,24,14,15,596.0,249.5,4.05,31.0,768.5,760.81,559.72
2016,8,24,14,30,318.0,385.0,4.0,31.0,651.0,626.61,461.23
2016,8,24,14,45,567.0,253.5,3.95,31.0,703.0,697.35,517.09
2016,8,24,15,0,816.0,122.0,3.9,31.0,755.0,736.92,549.22
2016,8,24,15,15,803.5,119.5,3.85,31.0,714.0,692.43,517.48
2016,8,24,15,30,791.0,117.0,3.8,31.0,673.0,646.29,484.46
2016,8,24,15,45,771.0,114.5,3.75,31.0,626.0,594.19,446.41
2016,8,24,16,0,751.0,112.0,3.7,31.0,579.0,541.68,407.18
2016,8,24,16,15,728.0,108.0,3.5,30.5,528.0,486.13,365.2
2016,8,24,16,30,705.0,104.0,3.3,30.0,477.0,430.37,321.88
2016,8,24,16,45,671.5,99.5,3.1,29.5,423.0,371.27,274.9
2016,8,24,17,0,638.0,95.0,2.9,29.0,369.0,314.56,228.63
2016,8,24,17,15,593.5,88.0,2.6,28.5,314.5,255.18,179.77
2016,8,24,17,30,549.0,81.0,2.3,28.0,260.0,200.24,134.39
2016,8,24,17,45,480.5,72.5,2.05,28.0,207.0,144.85,90.69
2016,8,24,18,0,412.0,64.0,1.8,28.0,154.0,95.19,54.7
2016,8,24,18,15,314.5,50.5,1.75,27.5,107.0,51.24,28.85
2016,8,24,18,30,217.0,37.0,1.7,27.0,60.0,28.52,17.11
2016,8,24,18,45,108.5,18.5,1.65,26.5,30.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,6,15,103.5,13.5,1.4,23.0,22.0,11.52,0.0
2016,8,25,6,30,207.0,27.0,1.6,23.0,44.0,21.01,9.3
2016,8,25,6,45,312.5,40.5,1.8,23.5,89.0,35.25,23.93
2016,8,25,7,0,418.0,54.0,2.0,24.0,134.0,77.53,43.07
2016,8,25,7,15,488.5,63.0,2.1,24.5,186.5,124.26,74.98
2016,8,25,7,30,559.0,72.0,2.2,25.0,239.0,179.46,117.87
2016,8,25,7,45,605.0,79.0,2.3,25.5,294.0,234.59,163.73
2016,8,25,8,0,651.0,86.0,2.4,26.0,349.0,294.46,213.68
2016,8,25,8,15,683.5,91.0,2.4,26.0,403.5,351.71,261.69
2016,8,25,8,30,716.0,96.0,2.4,26.0,458.0,411.38,310.46
2016,8,25,8,45,742.5,99.0,2.4,26.5,510.0,468.95,355.71
2016,8,25,9,0,769.0,102.0,2.4,27.0,562.0,526.55,399.49
2016,8,25,9,15,786.5,105.0,2.35,27.0,609.5,579.48,439.15
2016,8,25,9,30,804.0,108.0,2.3,27.0,657.0,631.85,477.25
2016,8,25,9,45,820.0,109.0,2.25,27.5,700.0,680.36,510.62
2016,8,25,10,0,836.0,110.0,2.2,28.0,743.0,722.3,538.61
2016,8,25,10,15,845.0,111.5,2.15,28.0,779.0,762.33,564.35
2016,8,25,10,30,854.0,113.0,2.1,28.0,815.0,800.01,587.99
2016,8,25,10,45,861.5,114.0,2.05,28.5,844.0,833.42,607.32
2016,8,25,11,0,869.0,115.0,2.0,29.0,873.0,863.99,624.57
2016,8,25,11,15,873.5,116.0,1.95,29.0,894.0,888.92,639.27
2016,8,25,11,30,878.0,117.0,1.9,29.0,915.0,910.59,651.86
2016,8,25,11,45,883.0,116.0,1.9,29.5,928.5,927.45,660.62
2016,8,25,12,0,888.0,115.0,1.9,30.0,942.0,940.87,667.28
2016,8,25,12,15,888.5,115.0,1.9,30.0,946.5,947.52,671.13
2016,8,25,12,30,889.0,115.0,1.9,30.0,951.0,950.56,672.88
2016,8,25,12,45,888.0,115.0,1.9,30.0,947.5,948.58,671.64
2016,8,25,13,0,887.0,115.0,1.9,30.0,944.0,942.98,668.3
2016,8,25,13,15,884.0,114.5,1.9,30.0,931.5,931.48,661.37
2016,8,25,13,30,881.0,114.0,1.9,30.0,919.0,916.45,652.37
2016,8,25,13,45,876.0,113.0,1.9,30.0,899.0,895.72,639.82
2016,8,25,14,0,871.0,112.0,1.9,30.0,879.0,871.69,625.24
2016,8,25,14,15,712.0,204.5,1.9,30.0,818.0,818.56,590.97
2016,8,25,14,30,553.0,297.0,1.9,30.0,757.0,748.75,541.85
2016,8,25,14,45,424.0,325.0,1.95,30.0,669.0,652.65,476.24
2016,8,25,15,0,295.0,353.0,2.0,30.0,581.0,554.81,407.92
2016,8,25,15,15,213.5,340.0,2.0,30.0,500.5,461.65,342.23
2016,8,25,15,30,132.0,327.0,2.0,30.0,420.0,385.13,286.86
2016,8,25,15,45,140.0,303.5,2.0,30.0,396.0,360.86,270.09
2016,8,25,16,0,148.0,280.0,2.0,30.0,372.0,335.58,252.0
2016,8,25,16,15,298.0,230.0,1.9,29.5,393.5,365.31,275.07
2016,8,25,16,30,448.0,180.0,1.8,29.0,415.0,378.08,283.38
2016,8,25,16,45,538.0,137.0,1.75,29.0,388.5,348.3,258.07
2016,8,25,17,0,628.0,94.0,1.7,29.0,362.0,311.01,225.02
2016,8,25,17,15,583.5,87.0,1.55,28.5,308.0,252.12,176.98
2016,8,25,17,30,539.0,80.0,1.4,28.0,254.0,197.7,132.37
2016,8,25,17,45,472.0,71.0,1.3,27.5,201.0,142.64,89.29
2016,8,25,18,0,405.0,62.0,1.2,27.0,148.0,95.53,55.37
2016,8,25,18,15,308.0,48.5,1.2,26.5,102.5,49.69,27.75
2016,8,25,18,30,211.0,35.0,1.2,26.0,57.0,27.01,15.78
2016,8,25,18,45,105.5,17.5,1.2,26.0,28.5,13.63,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,14.0,0.7,23.0,19.0,11.95,0.0
2016,8,26,6,30,119.0,28.0,0.8,23.0,38.0,21.58,9.35
2016,8,26,6,45,218.5,45.5,0.9,23.5,80.5,37.44,22.97
2016,8,26,7,0,318.0,63.0,1.0,24.0,123.0,76.66,45.57
2016,8,26,7,15,389.5,75.0,1.0,24.5,173.5,119.97,75.58
2016,8,26,7,30,461.0,87.0,1.0,25.0,224.0,171.88,115.43
2016,8,26,7,45,512.0,95.5,1.05,25.5,277.5,227.14,160.22
2016,8,26,8,0,563.0,104.0,1.1,26.0,331.0,284.82,207.06
2016,8,26,8,15,599.0,110.5,1.0,26.0,384.5,340.07,251.87
2016,8,26,8,30,635.0,117.0,0.9,26.0,438.0,398.3,297.65
2016,8,26,8,45,665.0,121.0,0.85,26.5,489.5,453.85,339.6
2016,8,26,9,0,695.0,125.0,0.8,27.0,541.0,510.95,381.09
2016,8,26,9,15,557.0,195.5,0.7,27.0,546.5,526.06,390.51
2016,8,26,9,30,419.0,266.0,0.6,27.0,552.0,529.82,390.78
2016,8,26,9,45,444.0,273.5,0.5,27.5,594.0,575.44,420.56
2016,8,26,10,0,469.0,281.0,0.4,28.0,636.0,621.66,449.28
2016,8,26,10,15,628.0,213.5,0.45,28.0,713.0,706.22,507.89
2016,8,26,10,30,787.0,146.0,0.5,28.0,790.0,788.66,563.03
2016,8,26,10,45,547.5,277.5,0.6,28.5,734.0,739.46,525.89
2016,8,26,11,0,308.0,409.0,0.7,29.0,678.0,660.97,469.65
2016,8,26,11,15,347.5,403.0,0.8,29.0,713.5,699.06,497.05
2016,8,26,11,30,387.0,397.0,0.9,29.0,749.0,737.16,523.04
2016,8,26,11,45,609.0,272.0,1.0,29.0,834.5,846.07,598.94
2016,8,26,12,0,831.0,147.0,1.1,29.0,920.0,920.18,647.52
2016,8,26,12,15,832.5,147.0,1.2,29.0,925.0,927.29,652.35
2016,8,26,12,30,834.0,147.0,1.3,29.0,930.0,931.03,655.98
2016,8,26,12,45,832.0,147.5,1.4,29.0,926.0,928.56,655.84
2016,8,26,13,0,830.0,148.0,1.5,29.0,922.0,922.72,653.69
2016,8,26,13,15,486.5,304.0,1.55,29.0,756.5,764.07,548.19
2016,8,26,13,30,143.0,460.0,1.6,29.0,591.0,564.68,407.61
2016,8,26,13,45,478.0,302.5,1.7,29.0,725.0,737.22,535.38
2016,8,26,14,0,813.0,145.0,1.8,29.0,859.0,864.71,623.91
2016,8,26,14,15,805.5,143.0,1.9,29.0,831.5,835.05,605.04
2016,8,26,14,30,798.0,141.0,2.0,29.0,804.0,802.66,585.7
2016,8,26,14,45,548.0,246.0,2.1,29.0,692.0,678.7,499.66
2016,8,26,15,0,298.0,351.0,2.2,29.0,580.0,556.41,411.48
2016,8,26,15,15,261.0,336.5,2.25,29.0,529.0,502.79,374.39
2016,8,26,15,30,224.0,322.0,2.3,29.0,478.0,442.08,331.22
2016,8,26,15,45,196.5,300.0,2.35,29.0,430.0,393.11,295.95
2016,8,26,16,0,169.0,278.0,2.4,29.0,382.0,346.34,261.69
2016,8,26,16,15,201.0,249.5,2.35,28.5,362.5,326.81,247.94
2016,8,26,16,30,233.0,221.0,2.3,28.0,343.0,303.69,230.61
2016,8,26,16,45,223.5,196.0,2.25,28.0,302.0,263.12,199.01
2016,8,26,17,0,214.0,171.0,2.2,28.0,261.0,223.45,167.54
2016,8,26,17,15,199.5,147.0,2.1,27.5,221.5,184.19,136.27
2016,8,26,17,30,185.0,123.0,2.0,27.0,182.0,146.66,106.0
2016,8,26,17,45,160.5,100.0,1.9,26.5,144.0,110.16,77.03
2016,8,26,18,0,136.0,77.0,1.8,26.0,106.0,76.89,51.36
2016,8,26,18,15,97.0,55.5,1.8,25.5,72.5,47.62,30.56
2016,8,26,18,30,58.0,34.0,1.8,25.0,39.0,26.8,15.41
2016,8,26,18,45,29.0,17.0,1.85,25.0,19.5,14.51,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,36.0,13.0,0.6,23.0,16.0,11.1,0.0
2016,8,27,6,30,72.0,26.0,0.7,23.0,32.0,20.39,8.14
2016,8,27,6,45,136.5,46.0,0.8,23.5,68.0,37.78,23.48
2016,8,27,7,0,201.0,66.0,0.9,24.0,104.0,70.28,44.42
2016,8,27,7,15,249.5,83.5,0.9,24.5,147.0,106.84,70.97
2016,8,27,7,30,298.0,101.0,0.9,25.0,190.0,149.38,104.04
2016,8,27,7,45,441.0,99.0,0.9,25.5,261.0,209.79,149.08
2016,8,27,8,0,584.0,97.0,0.9,26.0,332.0,287.47,208.66
2016,8,27,8,15,619.0,103.5,0.75,26.0,385.5,343.61,253.8
2016,8,27,8,30,654.0,110.0,0.6,26.0,439.0,402.58,299.59
2016,8,27,8,45,681.0,114.5,0.45,26.5,490.0,458.15,340.43
2016,8,27,9,0,708.0,119.0,0.3,27.0,541.0,514.95,380.11
2016,8,27,9,15,727.5,123.0,0.4,27.0,588.0,567.66,418.48
2016,8,27,9,30,747.0,127.0,0.5,27.0,635.0,619.2,455.24
2016,8,27,9,45,759.5,131.0,0.6,27.5,676.5,665.95,487.01
2016,8,27,10,0,772.0,135.0,0.7,28.0,718.0,711.27,517.16
2016,8,27,10,15,783.0,137.5,0.8,28.0,754.0,752.33,544.97
2016,8,27,10,30,794.0,140.0,0.9,28.0,790.0,791.35,570.21
2016,8,27,10,45,800.0,143.5,1.05,28.5,818.0,824.91,591.37
2016,8,27,11,0,806.0,147.0,1.2,29.0,846.0,855.72,610.7
2016,8,27,11,15,468.0,300.0,1.3,29.0,709.0,723.84,520.44
2016,8,27,11,30,130.0,453.0,1.4,29.0,572.0,546.18,394.06
2016,8,27,11,45,479.5,300.0,1.5,29.0,744.0,753.28,544.42
2016,8,27,12,0,829.0,147.0,1.6,29.0,916.0,920.99,655.95
2016,8,27,12,15,830.0,147.5,1.65,29.0,921.0,928.02,658.94
2016,8,27,12,30,831.0,148.0,1.7,29.0,926.0,931.67,661.69
2016,8,27,12,45,828.0,149.0,1.8,29.5,922.0,928.64,659.62
2016,8,27,13,0,825.0,150.0,1.9,30.0,918.0,935.52,663.95
2016,8,27,13,15,822.0,149.5,1.95,30.0,906.0,924.08,657.46
2016,8,27,13,30,819.0,149.0,2.0,30.0,894.0,909.25,649.05
2016,8,27,13,45,811.0,149.5,2.05,30.0,873.5,887.61,636.33
2016,8,27,14,0,803.0,150.0,2.1,30.0,853.0,862.95,621.69
2016,8,27,14,15,601.5,249.5,2.1,29.5,766.5,770.94,560.4
2016,8,27,14,30,400.0,349.0,2.1,29.0,680.0,663.82,485.8
2016,8,27,14,45,279.0,359.0,2.15,29.0,585.0,563.35,415.64
2016,8,27,15,0,158.0,369.0,2.2,29.0,490.0,459.16,340.89
2016,8,27,15,15,222.5,339.0,2.15,29.0,499.0,468.9,350.07
2016,8,27,15,30,287.0,309.0,2.1,29.0,508.0,482.17,360.66
2016,8,27,15,45,487.0,220.5,2.1,29.0,530.0,518.23,389.05
2016,8,27,16,0,687.0,132.0,2.1,29.0,552.0,528.52,397.18
2016,8,27,16,15,661.5,127.0,2.0,28.5,502.0,473.09,355.59
2016,8,27,16,30,636.0,122.0,1.9,28.0,452.0,418.67,313.93
2016,8,27,16,45,603.0,114.5,1.85,28.0,399.5,360.26,267.69
2016,8,27,17,0,570.0,107.0,1.8,28.0,347.0,304.4,222.35
2016,8,27,17,15,523.5,98.5,1.65,27.5,293.5,246.65,175.45
2016,8,27,17,30,477.0,90.0,1.5,27.0,240.0,190.51,129.69
2016,8,27,17,45,413.0,78.0,1.4,27.0,189.0,137.24,87.68
2016,8,27,18,0,349.0,66.0,1.3,27.0,138.0,91.56,54.3
2016,8,27,18,15,256.5,49.5,1.3,26.5,93.5,49.03,28.07
2016,8,27,18,30,164.0,33.0,1.3,26.0,49.0,25.41,13.92
2016,8,27,18,45,82.0,16.5,1.3,25.5,24.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,13.0,1.7,22.5,17.5,11.1,0.0
2016,8,28,6,30,121.0,26.0,1.9,23.0,35.0,20.08,7.46
2016,8,28,6,45,216.0,44.0,2.1,23.5,77.0,38.06,22.5
2016,8,28,7,0,311.0,62.0,2.3,24.0,119.0,77.78,46.27
2016,8,28,7,15,381.0,74.5,2.35,24.0,169.5,121.31,77.32
2016,8,28,7,30,451.0,87.0,2.4,24.0,220.0,173.3,118.19
2016,8,28,7,45,501.5,96.0,2.45,24.5,273.0,228.68,163.83
2016,8,28,8,0,552.0,105.0,2.5,25.0,326.0,286.4,211.51
2016,8,28,8,15,588.0,112.5,2.6,25.5,379.0,342.23,257.48
2016,8,28,8,30,624.0,120.0,2.7,26.0,432.0,401.07,304.72
2016,8,28,8,45,655.0,123.5,2.8,26.5,483.5,456.32,348.11
2016,8,28,9,0,686.0,127.0,2.9,27.0,535.0,513.22,391.53
2016,8,28,9,15,706.0,131.5,2.95,27.0,581.5,565.78,431.28
2016,8,28,9,30,726.0,136.0,3.0,27.0,628.0,618.25,470.02
2016,8,28,9,45,746.5,136.5,3.15,27.5,671.0,664.97,503.35
2016,8,28,10,0,767.0,137.0,3.3,28.0,714.0,712.35,536.43
2016,8,28,10,15,778.0,139.5,3.35,28.0,749.5,753.25,564.89
2016,8,28,10,30,789.0,142.0,3.4,28.0,785.0,792.12,590.64
2016,8,28,10,45,505.5,284.5,3.45,28.5,702.5,715.65,531.01
2016,8,28,11,0,222.0,427.0,3.5,29.0,620.0,594.22,438.53
2016,8,28,11,15,523.0,285.0,3.5,29.0,753.5,760.66,562.02
2016,8,28,11,30,824.0,143.0,3.5,29.0,887.0,894.21,654.62
2016,8,28,11,45,534.0,302.5,3.55,29.0,787.5,808.08,591.76
2016,8,28,12,0,244.0,462.0,3.6,29.0,688.0,667.66,488.43
2016,8,28,12,15,275.0,456.5,3.65,29.0,713.0,708.33,517.8
2016,8,28,12,30,306.0,451.0,3.7,29.0,738.0,733.32,535.55
2016,8,28,12,45,566.0,299.0,3.75,29.0,826.0,846.72,620.04
2016,8,28,13,0,826.0,147.0,3.8,29.0,914.0,922.89,673.84
2016,8,28,13,15,823.5,146.5,3.8,29.0,902.5,912.21,666.5
2016,8,28,13,30,821.0,146.0,3.8,29.0,891.0,910.37,665.77
2016,8,28,13,45,497.0,291.0,3.85,29.0,739.0,746.85,551.39
2016,8,28,14,0,173.0,436.0,3.9,29.0,587.0,562.14,415.41
2016,8,28,14,15,143.5,418.0,3.9,29.0,540.5,514.24,381.98
2016,8,28,14,30,114.0,400.0,3.9,29.0,494.0,467.43,348.36
2016,8,28,14,45,431.5,274.5,3.95,29.0,607.5,617.11,463.87
2016,8,28,15,0,749.0,149.0,4.0,29.0,721.0,719.66,541.82
2016,8,28,15,15,440.5,235.5,3.95,29.0,567.5,549.26,415.09
2016,8,28,15,30,132.0,322.0,3.9,29.0,414.0,382.87,289.01
2016,8,28,15,45,73.5,266.5,3.85,29.0,317.0,279.83,212.2
2016,8,28,16,0,15.0,211.0,3.8,29.0,220.0,186.6,140.96
2016,8,28,16,15,327.0,165.0,3.65,28.5,334.0,331.86,254.51
2016,8,28,16,30,639.0,119.0,3.5,28.0,448.0,418.21,317.18
2016,8,28,16,45,606.5,111.5,3.4,28.0,395.5,359.76,269.56
2016,8,28,17,0,574.0,104.0,3.3,28.0,343.0,303.8,223.43
2016,8,28,17,15,527.5,95.5,2.9,27.5,290.0,245.74,175.6
2016,8,28,17,30,481.0,87.0,2.5,27.0,237.0,189.32,129.11
2016,8,28,17,45,414.5,75.5,2.15,26.5,185.5,135.79,86.8
2016,8,28,18,0,348.0,64.0,1.8,26.0,134.0,90.16,53.42
2016,8,28,18,15,254.0,48.0,1.65,25.5,90.0,47.98,27.3
2016,8,28,18,30,160.0,32.0,1.5,25.0,46.0,24.67,13.0
2016,8,28,18,45,80.0,16.0,1.4,25.0,23.0,13.66,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,6,15,59.5,13.0,2.9,23.0,17.0,11.1,0.0
2016,8,29,6,30,119.0,26.0,3.1,23.0,34.0,20.08,6.94
2016,8,29,6,45,224.0,42.0,3.3,23.5,76.0,37.6,21.53
2016,8,29,7,0,329.0,58.0,3.5,24.0,118.0,77.3,45.01
2016,8,29,7,15,402.0,69.5,3.65,24.0,168.5,121.7,76.81
2016,8,29,7,30,475.0,81.0,3.8,24.0,219.0,177.95,121.41
2016,8,29,7,45,318.5,121.5,3.95,24.5,223.0,195.55,143.72
2016,8,29,8,0,162.0,162.0,4.1,25.0,227.0,195.94,149.58
2016,8,29,8,15,81.0,108.0,4.2,25.5,140.5,128.0,97.24
2016,8,29,8,30,0.0,54.0,4.3,26.0,54.0,44.73,30.74
2016,8,29,8,45,16.0,142.0,4.4,26.5,151.5,126.83,96.31
2016,8,29,9,0,32.0,230.0,4.5,27.0,249.0,218.77,167.78
2016,8,29,9,15,30.5,245.5,4.55,27.0,265.0,234.04,179.01
2016,8,29,9,30,29.0,261.0,4.6,27.0,281.0,249.17,190.16
2016,8,29,9,45,45.5,297.5,4.65,27.5,331.0,296.01,225.26
2016,8,29,10,0,62.0,334.0,4.7,28.0,381.0,344.55,261.04
2016,8,29,10,15,70.5,357.0,4.7,28.0,412.5,375.68,283.81
2016,8,29,10,30,79.0,380.0,4.7,28.0,444.0,407.36,306.84
2016,8,29,10,45,87.5,399.0,4.75,28.5,472.5,435.65,326.68
2016,8,29,11,0,96.0,418.0,4.8,29.0,501.0,464.2,346.55
2016,8,29,11,15,180.5,429.5,4.8,29.0,591.0,567.56,422.54
2016,8,29,11,30,265.0,441.0,4.8,29.0,681.0,674.17,498.8
2016,8,29,11,45,141.5,378.0,4.8,29.0,506.5,490.42,365.69
2016,8,29,12,0,18.0,315.0,4.8,29.0,332.0,288.51,214.81
2016,8,29,12,15,77.5,393.5,4.8,29.0,466.0,432.8,322.99
2016,8,29,12,30,137.0,472.0,4.8,29.0,600.0,580.66,429.5
2016,8,29,12,45,68.5,291.0,4.85,29.0,355.0,327.47,245.45
2016,8,29,13,0,0.0,110.0,4.9,29.0,110.0,92.56,66.33
2016,8,29,13,15,435.0,111.0,4.9,29.0,504.5,530.3,407.25
2016,8,29,13,30,870.0,112.0,4.9,29.0,899.0,913.46,676.2
2016,8,29,13,45,477.5,264.5,4.9,29.0,695.0,705.69,527.19
2016,8,29,14,0,85.0,417.0,4.9,29.0,491.0,454.47,338.44
2016,8,29,14,15,60.5,377.5,4.9,29.0,429.5,393.21,294.33
2016,8,29,14,30,36.0,338.0,4.9,29.0,368.0,333.5,250.18
2016,8,29,14,45,147.0,346.5,4.9,29.0,459.5,438.74,331.26
2016,8,29,15,0,258.0,355.0,4.9,29.0,551.0,533.86,402.65
2016,8,29,15,15,523.0,230.5,4.8,28.5,599.5,604.18,459.49
2016,8,29,15,30,788.0,106.0,4.7,28.0,648.0,640.51,490.26
2016,8,29,15,45,394.0,114.0,4.65,28.0,385.0,367.84,284.77
2016,8,29,16,0,0.0,122.0,4.6,28.0,122.0,101.89,75.35
2016,8,29,16,15,348.5,109.0,4.4,27.5,287.0,290.9,225.42
2016,8,29,16,30,697.0,96.0,4.2,27.0,452.0,423.96,323.78
2016,8,29,16,45,662.0,91.5,4.05,27.0,398.5,364.25,274.28
2016,8,29,17,0,627.0,87.0,3.9,27.0,345.0,307.2,226.5
2016,8,29,17,15,581.5,80.0,3.55,26.5,291.5,247.77,176.8
2016,8,29,17,30,536.0,73.0,3.2,26.0,238.0,192.98,130.78
2016,8,29,17,45,464.5,64.5,2.85,25.5,186.0,137.51,86.53
2016,8,29,18,0,393.0,56.0,2.5,25.0,134.0,90.58,52.16
2016,8,29,18,15,291.5,42.5,2.35,24.5,89.5,45.27,24.33
2016,8,29,18,30,190.0,29.0,2.2,24.0,45.0,22.48,10.91
2016,8,29,18,45,95.0,14.5,2.05,24.0,22.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,12.0,2.15,22.5,17.0,10.24,0.0
2016,8,30,6,30,144.0,24.0,2.4,23.0,34.0,18.61,5.48
2016,8,30,6,45,249.5,39.0,2.65,23.5,76.5,36.82,20.11
2016,8,30,7,0,355.0,54.0,2.9,24.0,119.0,77.6,44.04
2016,8,30,7,15,426.5,64.5,2.95,24.0,169.5,125.19,78.56
2016,8,30,7,30,498.0,75.0,3.0,24.0,220.0,179.35,121.7
2016,8,30,7,45,298.0,118.0,3.05,24.5,210.0,188.23,138.47
2016,8,30,8,0,98.0,161.0,3.1,25.0,200.0,174.5,133.74
2016,8,30,8,15,248.0,169.5,3.15,25.5,288.0,253.53,194.33
