Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,398.0,178.0,3.2,26.0,376.0,351.81,269.85
2016,8,30,8,45,355.5,211.5,3.25,26.5,403.0,377.58,289.98
2016,8,30,9,0,313.0,245.0,3.3,27.0,430.0,405.16,310.48
2016,8,30,9,15,332.5,264.0,3.35,27.0,475.0,452.26,345.84
2016,8,30,9,30,352.0,283.0,3.4,27.0,520.0,500.43,381.32
2016,8,30,9,45,342.0,307.0,3.5,27.5,550.0,533.43,404.09
2016,8,30,10,0,332.0,331.0,3.6,28.0,580.0,564.63,425.14
2016,8,30,10,15,323.0,352.0,3.65,28.0,604.0,591.98,443.91
2016,8,30,10,30,314.0,373.0,3.7,28.0,628.0,617.59,461.25
2016,8,30,10,45,271.5,398.5,3.75,28.5,624.5,617.48,458.69
2016,8,30,11,0,229.0,424.0,3.8,29.0,621.0,600.44,444.49
2016,8,30,11,15,224.5,436.5,3.8,29.0,634.0,614.93,454.15
2016,8,30,11,30,220.0,449.0,3.8,29.0,647.0,628.24,462.84
2016,8,30,11,45,161.0,452.5,3.85,29.0,598.5,581.15,428.16
2016,8,30,12,0,102.0,456.0,3.9,29.0,550.0,516.14,380.83
2016,8,30,12,15,112.0,462.0,3.9,29.0,566.0,532.4,392.78
2016,8,30,12,30,122.0,468.0,3.9,29.0,582.0,563.81,414.94
2016,8,30,12,45,481.0,302.5,3.95,29.5,747.0,773.97,570.32
2016,8,30,13,0,840.0,137.0,4.0,30.0,912.0,931.62,678.66
2016,8,30,13,15,445.0,270.0,3.95,29.5,680.5,700.11,517.89
2016,8,30,13,30,50.0,403.0,3.9,29.0,449.0,414.28,306.49
2016,8,30,13,45,273.5,371.0,3.9,29.0,609.5,611.61,454.94
2016,8,30,14,0,497.0,339.0,3.9,29.0,770.0,782.33,577.04
2016,8,30,14,15,278.0,353.5,3.8,29.0,593.5,582.44,433.24
2016,8,30,14,30,59.0,368.0,3.7,29.0,417.0,381.18,284.23
2016,8,30,14,45,194.0,352.0,3.65,29.0,501.5,481.7,361.72
2016,8,30,15,0,329.0,336.0,3.6,29.0,586.0,570.45,427.72
2016,8,30,15,15,271.5,326.0,3.45,29.0,524.5,504.88,379.42
2016,8,30,15,30,214.0,316.0,3.3,29.0,463.0,433.43,327.09
2016,8,30,15,45,292.5,276.5,3.2,29.0,461.5,443.09,335.6
2016,8,30,16,0,371.0,237.0,3.1,29.0,460.0,434.9,330.03
2016,8,30,16,15,376.5,212.0,2.85,28.5,420.5,393.57,299.09
2016,8,30,16,30,382.0,187.0,2.6,28.0,381.0,350.97,266.41
2016,8,30,16,45,410.5,158.0,2.4,28.0,344.5,319.22,240.24
2016,8,30,17,0,439.0,129.0,2.2,28.0,308.0,276.59,204.52
2016,8,30,17,15,394.0,116.5,1.95,27.5,259.0,223.37,161.55
2016,8,30,17,30,349.0,104.0,1.7,27.0,210.0,175.06,122.45
2016,8,30,17,45,291.0,87.0,1.45,26.5,162.5,125.99,84.01
2016,8,30,18,0,233.0,70.0,1.2,26.0,115.0,82.74,51.89
2016,8,30,18,15,157.0,49.5,1.15,25.5,75.5,45.66,27.3
2016,8,30,18,30,81.0,29.0,1.1,25.0,36.0,22.6,10.27
2016,8,30,18,45,40.5,14.5,1.05,25.0,18.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,38.0,12.0,1.95,23.0,14.5,10.24,0.0
2016,8,31,6,30,76.0,24.0,2.1,23.0,29.0,18.87,5.0
2016,8,31,6,45,172.0,43.5,2.3,23.5,70.5,39.26,22.82
2016,8,31,7,0,268.0,63.0,2.5,24.0,112.0,78.49,47.89
2016,8,31,7,15,339.0,77.5,2.45,24.5,161.5,121.91,79.46
2016,8,31,7,30,410.0,92.0,2.4,25.0,211.0,174.03,120.32
2016,8,31,7,45,354.0,119.5,2.35,25.5,238.0,210.57,153.9
2016,8,31,8,0,298.0,147.0,2.3,26.0,265.0,235.05,176.61
2016,8,31,8,15,455.5,134.5,2.35,26.5,345.0,312.1,235.86
2016,8,31,8,30,613.0,122.0,2.4,27.0,425.0,405.27,307.26
2016,8,31,8,45,650.0,123.5,2.5,27.5,477.5,461.44,350.73
2016,8,31,9,0,687.0,125.0,2.6,28.0,530.0,519.83,394.83
2016,8,31,9,15,707.5,129.5,2.65,28.0,577.0,572.93,434.52
2016,8,31,9,30,728.0,134.0,2.7,28.0,624.0,625.97,473.23
2016,8,31,9,45,380.5,216.0,2.75,28.5,473.5,488.64,369.83
2016,8,31,10,0,33.0,298.0,2.8,29.0,323.0,290.76,217.55
2016,8,31,10,15,78.0,345.5,2.8,29.0,408.0,372.23,278.83
2016,8,31,10,30,123.0,393.0,2.8,29.0,493.0,469.96,349.51
2016,8,31,10,45,154.5,410.5,2.85,29.5,540.5,518.47,383.15
2016,8,31,11,0,186.0,428.0,2.9,30.0,588.0,568.22,417.38
2016,8,31,11,15,112.0,404.0,2.9,30.0,501.0,484.43,356.33
2016,8,31,11,30,38.0,380.0,2.9,30.0,414.0,381.62,281.05
2016,8,31,11,45,202.5,398.5,2.9,30.5,584.5,569.02,418.01
2016,8,31,12,0,367.0,417.0,2.9,31.0,755.0,759.64,548.84
2016,8,31,12,15,282.5,444.0,2.9,31.0,704.5,708.66,511.03
2016,8,31,12,30,198.0,471.0,2.9,31.0,654.0,640.14,462.75
2016,8,31,12,45,152.0,464.5,2.95,31.0,605.0,589.74,427.72
2016,8,31,13,0,106.0,458.0,3.0,31.0,556.0,523.07,380.93
2016,8,31,13,15,448.0,312.5,3.0,31.0,716.5,745.66,543.8
2016,8,31,13,30,790.0,167.0,3.0,31.0,877.0,909.07,656.37
2016,8,31,13,45,784.0,165.5,3.0,31.0,857.0,887.33,641.41
2016,8,31,14,0,778.0,164.0,3.0,31.0,837.0,862.59,625.98
2016,8,31,14,15,769.5,162.0,2.95,31.0,809.0,832.38,606.64
2016,8,31,14,30,761.0,160.0,2.9,31.0,781.0,799.6,585.57
2016,8,31,14,45,752.5,155.5,2.85,31.0,746.5,762.07,561.09
2016,8,31,15,0,744.0,151.0,2.8,31.0,712.0,722.38,534.14
2016,8,31,15,15,728.5,147.5,2.7,31.0,670.5,679.26,504.03
2016,8,31,15,30,713.0,144.0,2.6,31.0,629.0,631.96,470.56
2016,8,31,15,45,694.5,138.5,2.55,31.0,583.0,580.01,433.35
2016,8,31,16,0,676.0,133.0,2.5,31.0,537.0,527.81,395.08
2016,8,31,16,15,649.5,127.5,2.35,30.5,486.5,471.49,353.27
2016,8,31,16,30,623.0,122.0,2.2,30.0,436.0,416.36,311.16
2016,8,31,16,45,589.0,114.0,2.05,30.0,383.5,357.37,264.53
2016,8,31,17,0,555.0,106.0,1.9,30.0,331.0,301.11,219.02
2016,8,31,17,15,506.0,97.0,1.7,29.5,277.5,242.68,171.88
2016,8,31,17,30,457.0,88.0,1.5,29.0,224.0,186.25,126.21
2016,8,31,17,45,390.0,75.0,1.3,28.5,173.5,132.54,84.3
2016,8,31,18,0,323.0,62.0,1.1,28.0,123.0,86.92,51.1
2016,8,31,18,15,226.5,45.0,1.05,27.5,80.5,45.19,25.05
2016,8,31,18,30,130.0,28.0,1.0,27.0,38.0,21.62,8.59
2016,8,31,18,45,65.0,14.0,0.95,26.5,19.0,11.95,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,59.0,11.5,1.6,22.5,15.5,9.82,0.0
2016,9,1,6,30,118.0,23.0,1.9,23.0,31.0,17.81,3.72
2016,9,1,6,45,213.5,41.0,2.25,23.5,72.5,39.36,21.83
2016,9,1,7,0,309.0,59.0,2.6,24.0,114.0,80.21,47.52
2016,9,1,7,15,380.0,72.0,2.5,24.5,164.5,125.11,80.31
2016,9,1,7,30,451.0,85.0,2.4,25.0,215.0,178.63,122.61
2016,9,1,7,45,501.5,94.5,2.35,26.0,268.5,235.24,168.95
2016,9,1,8,0,552.0,104.0,2.3,27.0,322.0,294.17,216.82
2016,9,1,8,15,588.5,111.5,2.3,27.5,375.0,350.75,262.74
2016,9,1,8,30,625.0,119.0,2.3,28.0,428.0,410.39,309.75
2016,9,1,8,45,650.0,125.5,2.35,28.5,478.5,465.9,352.49
2016,9,1,9,0,675.0,132.0,2.4,29.0,529.0,522.49,394.7
2016,9,1,9,15,695.5,137.0,2.4,29.0,576.0,575.63,433.88
2016,9,1,9,30,716.0,142.0,2.4,29.0,623.0,628.74,472.03
2016,9,1,9,45,454.0,249.0,2.4,29.5,561.0,573.12,427.83
2016,9,1,10,0,192.0,356.0,2.4,30.0,499.0,475.83,353.11
2016,9,1,10,15,483.5,254.0,2.4,30.0,639.0,641.69,475.93
2016,9,1,10,30,775.0,152.0,2.4,30.0,779.0,801.75,588.04
2016,9,1,10,45,474.0,290.0,2.45,30.5,677.5,703.26,513.62
2016,9,1,11,0,173.0,428.0,2.5,31.0,576.0,558.23,406.28
2016,9,1,11,15,488.5,293.0,2.5,31.0,727.0,746.44,543.28
2016,9,1,11,30,804.0,158.0,2.5,31.0,878.0,913.54,655.8
2016,9,1,11,45,550.0,301.0,2.55,31.5,797.0,830.67,595.6
2016,9,1,12,0,296.0,444.0,2.6,32.0,716.0,720.67,515.54
2016,9,1,12,15,348.0,423.5,2.6,32.0,745.0,752.78,538.96
2016,9,1,12,30,400.0,403.0,2.6,32.0,774.0,783.44,560.32
2016,9,1,12,45,356.5,421.5,2.65,32.0,751.0,759.18,543.21
2016,9,1,13,0,313.0,440.0,2.7,32.0,728.0,733.33,525.37
2016,9,1,13,15,554.0,302.0,2.7,32.0,802.5,836.44,600.59
2016,9,1,13,30,795.0,164.0,2.7,32.0,877.0,912.92,653.45
2016,9,1,13,45,786.5,164.5,2.7,32.0,856.0,890.67,638.98
2016,9,1,14,0,778.0,165.0,2.7,32.0,835.0,865.48,623.45
2016,9,1,14,15,769.5,162.5,2.65,31.5,806.5,834.67,605.13
2016,9,1,14,30,761.0,160.0,2.6,31.0,778.0,801.3,585.01
2016,9,1,14,45,689.5,190.5,2.6,31.0,731.5,752.02,551.49
2016,9,1,15,0,618.0,221.0,2.6,31.0,685.0,698.78,514.4
2016,9,1,15,15,567.5,223.5,2.5,31.0,630.5,633.09,468.64
2016,9,1,15,30,517.0,226.0,2.4,31.0,576.0,574.36,426.98
2016,9,1,15,45,458.0,226.5,2.35,31.0,520.0,511.19,381.59
2016,9,1,16,0,399.0,227.0,2.3,31.0,464.0,443.46,332.28
2016,9,1,16,15,235.5,218.0,2.15,30.5,354.5,327.53,246.7
2016,9,1,16,30,72.0,209.0,2.0,30.0,245.0,215.61,162.79
2016,9,1,16,45,63.0,186.0,1.9,30.0,214.5,186.72,140.99
2016,9,1,17,0,54.0,163.0,1.8,30.0,184.0,158.92,119.55
2016,9,1,17,15,44.5,138.0,1.6,29.5,153.5,130.43,97.52
2016,9,1,17,30,35.0,113.0,1.4,29.0,123.0,103.3,76.28
2016,9,1,17,45,22.5,88.0,1.25,28.5,94.0,77.13,55.69
2016,9,1,18,0,10.0,63.0,1.1,28.0,65.0,52.39,36.07
2016,9,1,18,15,5.0,40.0,1.05,27.5,41.0,32.66,19.93
2016,9,1,18,30,0.0,17.0,1.0,27.0,17.0,14.03,2.83
2016,9,1,18,45,0.0,8.5,1.0,26.5,8.5,7.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,23.5,0.5,0.41,0.0
2016,9,2,7,0,0.0,1.0,2.3,24.0,1.0,0.82,0.0
2016,9,2,7,15,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.0,2.3,24.5,4.0,3.29,0.0
2016,9,2,8,0,0.0,5.0,2.3,25.0,5.0,4.11,0.0
2016,9,2,8,15,0.0,6.0,2.2,25.5,6.0,4.94,0.0
2016,9,2,8,30,0.0,7.0,2.1,26.0,7.0,5.77,0.0
2016,9,2,8,45,0.0,27.0,2.05,26.5,27.0,22.33,12.5
2016,9,2,9,0,0.0,47.0,2.0,27.0,47.0,38.96,25.79
2016,9,2,9,15,11.5,148.0,1.9,27.5,156.0,131.34,98.78
2016,9,2,9,30,23.0,249.0,1.8,28.0,265.0,227.62,172.06
2016,9,2,9,45,41.5,288.5,1.7,28.5,319.0,287.13,215.78
2016,9,2,10,0,60.0,328.0,1.6,29.0,373.0,340.25,253.84
2016,9,2,10,15,48.0,330.5,1.5,29.0,367.5,335.94,249.55
2016,9,2,10,30,36.0,333.0,1.4,29.0,362.0,330.61,244.78
2016,9,2,10,45,150.0,373.5,1.35,29.5,501.5,481.82,354.12
2016,9,2,11,0,264.0,414.0,1.3,30.0,641.0,640.17,461.64
2016,9,2,11,15,478.0,321.5,1.3,30.0,743.5,766.18,548.31
2016,9,2,11,30,692.0,229.0,1.3,30.0,846.0,889.67,630.61
2016,9,2,11,45,690.0,234.5,1.3,30.0,857.5,904.23,637.92
2016,9,2,12,0,688.0,240.0,1.3,30.0,869.0,915.65,644.54
2016,9,2,12,15,427.5,354.5,1.35,30.0,746.5,778.1,551.46
2016,9,2,12,30,167.0,469.0,1.4,30.0,624.0,611.35,436.59
2016,9,2,12,45,141.5,463.5,1.45,30.5,594.5,581.24,416.59
2016,9,2,13,0,116.0,458.0,1.5,31.0,565.0,550.46,394.9
2016,9,2,13,15,62.5,330.0,1.5,31.0,387.5,359.04,262.05
2016,9,2,13,30,9.0,202.0,1.5,31.0,210.0,180.19,131.6
2016,9,2,13,45,9.0,206.5,1.55,31.0,214.5,183.84,134.94
2016,9,2,14,0,9.0,211.0,1.6,31.0,219.0,187.46,137.78
2016,9,2,14,15,337.5,212.5,1.65,30.5,486.0,515.14,384.34
2016,9,2,14,30,666.0,214.0,1.7,30.0,753.0,781.76,569.04
2016,9,2,14,45,434.0,285.0,1.8,30.0,630.0,635.55,465.28
2016,9,2,15,0,202.0,356.0,1.9,30.0,507.0,485.61,358.45
2016,9,2,15,15,342.5,296.5,1.95,30.0,535.0,530.98,394.72
2016,9,2,15,30,483.0,237.0,2.0,30.0,563.0,562.93,419.41
2016,9,2,15,45,283.5,247.5,2.05,30.0,435.0,413.35,310.4
2016,9,2,16,0,84.0,258.0,2.1,30.0,307.0,276.23,208.01
2016,9,2,16,15,91.5,235.0,2.05,29.5,284.0,254.17,192.57
2016,9,2,16,30,99.0,212.0,2.0,29.0,261.0,231.28,175.67
2016,9,2,16,45,299.0,165.5,1.95,29.0,288.5,276.14,208.07
2016,9,2,17,0,499.0,119.0,1.9,29.0,316.0,290.5,213.38
2016,9,2,17,15,449.0,107.5,1.75,28.5,263.5,233.0,166.87
2016,9,2,17,30,399.0,96.0,1.6,28.0,211.0,180.95,124.78
2016,9,2,17,45,331.0,80.5,1.5,27.5,161.5,128.24,83.7
2016,9,2,18,0,263.0,65.0,1.4,27.0,112.0,83.86,51.15
2016,9,2,18,15,176.0,44.5,1.3,26.5,71.0,43.24,24.45
2016,9,2,18,30,89.0,24.0,1.2,26.0,30.0,18.88,4.37
2016,9,2,18,45,44.5,12.0,1.2,25.5,15.0,10.24,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.0,1.75,22.0,13.5,9.39,0.0
2016,9,3,6,30,80.0,22.0,1.9,22.0,27.0,17.36,1.83
2016,9,3,6,45,172.0,42.0,2.05,22.5,67.5,40.57,22.97
2016,9,3,7,0,264.0,62.0,2.2,23.0,108.0,80.81,49.66
2016,9,3,7,15,334.5,77.0,2.2,23.5,157.5,125.07,82.57
2016,9,3,7,30,405.0,92.0,2.2,24.0,207.0,177.99,124.58
2016,9,3,7,45,460.0,102.5,2.25,25.0,260.5,230.86,167.79
2016,9,3,8,0,515.0,113.0,2.3,26.0,314.0,289.77,215.59
2016,9,3,8,15,553.0,121.0,2.25,26.5,366.5,349.69,263.89
2016,9,3,8,30,591.0,129.0,2.2,27.0,419.0,408.88,310.34
2016,9,3,8,45,623.0,134.0,2.15,27.5,470.0,465.08,353.25
2016,9,3,9,0,655.0,139.0,2.1,28.0,521.0,523.11,396.11
2016,9,3,9,15,676.0,144.0,2.0,28.0,568.0,575.78,434.36
2016,9,3,9,30,697.0,149.0,1.9,28.0,615.0,628.49,471.48
2016,9,3,9,45,466.0,249.0,1.85,28.5,569.0,585.95,436.61
2016,9,3,10,0,235.0,349.0,1.8,29.0,523.0,504.27,373.79
2016,9,3,10,15,495.5,255.0,1.8,29.0,646.0,656.54,485.26
2016,9,3,10,30,756.0,161.0,1.8,29.0,769.0,800.3,584.98
2016,9,3,10,45,766.5,162.5,1.8,29.5,798.0,834.63,604.07
2016,9,3,11,0,777.0,164.0,1.8,30.0,827.0,866.52,622.4
2016,9,3,11,15,782.5,165.5,1.8,30.0,848.0,891.25,637.28
2016,9,3,11,30,788.0,167.0,1.8,30.0,869.0,912.97,650.3
2016,9,3,11,45,755.5,192.0,1.85,30.5,873.0,918.14,652.16
2016,9,3,12,0,723.0,217.0,1.9,31.0,877.0,929.07,657.93
2016,9,3,12,15,464.5,341.5,1.95,31.0,766.5,803.17,571.89
2016,9,3,12,30,206.0,466.0,2.0,31.0,656.0,647.06,463.25
2016,9,3,12,45,463.0,342.5,2.05,31.0,766.0,802.8,574.88
2016,9,3,13,0,720.0,219.0,2.1,31.0,876.0,928.49,660.75
2016,9,3,13,15,507.0,324.0,2.15,31.0,783.5,817.3,584.02
2016,9,3,13,30,294.0,429.0,2.2,31.0,691.0,698.58,501.56
2016,9,3,13,45,204.5,424.5,2.25,31.0,605.0,591.54,428.92
2016,9,3,14,0,115.0,420.0,2.3,31.0,519.0,502.37,366.2
2016,9,3,14,15,401.5,310.5,2.35,31.0,637.0,665.56,487.31
2016,9,3,14,30,688.0,201.0,2.4,31.0,755.0,789.23,576.09
2016,9,3,14,45,432.5,278.5,2.5,31.0,621.5,629.65,463.12
2016,9,3,15,0,177.0,356.0,2.6,31.0,488.0,467.71,346.0
2016,9,3,15,15,407.5,266.5,2.65,30.5,546.5,561.34,419.04
2016,9,3,15,30,638.0,177.0,2.7,30.0,605.0,617.22,462.53
2016,9,3,15,45,622.5,168.0,2.8,30.0,560.0,566.74,426.15
2016,9,3,16,0,607.0,159.0,2.9,30.0,515.0,515.94,389.17
2016,9,3,16,15,578.5,151.5,2.9,29.5,465.0,459.68,347.57
2016,9,3,16,30,550.0,144.0,2.9,29.0,415.0,400.4,302.54
2016,9,3,16,45,513.0,134.0,2.9,29.0,363.0,342.34,256.65
2016,9,3,17,0,476.0,124.0,2.9,29.0,311.0,287.57,212.33
2016,9,3,17,15,425.0,111.5,2.7,28.5,258.5,230.12,165.94
2016,9,3,17,30,374.0,99.0,2.5,28.0,206.0,178.29,123.94
2016,9,3,17,45,303.5,82.5,2.35,27.5,156.5,125.74,82.97
2016,9,3,18,0,233.0,66.0,2.2,27.0,107.0,80.43,49.58
2016,9,3,18,15,151.0,44.0,2.2,26.5,67.0,41.67,23.6
2016,9,3,18,30,69.0,22.0,2.2,26.0,27.0,17.34,1.73
2016,9,3,18,45,34.5,11.0,2.2,26.0,13.5,9.39,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.0,10.0,0.9,22.5,12.0,8.54,0.0
2016,9,4,6,30,60.0,20.0,1.1,23.0,24.0,15.84,0.19
2016,9,4,6,45,140.5,42.5,1.3,23.5,63.5,40.21,22.97
2016,9,4,7,0,221.0,65.0,1.5,24.0,103.0,78.57,49.22
2016,9,4,7,15,288.5,83.0,1.75,24.5,152.0,123.97,83.26
2016,9,4,7,30,356.0,101.0,2.0,25.0,201.0,176.27,124.58
2016,9,4,7,45,408.0,114.0,2.25,25.5,253.5,227.84,166.73
2016,9,4,8,0,460.0,127.0,2.5,26.0,306.0,285.2,213.47
2016,9,4,8,15,498.0,137.5,2.65,26.5,358.0,340.03,257.83
2016,9,4,8,30,536.0,148.0,2.8,27.0,410.0,398.31,303.87
2016,9,4,8,45,407.0,197.5,2.95,27.5,410.0,408.26,312.28
2016,9,4,9,0,278.0,247.0,3.1,28.0,410.0,395.16,301.87
2016,9,4,9,15,459.5,212.0,3.1,28.0,506.5,501.84,382.86
2016,9,4,9,30,641.0,177.0,3.1,28.0,603.0,620.4,470.35
2016,9,4,9,45,660.0,181.0,3.1,28.5,645.0,668.35,503.03
2016,9,4,10,0,679.0,185.0,3.1,29.0,687.0,715.65,534.88
2016,9,4,10,15,691.5,189.0,3.1,29.0,722.5,756.85,562.89
2016,9,4,10,30,704.0,193.0,3.1,29.0,758.0,796.36,589.36
2016,9,4,10,45,716.0,194.0,3.1,29.5,787.0,830.58,610.77
2016,9,4,11,0,728.0,195.0,3.1,30.0,816.0,862.58,629.94
2016,9,4,11,15,734.5,197.0,3.1,30.0,836.5,888.14,645.93
2016,9,4,11,30,741.0,199.0,3.1,30.0,857.0,910.86,660.09
2016,9,4,11,45,758.0,191.0,3.1,30.5,872.5,922.13,665.5
2016,9,4,12,0,775.0,183.0,3.1,31.0,888.0,939.07,674.73
2016,9,4,12,15,776.0,183.5,3.1,31.0,892.5,945.57,678.61
2016,9,4,12,30,777.0,184.0,3.1,31.0,897.0,948.7,680.51
2016,9,4,12,45,458.0,322.0,3.1,31.5,742.0,780.38,563.56
2016,9,4,13,0,139.0,460.0,3.1,32.0,587.0,576.56,416.68
2016,9,4,13,15,183.5,451.0,3.15,32.0,616.0,607.49,440.64
2016,9,4,13,30,228.0,442.0,3.2,32.0,645.0,636.36,461.85
2016,9,4,13,45,501.0,303.5,3.25,32.0,735.0,774.43,563.13
2016,9,4,14,0,774.0,165.0,3.3,32.0,825.0,867.58,629.77
2016,9,4,14,15,544.5,267.0,3.3,31.5,723.5,748.46,547.55
2016,9,4,14,30,315.0,369.0,3.3,31.0,622.0,623.94,458.76
2016,9,4,14,45,304.0,353.0,3.35,31.0,588.0,587.2,434.35
2016,9,4,15,0,293.0,337.0,3.4,31.0,554.0,550.17,408.93
2016,9,4,15,15,289.0,316.0,3.4,30.5,519.5,513.33,384.14
2016,9,4,15,30,285.0,295.0,3.4,30.0,485.0,475.99,358.49
2016,9,4,15,45,202.0,277.5,3.4,30.0,407.0,382.79,289.68
2016,9,4,16,0,119.0,260.0,3.4,30.0,329.0,307.48,233.14
2016,9,4,16,15,348.5,196.0,3.3,29.5,371.5,368.2,280.76
2016,9,4,16,30,578.0,132.0,3.2,29.0,414.0,408.0,309.08
2016,9,4,16,45,541.5,122.5,3.1,29.0,362.0,344.13,258.09
2016,9,4,17,0,505.0,113.0,3.0,29.0,310.0,288.41,212.66
2016,9,4,17,15,452.5,102.0,2.75,28.5,257.0,230.18,165.35
2016,9,4,17,30,400.0,91.0,2.5,28.0,204.0,177.73,122.59
2016,9,4,17,45,327.0,76.5,2.25,27.5,154.5,124.9,81.28
2016,9,4,18,0,254.0,62.0,2.0,27.0,105.0,81.03,49.12
2016,9,4,18,15,160.5,41.5,2.0,26.5,65.5,40.23,22.09
2016,9,4,18,30,67.0,21.0,2.0,26.0,26.0,16.56,0.0
2016,9,4,18,45,33.5,10.5,2.0,26.0,13.0,8.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.5,2.05,22.5,14.5,8.96,0.0
2016,9,5,6,30,131.0,21.0,2.3,23.0,29.0,16.33,0.0
2016,9,5,6,45,254.5,35.0,2.55,23.5,71.0,40.11,19.92
2016,9,5,7,0,378.0,49.0,2.8,24.0,113.0,86.34,49.01
2016,9,5,7,15,456.5,58.0,3.0,24.5,165.0,134.57,84.92
2016,9,5,7,30,535.0,67.0,3.2,25.0,217.0,192.32,131.45
2016,9,5,7,45,267.5,90.5,3.4,25.5,165.5,167.24,123.07
2016,9,5,8,0,0.0,114.0,3.6,26.0,114.0,95.2,71.94
2016,9,5,8,15,1.5,134.5,3.65,26.5,135.0,113.37,86.16
2016,9,5,8,30,3.0,155.0,3.7,27.0,156.0,131.83,100.32
2016,9,5,8,45,129.0,202.5,3.8,27.5,277.5,253.09,195.15
2016,9,5,9,0,255.0,250.0,3.9,28.0,399.0,386.24,296.54
2016,9,5,9,15,131.5,226.5,3.9,28.0,303.5,292.23,224.07
2016,9,5,9,30,8.0,203.0,3.9,28.0,208.0,177.63,134.03
2016,9,5,9,45,57.5,275.0,3.95,28.5,317.0,287.65,218.51
2016,9,5,10,0,107.0,347.0,4.0,29.0,426.0,396.22,299.05
2016,9,5,10,15,59.5,296.5,4.0,29.0,341.0,314.78,237.14
2016,9,5,10,30,12.0,246.0,4.0,29.0,256.0,220.39,164.9
2016,9,5,10,45,436.5,178.5,4.0,29.5,549.5,577.31,438.41
2016,9,5,11,0,861.0,111.0,4.0,30.0,843.0,884.16,650.96
2016,9,5,11,15,866.0,112.0,4.0,30.0,863.5,909.01,664.76
2016,9,5,11,30,871.0,113.0,4.0,30.0,884.0,930.6,678.33
2016,9,5,11,45,501.5,285.0,4.05,30.5,730.5,778.41,570.77
2016,9,5,12,0,132.0,457.0,4.1,31.0,577.0,568.18,414.89
2016,9,5,12,15,498.5,289.5,4.1,31.0,745.5,789.59,579.15
2016,9,5,12,30,865.0,122.0,4.1,31.0,914.0,962.08,696.64
2016,9,5,12,45,562.5,285.0,4.15,31.0,799.5,849.26,618.11
2016,9,5,13,0,260.0,448.0,4.2,31.0,685.0,697.32,507.38
2016,9,5,13,15,309.5,426.0,4.2,31.0,704.0,718.85,524.59
2016,9,5,13,30,359.0,404.0,4.2,31.0,723.0,737.61,538.97
2016,9,5,13,45,351.5,398.5,4.2,31.0,704.5,717.32,525.22
2016,9,5,14,0,344.0,393.0,4.2,31.0,686.0,695.74,510.77
2016,9,5,14,15,199.5,374.0,4.15,30.5,542.5,528.2,392.06
2016,9,5,14,30,55.0,355.0,4.1,30.0,399.0,369.25,275.25
2016,9,5,14,45,55.0,338.0,4.1,30.0,380.5,350.62,262.5
2016,9,5,15,0,55.0,321.0,4.1,30.0,362.0,331.91,249.21
2016,9,5,15,15,49.0,297.0,4.05,30.0,332.0,302.22,227.51
2016,9,5,15,30,43.0,273.0,4.0,30.0,302.0,273.09,206.08
2016,9,5,15,45,47.0,256.0,3.95,30.0,285.5,257.35,194.77
2016,9,5,16,0,51.0,239.0,3.9,30.0,269.0,241.2,182.98
2016,9,5,16,15,75.0,222.5,3.75,29.5,261.5,235.51,179.5
2016,9,5,16,30,99.0,206.0,3.6,29.0,254.0,227.16,173.53
2016,9,5,16,45,95.5,180.5,3.5,29.0,222.0,196.58,149.68
2016,9,5,17,0,92.0,155.0,3.4,29.0,190.0,166.47,125.84
2016,9,5,17,15,81.5,130.5,3.15,28.5,158.0,135.73,101.46
2016,9,5,17,30,71.0,106.0,2.9,28.0,126.0,106.4,77.91
2016,9,5,17,45,204.5,79.0,2.7,27.5,117.0,104.46,70.17
2016,9,5,18,0,338.0,52.0,2.5,27.0,108.0,81.56,46.15
2016,9,5,18,15,216.5,36.5,2.5,26.5,67.0,38.97,19.68
2016,9,5,18,30,95.0,21.0,2.5,26.0,26.0,16.29,0.0
2016,9,5,18,45,47.5,10.5,2.55,26.0,13.0,8.96,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,10.5,2.35,23.0,13.0,8.96,0.0
2016,9,6,6,30,85.0,21.0,2.5,23.0,26.0,16.57,0.0
2016,9,6,6,45,199.0,38.0,2.65,23.5,66.5,41.14,21.69
2016,9,6,7,0,313.0,55.0,2.8,24.0,107.0,83.86,49.52
2016,9,6,7,15,394.0,66.0,2.95,24.5,158.0,130.13,84.01
2016,9,6,7,30,475.0,77.0,3.1,25.0,209.0,189.43,131.47
2016,9,6,7,45,237.5,101.0,3.3,25.5,167.0,164.24,121.57
2016,9,6,8,0,0.0,125.0,3.5,26.0,125.0,104.68,79.58
2016,9,6,8,15,121.0,162.5,3.65,26.5,221.5,197.49,152.08
2016,9,6,8,30,242.0,200.0,3.8,27.0,318.0,303.81,234.34
2016,9,6,8,45,171.0,227.5,3.95,27.5,315.5,299.12,230.38
2016,9,6,9,0,100.0,255.0,4.1,28.0,313.0,285.11,218.61
2016,9,6,9,15,186.0,275.0,4.1,28.5,394.0,372.77,285.22
2016,9,6,9,30,272.0,295.0,4.1,29.0,475.0,470.41,357.48
2016,9,6,9,45,549.0,200.0,4.15,29.5,593.5,605.81,459.52
2016,9,6,10,0,826.0,105.0,4.2,30.0,712.0,744.23,559.67
2016,9,6,10,15,835.5,106.5,4.2,30.0,747.5,784.27,585.54
2016,9,6,10,30,845.0,108.0,4.2,30.0,783.0,821.98,610.16
2016,9,6,10,45,854.5,108.0,4.2,30.0,812.0,855.65,631.9
2016,9,6,11,0,864.0,108.0,4.2,30.0,841.0,886.59,651.71
2016,9,6,11,15,535.0,275.0,4.2,30.0,733.0,782.26,576.7
2016,9,6,11,30,206.0,442.0,4.2,30.0,625.0,618.82,454.84
2016,9,6,11,45,542.0,276.5,4.25,30.5,765.5,810.41,596.04
2016,9,6,12,0,878.0,111.0,4.3,31.0,906.0,959.25,696.02
2016,9,6,12,15,499.0,284.5,4.3,31.0,737.0,787.12,576.12
2016,9,6,12,30,120.0,458.0,4.3,31.0,568.0,560.43,409.41
2016,9,6,12,45,292.5,415.0,4.3,31.0,680.5,700.0,512.33
2016,9,6,13,0,465.0,372.0,4.3,31.0,793.0,834.47,607.05
2016,9,6,13,15,667.0,241.5,4.3,31.0,835.5,898.57,655.39
2016,9,6,13,30,869.0,111.0,4.3,31.0,878.0,928.09,675.69
2016,9,6,13,45,862.5,111.0,4.35,31.0,856.5,905.89,661.58
2016,9,6,14,0,856.0,111.0,4.4,31.0,835.0,880.52,645.69
2016,9,6,14,15,607.0,231.5,4.4,31.0,736.0,776.18,573.6
2016,9,6,14,30,358.0,352.0,4.4,31.0,637.0,645.83,478.19
2016,9,6,14,45,463.5,294.5,4.4,31.0,645.5,673.03,500.74
2016,9,6,15,0,569.0,237.0,4.4,31.0,654.0,679.02,507.56
2016,9,6,15,15,627.5,193.0,4.35,30.5,627.5,658.89,495.66
2016,9,6,15,30,686.0,149.0,4.3,30.0,601.0,626.28,474.49
2016,9,6,15,45,663.0,144.0,4.3,30.0,554.0,572.55,435.14
2016,9,6,16,0,640.0,139.0,4.3,30.0,507.0,519.11,395.17
2016,9,6,16,15,516.5,155.5,4.15,29.5,434.0,428.61,326.93
2016,9,6,16,30,393.0,172.0,4.0,29.0,361.0,354.92,270.5
2016,9,6,16,45,444.0,142.0,3.85,29.0,330.5,323.37,244.23
2016,9,6,17,0,495.0,112.0,3.7,29.0,300.0,285.17,211.04
2016,9,6,17,15,437.0,101.5,3.4,28.5,247.0,226.25,163.1
2016,9,6,17,30,379.0,91.0,3.1,28.0,194.0,173.79,120.39
2016,9,6,17,45,294.5,76.5,2.8,27.5,145.0,120.2,78.86
2016,9,6,18,0,210.0,62.0,2.5,27.0,96.0,75.48,46.3
2016,9,6,18,15,105.0,41.0,2.5,26.5,58.0,37.87,21.01
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,16.02,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,8.54,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,26.0,10.5,2.7,24.0,12.0,8.96,0.0
2016,9,7,6,30,52.0,21.0,2.8,24.0,24.0,16.49,0.0
2016,9,7,6,45,152.0,40.5,2.95,24.5,63.0,41.23,22.53
2016,9,7,7,0,252.0,60.0,3.1,25.0,102.0,82.61,50.68
2016,9,7,7,15,334.0,73.5,3.25,25.5,152.0,127.8,84.36
2016,9,7,7,30,416.0,87.0,3.4,26.0,202.0,183.05,128.17
2016,9,7,7,45,473.0,96.5,3.6,26.5,255.5,236.97,172.79
2016,9,7,8,0,530.0,106.0,3.8,27.0,309.0,301.36,225.58
2016,9,7,8,15,570.0,113.0,3.9,27.5,362.0,358.53,272.27
2016,9,7,8,30,610.0,120.0,4.0,28.0,415.0,419.14,320.48
2016,9,7,8,45,305.0,113.0,4.1,28.5,260.5,280.15,216.26
2016,9,7,9,0,0.0,106.0,4.2,29.0,106.0,88.42,64.63
2016,9,7,9,15,0.0,87.0,4.2,29.0,87.0,72.37,51.91
2016,9,7,9,30,0.0,68.0,4.2,29.0,68.0,56.53,39.26
2016,9,7,9,45,379.0,104.0,4.25,29.5,382.0,394.97,306.69
2016,9,7,10,0,758.0,140.0,4.3,30.0,696.0,736.5,555.53
2016,9,7,10,15,769.5,142.5,4.3,30.0,731.5,777.58,581.39
2016,9,7,10,30,781.0,145.0,4.3,30.0,767.0,816.63,607.01
2016,9,7,10,45,791.0,146.5,4.3,30.5,796.0,851.14,628.11
2016,9,7,11,0,801.0,148.0,4.3,31.0,825.0,883.09,647.32
2016,9,7,11,15,489.5,295.5,4.25,31.0,712.5,762.78,560.23
2016,9,7,11,30,178.0,443.0,4.2,31.0,600.0,595.1,435.92
2016,9,7,11,45,218.5,444.5,4.2,31.0,640.0,638.37,467.62
2016,9,7,12,0,259.0,446.0,4.2,31.0,680.0,697.9,509.03
2016,9,7,12,15,557.5,287.5,4.15,31.0,793.5,848.46,619.37
2016,9,7,12,30,856.0,129.0,4.1,31.0,907.0,964.82,698.21
2016,9,7,12,45,853.0,130.0,4.1,31.5,902.0,960.87,693.47
2016,9,7,13,0,850.0,131.0,4.1,32.0,897.0,953.4,687.43
2016,9,7,13,15,847.0,130.5,4.05,32.0,884.0,941.03,679.46
2016,9,7,13,30,844.0,130.0,4.0,32.0,871.0,925.25,669.4
2016,9,7,13,45,836.0,130.0,4.0,32.0,849.5,902.05,654.82
2016,9,7,14,0,828.0,130.0,4.0,32.0,828.0,875.83,638.29
2016,9,7,14,15,455.0,250.0,3.95,32.0,632.0,659.32,487.23
2016,9,7,14,30,82.0,370.0,3.9,32.0,436.0,407.53,300.93
2016,9,7,14,45,92.0,355.5,3.85,32.0,426.0,398.24,295.75
2016,9,7,15,0,102.0,341.0,3.8,32.0,416.0,387.99,289.04
2016,9,7,15,15,418.5,234.5,3.7,31.5,512.5,543.96,409.16
2016,9,7,15,30,735.0,128.0,3.6,31.0,609.0,639.45,481.73
2016,9,7,15,45,525.0,181.5,3.55,31.0,511.5,517.14,390.59
2016,9,7,16,0,315.0,235.0,3.5,31.0,414.0,407.82,308.46
2016,9,7,16,15,473.0,173.0,3.3,30.5,413.0,422.96,320.67
2016,9,7,16,30,631.0,111.0,3.1,30.0,412.0,415.45,313.47
2016,9,7,16,45,587.5,105.5,2.9,30.0,358.0,353.88,264.15
2016,9,7,17,0,544.0,100.0,2.7,30.0,304.0,296.12,217.06
2016,9,7,17,15,487.0,91.0,2.45,29.5,250.5,231.79,165.03
2016,9,7,17,30,430.0,82.0,2.2,29.0,197.0,177.95,121.13
2016,9,7,17,45,345.0,69.0,1.95,28.5,147.0,122.48,78.09
2016,9,7,18,0,260.0,56.0,1.7,28.0,97.0,77.46,45.55
2016,9,7,18,15,130.0,38.0,1.7,27.5,58.5,36.63,19.12
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,15.9,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.5,2.8,23.5,10.0,8.11,0.0
2016,9,8,6,30,15.0,19.0,3.1,24.0,20.0,15.45,0.0
2016,9,8,6,45,106.5,43.0,3.4,24.5,59.5,41.61,23.76
2016,9,8,7,0,198.0,67.0,3.7,25.0,99.0,81.67,52.05
2016,9,8,7,15,280.5,83.0,3.75,25.0,149.0,125.12,84.65
2016,9,8,7,30,363.0,99.0,3.8,25.0,199.0,182.61,130.39
2016,9,8,7,45,444.5,105.0,3.85,25.5,255.0,238.01,175.34
2016,9,8,8,0,526.0,111.0,3.9,26.0,311.0,302.48,227.75
2016,9,8,8,15,567.5,118.5,3.9,26.5,365.0,364.86,278.46
2016,9,8,8,30,609.0,126.0,3.9,27.0,419.0,426.75,327.58
2016,9,8,8,45,658.0,124.5,3.9,27.5,474.0,487.28,374.5
2016,9,8,9,0,707.0,123.0,3.9,28.0,529.0,551.08,422.59
2016,9,8,9,15,728.0,127.0,3.9,28.0,576.5,605.43,463.2
2016,9,8,9,30,749.0,131.0,3.9,28.0,624.0,659.67,502.77
2016,9,8,9,45,774.0,130.0,3.9,28.5,668.5,709.07,537.2
2016,9,8,10,0,799.0,129.0,3.9,29.0,713.0,759.88,571.37
2016,9,8,10,15,810.0,131.0,3.9,29.5,749.0,801.5,597.5
2016,9,8,10,30,821.0,133.0,3.9,30.0,785.0,840.93,621.85
2016,9,8,10,45,833.0,132.5,3.95,30.5,814.5,876.26,643.41
2016,9,8,11,0,845.0,132.0,4.0,31.0,844.0,898.4,656.06
2016,9,8,11,15,850.5,133.0,4.0,31.0,865.0,923.2,671.64
2016,9,8,11,30,856.0,134.0,4.0,31.0,886.0,944.79,685.11
2016,9,8,11,45,857.5,135.5,4.0,31.5,898.0,959.74,692.9
2016,9,8,12,0,859.0,137.0,4.0,32.0,910.0,971.18,698.51
2016,9,8,12,15,859.5,137.0,4.0,32.0,913.5,976.69,701.82
2016,9,8,12,30,860.0,137.0,4.0,32.0,917.0,978.64,702.99
2016,9,8,12,45,857.5,138.0,4.05,32.0,912.0,975.06,701.02
2016,9,8,13,0,855.0,139.0,4.1,32.0,907.0,967.93,696.91
2016,9,8,13,15,851.0,138.0,4.1,32.0,893.5,953.99,688.21
2016,9,8,13,30,847.0,137.0,4.1,32.0,880.0,936.65,677.43
2016,9,8,13,45,839.0,137.0,4.1,32.0,857.5,913.28,662.77
2016,9,8,14,0,831.0,137.0,4.1,32.0,835.0,897.68,653.34
2016,9,8,14,15,822.5,135.0,4.05,32.0,805.5,865.24,632.46
2016,9,8,14,30,814.0,133.0,4.0,32.0,776.0,830.09,609.8
2016,9,8,14,45,802.0,131.0,4.0,32.0,739.0,789.61,583.63
2016,9,8,15,0,790.0,129.0,4.0,32.0,702.0,747.08,555.84
2016,9,8,15,15,774.0,125.5,3.95,31.5,659.0,698.37,523.09
2016,9,8,15,30,758.0,122.0,3.9,31.0,616.0,648.47,488.62
2016,9,8,15,45,733.0,119.5,3.85,31.0,567.0,594.2,449.09
2016,9,8,16,0,708.0,117.0,3.8,31.0,518.0,538.7,407.77
2016,9,8,16,15,679.0,112.0,3.6,30.5,466.0,479.26,363.03
2016,9,8,16,30,650.0,107.0,3.4,30.0,414.0,421.26,318.09
2016,9,8,16,45,606.0,101.5,3.2,30.0,359.5,358.38,267.8
2016,9,8,17,0,562.0,96.0,3.0,30.0,305.0,299.35,219.53
2016,9,8,17,15,503.5,87.5,2.7,29.0,250.5,237.56,169.57
2016,9,8,17,30,445.0,79.0,2.4,28.0,196.0,179.14,122.07
2016,9,8,17,45,354.0,66.5,2.15,27.5,145.5,122.14,77.75
2016,9,8,18,0,263.0,54.0,1.9,27.0,95.0,76.36,44.66
2016,9,8,18,15,148.5,35.0,1.85,26.5,56.5,35.63,17.69
2016,9,8,18,30,34.0,16.0,1.8,26.0,18.0,13.66,0.0
2016,9,8,18,45,17.0,8.0,1.8,26.0,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.0,9.0,2.75,23.5,9.5,7.68,0.0
2016,9,9,6,30,20.0,18.0,3.0,24.0,19.0,14.54,0.0
2016,9,9,6,45,110.5,41.0,3.3,24.5,58.0,40.84,22.83
2016,9,9,7,0,201.0,64.0,3.6,25.0,97.0,80.48,50.89
2016,9,9,7,15,282.5,80.5,3.7,25.0,146.5,127.47,86.51
2016,9,9,7,30,364.0,97.0,3.8,25.0,196.0,182.74,130.61
2016,9,9,7,45,439.5,104.0,3.95,25.5,251.0,237.47,175.31
2016,9,9,8,0,515.0,111.0,4.1,26.0,306.0,300.61,226.87
2016,9,9,8,15,556.5,118.5,4.1,26.5,359.5,362.49,277.21
2016,9,9,8,30,598.0,126.0,4.1,27.0,413.0,423.9,325.99
2016,9,9,8,45,644.5,125.5,4.1,27.5,466.5,483.6,372.32
2016,9,9,9,0,691.0,125.0,4.1,28.0,520.0,546.37,419.69
2016,9,9,9,15,712.5,129.0,4.1,28.5,567.5,600.32,459.18
2016,9,9,9,30,734.0,133.0,4.1,29.0,615.0,654.24,497.54
2016,9,9,9,45,760.0,131.5,4.1,29.5,659.0,703.12,531.59
2016,9,9,10,0,786.0,130.0,4.1,30.0,703.0,753.69,565.61
2016,9,9,10,15,797.5,132.0,4.1,30.0,739.0,795.23,592.91
2016,9,9,10,30,809.0,134.0,4.1,30.0,775.0,834.65,618.57
2016,9,9,10,45,823.0,132.5,4.1,30.5,805.0,870.32,640.25
2016,9,9,11,0,837.0,131.0,4.1,31.0,835.0,892.93,653.03
2016,9,9,11,15,842.5,132.0,4.05,31.0,855.5,917.51,668.26
