Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,848.0,133.0,4.0,31.0,876.0,938.91,681.37
2016,9,9,11,45,863.0,126.0,4.0,31.0,891.5,958.35,693.53
2016,9,9,12,0,878.0,119.0,4.0,31.0,907.0,974.52,703.63
2016,9,9,12,15,879.0,119.0,4.0,31.0,910.5,980.55,707.25
2016,9,9,12,30,880.0,119.0,4.0,31.0,914.0,982.93,708.7
2016,9,9,12,45,879.0,118.5,4.0,31.5,909.5,979.21,704.93
2016,9,9,13,0,878.0,118.0,4.0,32.0,905.0,971.85,698.97
2016,9,9,13,15,875.0,117.5,3.95,32.0,891.5,958.96,690.71
2016,9,9,13,30,872.0,117.0,3.9,32.0,878.0,942.54,680.3
2016,9,9,13,45,867.0,115.5,3.9,32.0,856.5,919.86,666.16
2016,9,9,14,0,862.0,114.0,3.9,32.0,835.0,893.91,649.93
2016,9,9,14,15,854.0,112.5,3.85,31.5,805.5,862.22,630.93
2016,9,9,14,30,846.0,111.0,3.8,31.0,776.0,827.73,609.93
2016,9,9,14,45,830.0,112.0,3.8,31.0,738.5,786.68,583.32
2016,9,9,15,0,814.0,113.0,3.8,31.0,701.0,750.42,559.82
2016,9,9,15,15,799.5,110.0,3.75,31.0,658.0,702.3,526.99
2016,9,9,15,30,785.0,107.0,3.7,31.0,615.0,652.8,491.8
2016,9,9,15,45,764.5,104.0,3.65,31.0,567.0,598.42,452.28
2016,9,9,16,0,744.0,101.0,3.6,31.0,519.0,543.82,411.63
2016,9,9,16,15,717.0,96.5,3.4,30.5,467.0,484.49,366.89
2016,9,9,16,30,690.0,92.0,3.2,30.0,415.0,425.99,321.44
2016,9,9,16,45,652.5,86.5,3.05,29.5,361.0,363.67,271.91
2016,9,9,17,0,615.0,81.0,2.9,29.0,307.0,304.42,223.42
2016,9,9,17,15,560.0,74.0,2.7,28.5,252.5,242.04,171.95
2016,9,9,17,30,505.0,67.0,2.5,28.0,198.0,185.57,125.04
2016,9,9,17,45,421.0,56.5,2.3,27.5,147.0,127.32,79.04
2016,9,9,18,0,337.0,46.0,2.1,27.0,96.0,79.4,44.02
2016,9,9,18,15,168.5,32.0,2.15,26.5,57.0,34.15,15.7
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,15.36,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,37.0,9.0,0.7,22.5,11.0,7.68,0.0
2016,9,10,6,30,74.0,18.0,0.7,23.0,22.0,14.28,0.0
2016,9,10,6,45,194.0,34.5,0.7,23.5,62.0,41.8,21.05
2016,9,10,7,0,314.0,51.0,0.7,24.0,102.0,85.98,50.66
2016,9,10,7,15,193.0,77.0,0.75,24.0,112.5,106.16,73.09
2016,9,10,7,30,72.0,103.0,0.8,24.0,123.0,106.5,79.22
2016,9,10,7,45,83.5,127.5,0.9,24.5,155.5,136.55,103.66
2016,9,10,8,0,95.0,152.0,1.0,25.0,188.0,168.12,128.85
2016,9,10,8,15,47.5,84.5,1.1,25.5,102.5,93.05,69.72
2016,9,10,8,30,0.0,17.0,1.2,26.0,17.0,14.03,5.82
2016,9,10,8,45,42.0,132.5,1.35,26.5,156.5,138.31,105.68
2016,9,10,9,0,84.0,248.0,1.5,27.0,296.0,272.19,208.39
2016,9,10,9,15,98.5,274.0,1.65,27.0,335.0,310.47,236.62
2016,9,10,9,30,113.0,300.0,1.8,27.0,374.0,350.11,265.96
2016,9,10,9,45,111.5,321.0,2.0,27.0,398.5,374.4,283.5
2016,9,10,10,0,110.0,342.0,2.2,27.0,423.0,398.37,300.75
2016,9,10,10,15,229.0,347.0,2.3,27.0,525.0,517.65,389.33
2016,9,10,10,30,348.0,352.0,2.4,27.0,627.0,646.13,481.25
2016,9,10,10,45,582.0,244.5,2.5,27.0,724.0,777.86,576.67
2016,9,10,11,0,816.0,137.0,2.6,27.0,821.0,893.47,655.68
2016,9,10,11,15,821.5,138.0,2.7,27.0,841.5,918.2,671.03
2016,9,10,11,30,827.0,139.0,2.8,27.0,862.0,927.41,677.06
2016,9,10,11,45,843.0,131.5,2.9,27.5,877.0,947.05,688.82
2016,9,10,12,0,859.0,124.0,3.0,28.0,892.0,963.5,698.44
2016,9,10,12,15,860.0,124.0,3.05,28.0,896.0,969.34,702.3
2016,9,10,12,30,861.0,124.0,3.1,28.0,900.0,971.61,704.06
2016,9,10,12,45,861.0,123.0,3.15,28.0,895.0,968.34,702.37
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,961.48,698.52
2016,9,10,13,15,857.5,121.0,3.25,28.0,876.5,947.71,690.27
2016,9,10,13,30,854.0,120.0,3.3,28.0,863.0,930.5,679.89
2016,9,10,13,45,849.0,119.0,3.35,28.5,841.5,908.56,665.11
2016,9,10,14,0,844.0,118.0,3.4,29.0,820.0,883.42,648.29
2016,9,10,14,15,480.5,247.0,3.4,29.0,644.0,682.39,508.18
2016,9,10,14,30,117.0,376.0,3.4,29.0,468.0,458.95,342.07
2016,9,10,14,45,462.5,242.5,3.4,29.0,579.0,628.07,472.95
2016,9,10,15,0,808.0,109.0,3.4,29.0,690.0,742.96,558.69
2016,9,10,15,15,563.5,192.0,3.35,28.5,585.0,616.55,466.39
2016,9,10,15,30,319.0,275.0,3.3,28.0,480.0,485.7,369.25
2016,9,10,15,45,526.0,187.5,3.3,28.0,494.5,526.31,402.54
2016,9,10,16,0,733.0,100.0,3.3,28.0,509.0,537.32,411.69
2016,9,10,16,15,706.0,95.5,3.15,27.5,457.5,478.51,366.62
2016,9,10,16,30,679.0,91.0,3.0,27.0,406.0,420.55,321.16
2016,9,10,16,45,634.0,87.0,2.9,27.0,351.5,357.18,269.87
2016,9,10,17,0,589.0,83.0,2.8,27.0,297.0,297.73,220.55
2016,9,10,17,15,533.5,75.0,2.7,26.5,243.5,235.72,169.16
2016,9,10,17,30,478.0,67.0,2.6,26.0,190.0,179.75,122.44
2016,9,10,17,45,387.0,56.5,2.55,26.0,139.5,121.95,76.64
2016,9,10,18,0,296.0,46.0,2.5,26.0,89.0,73.48,41.05
2016,9,10,18,15,176.5,29.5,2.55,25.5,52.0,32.58,13.9
2016,9,10,18,30,57.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,9,10,18,45,28.5,6.5,2.7,25.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.5,2.1,19.5,10.5,7.26,0.0
2016,9,11,6,30,75.0,17.0,2.3,20.0,21.0,13.53,0.0
2016,9,11,6,45,185.5,35.0,2.55,20.5,60.5,42.67,21.92
2016,9,11,7,0,296.0,53.0,2.8,21.0,100.0,86.87,52.75
2016,9,11,7,15,376.0,65.5,2.65,21.5,150.5,134.52,89.69
2016,9,11,7,30,456.0,78.0,2.5,22.0,201.0,191.99,136.63
2016,9,11,7,45,510.5,87.5,2.35,23.0,254.5,252.06,186.75
2016,9,11,8,0,565.0,97.0,2.2,24.0,308.0,314.8,238.15
2016,9,11,8,15,603.5,103.5,2.05,24.5,361.5,373.3,285.63
2016,9,11,8,30,642.0,110.0,1.9,25.0,415.0,434.98,333.89
2016,9,11,8,45,669.0,116.0,1.8,25.5,466.0,492.75,377.62
2016,9,11,9,0,696.0,122.0,1.7,26.0,517.0,551.72,420.55
2016,9,11,9,15,717.0,126.5,1.65,26.5,564.5,606.16,458.91
2016,9,11,9,30,738.0,131.0,1.6,27.0,612.0,660.51,495.89
2016,9,11,9,45,753.5,134.5,1.6,27.5,654.0,706.75,526.57
2016,9,11,10,0,769.0,138.0,1.6,28.0,696.0,753.97,556.89
2016,9,11,10,15,781.0,140.5,1.6,28.0,731.5,795.83,583.22
2016,9,11,10,30,793.0,143.0,1.6,28.0,767.0,835.64,607.97
2016,9,11,10,45,802.5,144.5,1.6,28.5,796.0,869.97,627.7
2016,9,11,11,0,812.0,146.0,1.6,29.0,825.0,901.66,645.58
2016,9,11,11,15,557.5,280.5,1.6,29.0,752.5,819.45,588.54
2016,9,11,11,30,303.0,415.0,1.6,29.0,680.0,707.27,508.4
2016,9,11,11,45,596.5,263.0,1.65,29.5,792.5,864.24,619.07
2016,9,11,12,0,890.0,111.0,1.7,30.0,905.0,982.96,693.35
2016,9,11,12,15,891.0,111.5,1.7,30.0,909.0,989.4,695.83
2016,9,11,12,30,892.0,112.0,1.7,30.0,913.0,992.13,697.41
2016,9,11,12,45,892.0,111.0,1.75,30.5,908.0,988.66,694.58
2016,9,11,13,0,892.0,110.0,1.8,31.0,903.0,981.46,689.62
2016,9,11,13,15,889.0,109.5,1.8,31.0,889.5,968.2,681.81
2016,9,11,13,30,886.0,109.0,1.8,31.0,876.0,951.36,671.93
2016,9,11,13,45,882.0,107.0,1.85,31.0,854.5,928.59,658.97
2016,9,11,14,0,878.0,105.0,1.9,31.0,833.0,902.44,643.89
2016,9,11,14,15,870.5,104.0,1.9,31.0,804.0,871.03,624.88
2016,9,11,14,30,863.0,103.0,1.9,31.0,775.0,836.72,603.95
2016,9,11,14,45,843.5,105.5,1.95,31.0,736.0,793.62,577.51
2016,9,11,15,0,824.0,108.0,2.0,31.0,697.0,755.36,554.0
2016,9,11,15,15,809.5,105.5,2.0,30.5,654.5,707.16,523.72
2016,9,11,15,30,795.0,103.0,2.0,30.0,612.0,657.56,490.59
2016,9,11,15,45,777.0,99.5,2.05,30.0,564.0,603.61,452.69
2016,9,11,16,0,759.0,96.0,2.1,30.0,516.0,549.18,413.27
2016,9,11,16,15,732.5,91.5,2.0,29.5,463.5,489.1,368.7
2016,9,11,16,30,706.0,87.0,1.9,29.0,411.0,429.91,323.31
2016,9,11,16,45,670.5,81.5,1.85,29.0,357.0,367.41,273.55
2016,9,11,17,0,635.0,76.0,1.8,29.0,303.0,307.75,224.61
2016,9,11,17,15,580.0,69.0,1.65,28.0,248.0,244.09,172.7
2016,9,11,17,30,525.0,62.0,1.5,27.0,193.0,186.35,125.01
2016,9,11,17,45,442.5,51.5,1.35,26.5,142.0,127.03,77.94
2016,9,11,18,0,360.0,41.0,1.2,26.0,91.0,77.87,41.78
2016,9,11,18,15,221.5,26.5,1.2,25.5,52.5,33.11,12.6
2016,9,11,18,30,83.0,12.0,1.2,25.0,14.0,10.24,0.0
2016,9,11,18,45,41.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.5,0.6,21.0,11.0,0.0,0.0
2016,9,12,6,30,111.0,17.0,0.6,21.0,22.0,13.25,0.0
2016,9,12,6,45,234.0,32.5,0.6,21.5,62.5,44.58,21.51
2016,9,12,7,0,357.0,48.0,0.6,22.0,103.0,93.65,55.25
2016,9,12,7,15,437.5,58.0,0.7,22.5,154.5,143.78,93.99
2016,9,12,7,30,518.0,68.0,0.8,23.0,206.0,203.71,142.7
2016,9,12,7,45,568.5,76.0,0.95,24.0,260.5,261.7,191.09
2016,9,12,8,0,619.0,84.0,1.1,25.0,315.0,324.99,242.83
2016,9,12,8,15,655.5,90.0,1.25,25.5,369.0,385.17,291.6
2016,9,12,8,30,692.0,96.0,1.4,26.0,423.0,448.23,341.1
2016,9,12,8,45,716.0,101.5,1.55,27.0,474.0,506.45,384.85
2016,9,12,9,0,740.0,107.0,1.7,28.0,525.0,564.66,427.08
2016,9,12,9,15,759.5,110.5,1.7,28.0,572.5,618.85,466.12
2016,9,12,9,30,779.0,114.0,1.7,28.0,620.0,672.65,503.82
2016,9,12,9,45,792.5,117.5,1.7,28.5,662.0,721.3,535.95
2016,9,12,10,0,806.0,121.0,1.7,29.0,704.0,768.44,565.17
2016,9,12,10,15,816.5,123.0,1.7,29.5,739.0,809.8,589.84
2016,9,12,10,30,827.0,125.0,1.7,30.0,774.0,848.9,612.72
2016,9,12,10,45,835.0,126.5,1.75,30.5,802.5,872.92,626.15
2016,9,12,11,0,843.0,128.0,1.8,31.0,831.0,903.26,643.74
2016,9,12,11,15,551.0,276.5,1.85,31.0,741.0,811.67,581.3
2016,9,12,11,30,259.0,425.0,1.9,31.0,651.0,677.33,485.64
2016,9,12,11,45,559.0,278.0,1.95,31.0,773.0,840.8,602.69
2016,9,12,12,0,859.0,131.0,2.0,31.0,895.0,975.02,689.51
2016,9,12,12,15,859.5,131.5,2.0,31.0,898.5,980.7,691.5
2016,9,12,12,30,860.0,132.0,2.0,31.0,902.0,982.8,692.71
2016,9,12,12,45,857.0,132.5,2.05,31.5,896.0,977.9,688.89
2016,9,12,13,0,854.0,133.0,2.1,32.0,890.0,969.45,683.04
2016,9,12,13,15,850.5,132.5,2.1,32.0,876.0,956.06,675.09
2016,9,12,13,30,847.0,132.0,2.1,32.0,862.0,939.25,665.14
2016,9,12,13,45,494.5,270.0,2.15,32.0,694.0,748.45,539.18
2016,9,12,14,0,142.0,408.0,2.2,32.0,526.0,523.86,379.94
2016,9,12,14,15,164.5,392.5,2.2,31.5,523.5,523.1,382.63
2016,9,12,14,30,187.0,377.0,2.2,31.0,521.0,520.42,382.66
2016,9,12,14,45,485.5,251.5,2.2,31.0,602.0,657.55,485.19
2016,9,12,15,0,784.0,126.0,2.2,31.0,683.0,744.48,549.31
2016,9,12,15,15,516.0,205.5,2.2,31.0,563.0,591.62,439.72
2016,9,12,15,30,248.0,285.0,2.2,31.0,443.0,449.07,335.28
2016,9,12,15,45,474.5,199.5,2.2,31.0,471.0,507.08,381.05
2016,9,12,16,0,701.0,114.0,2.2,31.0,499.0,535.25,402.34
2016,9,12,16,15,671.5,108.5,2.1,30.5,447.5,475.08,357.41
2016,9,12,16,30,642.0,103.0,2.0,30.0,396.0,416.47,312.74
2016,9,12,16,45,597.0,97.5,1.9,30.0,341.5,353.34,262.9
2016,9,12,17,0,552.0,92.0,1.8,30.0,287.0,294.23,215.03
2016,9,12,17,15,494.0,82.5,1.65,29.0,233.5,232.01,165.02
2016,9,12,17,30,436.0,73.0,1.5,28.0,180.0,173.26,117.38
2016,9,12,17,45,345.5,60.0,1.35,27.5,130.5,116.33,73.09
2016,9,12,18,0,255.0,47.0,1.2,27.0,81.0,70.65,39.94
2016,9,12,18,15,144.5,28.0,1.2,26.5,45.5,30.09,11.04
2016,9,12,18,30,34.0,9.0,1.2,26.0,10.0,7.68,0.0
2016,9,12,18,45,17.0,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,33.5,8.0,0.7,22.5,9.5,0.0,0.0
2016,9,13,6,30,67.0,16.0,0.8,23.0,19.0,12.99,0.0
2016,9,13,6,45,184.5,33.5,0.9,23.5,58.0,43.21,21.43
2016,9,13,7,0,302.0,51.0,1.0,24.0,97.0,88.56,52.98
2016,9,13,7,15,384.5,63.0,1.2,24.5,147.5,137.12,90.3
2016,9,13,7,30,467.0,75.0,1.4,25.0,198.0,199.09,140.26
2016,9,13,7,45,293.0,112.5,1.6,25.5,196.0,200.52,149.43
2016,9,13,8,0,119.0,150.0,1.8,26.0,194.0,182.77,139.98
2016,9,13,8,15,96.0,172.5,1.75,26.5,212.0,194.95,149.93
2016,9,13,8,30,73.0,195.0,1.7,27.0,230.0,209.93,161.28
2016,9,13,8,45,75.5,219.0,1.7,27.5,258.5,237.82,182.17
2016,9,13,9,0,78.0,243.0,1.7,28.0,287.0,266.01,202.83
2016,9,13,9,15,189.0,262.5,1.6,28.0,382.0,371.18,282.31
2016,9,13,9,30,300.0,282.0,1.5,28.0,477.0,488.8,367.86
2016,9,13,9,45,266.0,310.0,1.45,28.5,491.5,505.71,376.92
2016,9,13,10,0,232.0,338.0,1.4,29.0,506.0,505.81,374.7
2016,9,13,10,15,188.0,359.5,1.3,29.5,500.0,500.54,368.2
2016,9,13,10,30,144.0,381.0,1.2,30.0,494.0,491.61,359.11
2016,9,13,10,45,192.5,393.0,1.15,30.5,550.0,551.66,400.05
2016,9,13,11,0,241.0,405.0,1.1,31.0,606.0,613.66,440.73
2016,9,13,11,15,186.5,418.5,1.1,31.0,576.5,582.67,417.65
2016,9,13,11,30,132.0,432.0,1.1,31.0,547.0,548.69,393.17
2016,9,13,11,45,140.5,439.5,1.1,31.0,563.5,566.92,405.67
2016,9,13,12,0,149.0,447.0,1.1,31.0,580.0,584.6,417.34
2016,9,13,12,15,164.5,449.5,1.15,31.0,596.5,603.39,430.38
2016,9,13,12,30,180.0,452.0,1.2,31.0,613.0,621.35,442.88
2016,9,13,12,45,176.0,449.0,1.25,31.5,606.0,613.72,437.12
2016,9,13,13,0,172.0,446.0,1.3,32.0,599.0,605.17,431.02
2016,9,13,13,15,184.0,438.0,1.4,32.0,599.0,606.06,432.93
2016,9,13,13,30,196.0,430.0,1.5,32.0,599.0,605.71,433.96
2016,9,13,13,45,194.0,418.0,1.6,32.0,581.5,587.13,422.45
2016,9,13,14,0,192.0,406.0,1.7,32.0,564.0,567.8,410.44
2016,9,13,14,15,302.0,362.0,1.75,32.0,600.0,628.76,455.45
2016,9,13,14,30,412.0,318.0,1.8,32.0,636.0,679.54,492.37
2016,9,13,14,45,591.5,222.5,1.9,32.0,654.0,720.9,525.06
2016,9,13,15,0,771.0,127.0,2.0,32.0,672.0,736.71,540.18
2016,9,13,15,15,754.5,123.5,2.05,31.5,629.0,687.91,508.52
2016,9,13,15,30,738.0,120.0,2.1,31.0,586.0,638.04,475.45
2016,9,13,15,45,713.0,117.0,2.2,31.0,537.5,583.97,437.57
2016,9,13,16,0,688.0,114.0,2.3,31.0,489.0,528.56,397.58
2016,9,13,16,15,658.0,108.5,2.25,30.5,437.5,468.73,353.43
2016,9,13,16,30,628.0,103.0,2.2,30.0,386.0,410.55,309.07
2016,9,13,16,45,582.5,97.0,2.2,30.0,332.5,347.46,259.28
2016,9,13,17,0,537.0,91.0,2.2,30.0,279.0,288.49,211.5
2016,9,13,17,15,477.0,81.5,2.0,29.5,226.0,226.53,161.22
2016,9,13,17,30,417.0,72.0,1.8,29.0,173.0,168.35,113.84
2016,9,13,17,45,324.5,59.0,1.65,28.5,124.5,112.24,70.41
2016,9,13,18,0,232.0,46.0,1.5,28.0,76.0,67.66,38.19
2016,9,13,18,15,116.0,27.0,1.5,27.5,42.0,28.13,8.98
2016,9,13,18,30,0.0,8.0,1.5,27.0,8.0,6.83,0.0
2016,9,13,18,45,0.0,4.0,1.5,26.5,4.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,8.5,0.8,23.0,8.5,0.0,0.0
2016,9,14,6,30,0.0,17.0,1.0,23.0,17.0,14.51,0.0
2016,9,14,6,45,144.5,33.5,1.2,23.5,55.5,41.35,20.96
2016,9,14,7,0,289.0,50.0,1.4,24.0,94.0,87.29,52.46
2016,9,14,7,15,369.5,62.5,1.45,24.5,143.5,135.33,89.61
2016,9,14,7,30,450.0,75.0,1.5,25.0,193.0,196.56,139.07
2016,9,14,7,45,507.5,83.5,1.55,25.5,246.5,253.61,186.4
2016,9,14,8,0,565.0,92.0,1.6,26.0,300.0,316.88,238.04
2016,9,14,8,15,603.5,98.5,1.7,26.5,353.0,375.66,285.44
2016,9,14,8,30,642.0,105.0,1.8,27.0,406.0,437.62,333.88
2016,9,14,8,45,668.0,110.5,1.95,27.5,456.0,494.48,377.31
2016,9,14,9,0,694.0,116.0,2.1,28.0,506.0,552.42,420.26
2016,9,14,9,15,714.5,120.0,2.2,28.5,552.5,605.97,458.68
2016,9,14,9,30,735.0,124.0,2.3,29.0,599.0,657.3,494.59
2016,9,14,9,45,467.0,232.5,2.45,29.5,541.5,594.66,445.21
2016,9,14,10,0,199.0,341.0,2.6,30.0,484.0,484.28,360.87
2016,9,14,10,15,124.0,340.0,2.65,30.0,431.0,430.04,320.49
2016,9,14,10,30,49.0,339.0,2.7,30.0,378.0,355.04,264.02
2016,9,14,10,45,199.5,357.5,2.8,30.5,522.0,523.93,388.72
2016,9,14,11,0,350.0,376.0,2.9,31.0,666.0,701.68,512.79
2016,9,14,11,15,307.0,398.5,2.95,31.0,657.5,693.08,504.33
2016,9,14,11,30,264.0,421.0,3.0,31.0,649.0,681.41,495.0
2016,9,14,11,45,234.5,432.5,3.1,31.5,637.0,651.76,473.42
2016,9,14,12,0,205.0,444.0,3.2,32.0,625.0,637.37,462.06
2016,9,14,12,15,517.0,292.5,3.25,32.0,751.5,827.79,599.45
2016,9,14,12,30,829.0,141.0,3.3,32.0,878.0,965.38,691.84
2016,9,14,12,45,827.0,141.5,3.35,32.0,872.5,961.36,688.59
2016,9,14,13,0,825.0,142.0,3.4,32.0,867.0,967.32,693.04
2016,9,14,13,15,821.5,141.0,3.4,32.0,853.5,953.16,684.23
2016,9,14,13,30,818.0,140.0,3.4,32.0,840.0,935.59,673.46
2016,9,14,13,45,814.5,137.0,3.4,32.0,819.0,912.65,659.27
2016,9,14,14,0,811.0,134.0,3.4,32.0,798.0,886.52,643.05
2016,9,14,14,15,802.5,132.0,3.4,32.0,768.5,853.99,622.59
2016,9,14,14,30,794.0,130.0,3.4,32.0,739.0,818.84,600.33
2016,9,14,14,45,572.5,216.0,3.45,32.0,644.0,700.79,518.29
2016,9,14,15,0,351.0,302.0,3.5,32.0,549.0,571.53,424.73
2016,9,14,15,15,354.5,279.5,3.45,31.5,515.5,535.63,401.26
2016,9,14,15,30,358.0,257.0,3.4,31.0,482.0,498.43,375.87
2016,9,14,15,45,303.0,244.5,3.35,31.0,424.0,432.74,327.58
2016,9,14,16,0,248.0,232.0,3.3,31.0,366.0,371.69,282.11
2016,9,14,16,15,276.5,202.0,3.15,30.5,337.5,343.11,261.34
2016,9,14,16,30,305.0,172.0,3.0,30.0,309.0,311.04,236.85
2016,9,14,16,45,447.5,125.0,2.9,30.0,295.0,313.98,236.44
2016,9,14,17,0,590.0,78.0,2.8,30.0,281.0,295.36,216.57
2016,9,14,17,15,532.0,70.0,2.45,29.5,227.5,232.34,164.57
2016,9,14,17,30,474.0,62.0,2.1,29.0,174.0,175.71,117.68
2016,9,14,17,45,390.5,50.0,1.8,28.5,125.5,117.87,72.07
2016,9,14,18,0,307.0,38.0,1.5,28.0,77.0,70.43,37.23
2016,9,14,18,15,153.5,19.0,1.45,27.5,38.5,22.95,3.93
2016,9,14,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.78,0.0
2016,9,15,6,45,89.0,34.5,1.25,23.5,46.0,37.65,19.69
2016,9,15,7,0,152.0,59.0,1.5,24.0,81.0,75.4,48.68
2016,9,15,7,15,214.5,81.5,1.4,24.5,128.5,119.57,83.13
2016,9,15,7,30,277.0,104.0,1.3,25.0,176.0,171.69,124.85
2016,9,15,7,45,329.5,121.0,1.2,26.0,227.0,223.1,166.09
2016,9,15,8,0,382.0,138.0,1.1,27.0,278.0,287.01,216.16
2016,9,15,8,15,421.5,151.5,1.1,27.5,329.0,342.33,259.18
2016,9,15,8,30,461.0,165.0,1.1,28.0,380.0,401.41,303.81
2016,9,15,8,45,495.5,174.0,1.1,28.5,430.0,456.9,344.53
2016,9,15,9,0,530.0,183.0,1.1,29.0,480.0,514.81,385.74
2016,9,15,9,15,554.0,191.0,1.2,29.0,525.0,566.91,423.09
2016,9,15,9,30,578.0,199.0,1.3,29.0,570.0,619.68,460.2
2016,9,15,9,45,354.5,269.5,1.45,29.5,502.0,535.33,397.52
2016,9,15,10,0,131.0,340.0,1.6,30.0,434.0,431.07,319.05
2016,9,15,10,15,384.5,281.5,1.7,30.0,576.5,616.75,455.29
2016,9,15,10,30,638.0,223.0,1.8,30.0,719.0,797.92,580.71
2016,9,15,10,45,319.0,159.5,1.95,30.5,407.5,462.92,346.48
2016,9,15,11,0,0.0,96.0,2.1,31.0,96.0,80.31,56.4
2016,9,15,11,15,101.5,263.0,2.15,31.0,350.5,350.83,262.1
2016,9,15,11,30,203.0,430.0,2.2,31.0,605.0,616.78,448.73
2016,9,15,11,45,435.5,337.5,2.3,31.5,719.0,786.12,565.81
2016,9,15,12,0,668.0,245.0,2.4,32.0,833.0,931.88,663.78
2016,9,15,12,15,669.0,245.5,2.45,32.0,836.5,937.26,666.2
2016,9,15,12,30,670.0,246.0,2.5,32.0,840.0,939.49,667.98
2016,9,15,12,45,668.5,245.0,2.55,32.0,834.5,934.66,665.39
2016,9,15,13,0,667.0,244.0,2.6,32.0,829.0,926.71,660.93
2016,9,15,13,15,662.0,242.5,2.6,32.0,815.5,911.85,651.68
2016,9,15,13,30,657.0,241.0,2.6,32.0,802.0,894.08,640.65
2016,9,15,13,45,645.5,240.5,2.6,32.0,779.5,868.48,624.43
2016,9,15,14,0,634.0,240.0,2.6,32.0,757.0,840.49,606.64
2016,9,15,14,15,622.5,236.0,2.6,32.0,727.5,807.07,585.24
2016,9,15,14,30,611.0,232.0,2.6,32.0,698.0,771.74,562.38
2016,9,15,14,45,622.0,212.5,2.65,32.0,667.0,738.56,541.58
2016,9,15,15,0,633.0,193.0,2.7,32.0,636.0,702.14,518.14
2016,9,15,15,15,614.0,187.0,2.7,31.5,594.0,653.58,485.99
2016,9,15,15,30,595.0,181.0,2.7,31.0,552.0,604.58,452.78
2016,9,15,15,45,575.5,171.5,2.75,31.0,506.0,546.49,411.66
2016,9,15,16,0,556.0,162.0,2.8,31.0,460.0,494.49,373.76
2016,9,15,16,15,523.0,152.5,2.65,30.5,410.0,435.98,330.26
2016,9,15,16,30,490.0,143.0,2.5,30.0,360.0,379.85,287.41
2016,9,15,16,45,458.5,128.5,2.45,30.0,309.5,322.37,242.08
2016,9,15,17,0,427.0,114.0,2.4,30.0,259.0,267.85,197.96
2016,9,15,17,15,369.0,99.0,2.1,29.5,208.0,208.3,150.04
2016,9,15,17,30,311.0,84.0,1.8,29.0,157.0,155.51,107.43
2016,9,15,17,45,242.0,64.0,1.55,28.5,111.5,103.51,66.73
2016,9,15,18,0,173.0,44.0,1.3,28.0,66.0,58.47,32.99
2016,9,15,18,15,86.5,22.0,1.25,27.5,33.0,22.36,2.67
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,33.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,67.0,14.0,0.8,23.0,16.0,12.79,0.0
2016,9,16,6,45,184.0,31.0,0.95,24.0,54.0,43.86,20.82
2016,9,16,7,0,301.0,48.0,1.1,25.0,92.0,89.81,53.6
2016,9,16,7,15,382.5,60.0,0.9,25.5,142.0,138.84,91.57
2016,9,16,7,30,464.0,72.0,0.7,26.0,192.0,201.26,141.57
2016,9,16,7,45,520.0,80.5,0.5,26.5,245.5,259.01,188.47
2016,9,16,8,0,576.0,89.0,0.3,27.0,299.0,322.77,238.51
2016,9,16,8,15,614.5,95.5,0.4,27.5,352.0,382.37,285.27
2016,9,16,8,30,653.0,102.0,0.5,28.0,405.0,445.13,332.91
2016,9,16,8,45,679.0,107.5,0.6,28.5,455.5,502.68,375.37
2016,9,16,9,0,705.0,113.0,0.7,29.0,506.0,561.28,417.26
2016,9,16,9,15,726.0,117.0,0.7,29.5,553.0,615.72,454.09
2016,9,16,9,30,747.0,121.0,0.7,30.0,600.0,667.98,488.29
2016,9,16,9,45,762.0,124.0,0.7,30.5,641.0,715.93,518.55
2016,9,16,10,0,777.0,127.0,0.7,31.0,682.0,762.54,546.17
2016,9,16,10,15,788.5,129.5,0.7,31.0,717.0,804.13,571.03
2016,9,16,10,30,800.0,132.0,0.7,31.0,752.0,843.61,594.31
2016,9,16,10,45,807.0,134.5,0.7,31.5,779.5,876.73,612.22
2016,9,16,11,0,814.0,137.0,0.7,32.0,807.0,907.04,628.29
2016,9,16,11,15,819.5,138.5,0.7,32.0,827.0,931.93,642.28
2016,9,16,11,30,825.0,140.0,0.7,32.0,847.0,953.62,654.43
2016,9,16,11,45,840.0,133.0,0.75,32.5,861.5,959.62,656.95
2016,9,16,12,0,855.0,126.0,0.8,33.0,876.0,975.19,665.48
2016,9,16,12,15,856.0,126.0,0.85,33.0,879.5,980.54,669.25
2016,9,16,12,30,857.0,126.0,0.9,33.0,883.0,982.3,671.15
2016,9,16,12,45,855.0,126.5,1.0,33.5,877.0,978.02,669.15
2016,9,16,13,0,853.0,127.0,1.1,34.0,871.0,970.19,665.12
2016,9,16,13,15,849.5,126.0,1.15,34.0,857.0,955.92,657.81
2016,9,16,13,30,846.0,125.0,1.2,34.0,843.0,938.23,648.53
2016,9,16,13,45,840.5,123.5,1.25,34.0,821.0,914.87,635.81
2016,9,16,14,0,835.0,122.0,1.3,34.0,799.0,888.37,621.13
2016,9,16,14,15,826.5,120.0,1.4,33.5,769.5,855.76,604.37
2016,9,16,14,30,818.0,118.0,1.5,33.0,740.0,829.12,591.1
2016,9,16,14,45,800.0,119.0,1.6,33.0,702.0,786.05,565.64
2016,9,16,15,0,782.0,120.0,1.7,33.0,664.0,741.35,538.73
2016,9,16,15,15,766.0,117.0,1.75,33.0,621.0,692.72,507.48
2016,9,16,15,30,750.0,114.0,1.8,33.0,578.0,642.95,474.05
2016,9,16,15,45,729.0,109.5,1.85,33.0,530.0,588.95,436.66
2016,9,16,16,0,708.0,105.0,1.9,33.0,482.0,533.38,397.04
2016,9,16,16,15,678.5,100.0,1.85,32.5,430.5,473.13,353.15
2016,9,16,16,30,649.0,95.0,1.8,32.0,379.0,414.46,308.91
2016,9,16,16,45,609.0,88.0,1.75,32.0,325.5,351.37,259.45
2016,9,16,17,0,569.0,81.0,1.7,32.0,272.0,291.81,211.39
2016,9,16,17,15,508.5,72.0,1.55,31.0,219.0,228.18,160.4
2016,9,16,17,30,448.0,63.0,1.4,30.0,166.0,171.32,114.31
2016,9,16,17,45,360.0,50.5,1.25,29.5,118.0,113.77,69.5
2016,9,16,18,0,272.0,38.0,1.1,29.0,70.0,65.65,34.27
2016,9,16,18,15,136.0,19.0,1.1,28.5,35.0,22.29,0.0
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,6.5,1.15,23.5,8.0,0.0,0.0
2016,9,17,6,30,89.0,13.0,1.4,24.0,16.0,12.51,0.0
2016,9,17,6,45,212.0,28.5,1.7,24.5,54.5,44.81,20.13
2016,9,17,7,0,335.0,44.0,2.0,25.0,93.0,94.41,55.8
2016,9,17,7,15,417.5,55.0,1.85,25.5,143.5,145.8,96.09
2016,9,17,7,30,500.0,66.0,1.7,26.0,194.0,207.29,146.15
2016,9,17,7,45,551.0,74.0,1.55,27.0,247.5,265.15,194.09
2016,9,17,8,0,602.0,82.0,1.4,28.0,301.0,328.39,244.94
2016,9,17,8,15,639.5,88.0,1.15,28.5,354.0,388.54,292.01
2016,9,17,8,30,677.0,94.0,0.9,29.0,407.0,451.68,338.94
2016,9,17,8,45,699.5,100.0,0.65,29.5,457.0,509.03,379.08
2016,9,17,9,0,722.0,106.0,0.4,30.0,507.0,567.03,417.05
2016,9,17,9,15,742.0,110.0,0.45,30.5,554.0,620.19,452.99
2016,9,17,9,30,762.0,114.0,0.5,31.0,601.0,674.15,488.38
2016,9,17,9,45,772.0,119.5,0.55,31.5,641.0,721.48,518.28
2016,9,17,10,0,782.0,125.0,0.6,32.0,681.0,767.05,545.42
2016,9,17,10,15,793.0,127.5,0.7,32.0,716.0,808.37,571.44
2016,9,17,10,30,804.0,130.0,0.8,32.0,751.0,847.53,596.02
2016,9,17,10,45,808.5,133.5,0.9,32.5,778.0,879.53,614.85
2016,9,17,11,0,813.0,137.0,1.0,33.0,805.0,908.57,631.86
2016,9,17,11,15,818.5,138.5,1.05,33.0,824.5,933.38,646.79
2016,9,17,11,30,824.0,140.0,1.1,33.0,844.0,955.0,659.88
2016,9,17,11,45,490.0,290.5,1.15,33.5,711.0,796.43,556.77
2016,9,17,12,0,156.0,441.0,1.2,34.0,578.0,590.35,415.44
2016,9,17,12,15,201.5,438.5,1.2,34.0,616.0,633.67,446.79
2016,9,17,12,30,247.0,436.0,1.2,34.0,654.0,676.19,475.23
2016,9,17,12,45,135.0,381.0,1.3,34.0,500.0,509.31,363.11
2016,9,17,13,0,23.0,326.0,1.4,34.0,346.0,307.97,222.01
2016,9,17,13,15,421.0,233.0,1.45,34.0,589.5,667.05,481.53
2016,9,17,13,30,819.0,140.0,1.5,34.0,833.0,941.56,658.14
2016,9,17,13,45,814.0,138.0,1.55,34.0,811.0,917.94,641.77
2016,9,17,14,0,809.0,136.0,1.6,34.0,789.0,891.21,626.7
2016,9,17,14,15,799.5,134.0,1.6,34.0,759.0,857.55,606.64
2016,9,17,14,30,790.0,132.0,1.6,34.0,729.0,821.34,584.88
2016,9,17,14,45,534.0,222.5,1.65,34.0,617.0,673.85,486.71
2016,9,17,15,0,278.0,313.0,1.7,34.0,505.0,529.38,385.26
2016,9,17,15,15,489.5,223.0,1.7,33.5,534.5,594.29,436.32
2016,9,17,15,30,701.0,133.0,1.7,33.0,564.0,631.89,466.02
2016,9,17,15,45,677.0,128.0,1.75,33.0,516.0,575.94,426.71
2016,9,17,16,0,653.0,123.0,1.8,33.0,468.0,520.41,387.23
2016,9,17,16,15,621.0,116.5,1.75,32.5,416.5,459.93,343.32
2016,9,17,16,30,589.0,110.0,1.7,32.0,365.0,401.42,299.42
2016,9,17,16,45,546.5,101.5,1.65,32.0,312.5,338.98,250.76
2016,9,17,17,0,504.0,93.0,1.6,32.0,260.0,280.47,203.9
2016,9,17,17,15,441.5,82.0,1.45,31.0,207.5,214.7,151.75
2016,9,17,17,30,379.0,71.0,1.3,30.0,155.0,160.21,107.99
2016,9,17,17,45,290.5,55.5,1.2,29.5,108.5,104.71,65.15
2016,9,17,18,0,202.0,40.0,1.1,29.0,62.0,60.42,32.69
2016,9,17,18,15,101.0,20.0,1.15,28.5,31.0,21.72,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.0,1.45,24.0,6.5,0.0,0.0
2016,9,18,6,30,41.0,12.0,1.6,24.0,13.0,11.03,0.0
2016,9,18,6,45,144.0,31.5,1.8,24.5,49.5,42.92,20.6
2016,9,18,7,0,247.0,51.0,2.0,25.0,86.0,87.32,53.8
2016,9,18,7,15,329.5,65.0,2.0,25.5,135.0,135.59,91.43
2016,9,18,7,30,412.0,79.0,2.0,26.0,184.0,194.1,138.72
2016,9,18,7,45,471.5,88.5,2.0,26.5,237.0,250.51,185.41
2016,9,18,8,0,531.0,98.0,2.0,27.0,290.0,318.06,240.11
2016,9,18,8,15,571.5,105.5,2.0,27.5,342.5,377.34,287.44
2016,9,18,8,30,612.0,113.0,2.0,28.0,395.0,440.07,335.92
2016,9,18,8,45,641.5,119.0,2.0,28.5,445.0,498.18,379.46
2016,9,18,9,0,671.0,125.0,2.0,29.0,495.0,557.76,422.63
2016,9,18,9,15,692.5,129.5,1.9,29.0,541.5,611.61,460.78
2016,9,18,9,30,714.0,134.0,1.8,29.0,588.0,665.43,497.74
2016,9,18,9,45,728.5,138.0,1.75,29.5,628.5,713.08,528.66
2016,9,18,10,0,743.0,142.0,1.7,30.0,669.0,759.48,557.55
2016,9,18,10,15,755.0,145.0,1.6,30.5,704.0,797.0,578.77
2016,9,18,10,30,767.0,148.0,1.5,31.0,739.0,836.34,600.76
2016,9,18,10,45,775.5,150.0,1.4,31.5,766.0,869.33,618.14
2016,9,18,11,0,784.0,152.0,1.3,32.0,793.0,899.67,633.52
2016,9,18,11,15,790.0,153.5,1.15,32.0,813.0,924.32,645.64
2016,9,18,11,30,796.0,155.0,1.0,32.0,833.0,945.9,655.58
2016,9,18,11,45,828.5,137.5,0.85,32.5,851.5,970.35,665.6
2016,9,18,12,0,861.0,120.0,0.7,33.0,870.0,979.31,666.0
2016,9,18,12,15,862.0,120.0,0.6,33.0,873.0,984.52,666.7
2016,9,18,12,30,863.0,120.0,0.5,33.0,876.0,986.12,665.38
2016,9,18,12,45,862.5,119.0,0.4,33.0,870.5,981.61,660.65
2016,9,18,13,0,862.0,118.0,0.3,33.0,865.0,973.5,654.09
2016,9,18,13,15,859.0,117.5,0.35,33.0,851.0,959.89,647.69
2016,9,18,13,30,856.0,117.0,0.4,33.0,837.0,942.83,639.41
2016,9,18,13,45,851.5,115.0,0.45,33.0,815.0,919.47,627.45
2016,9,18,14,0,847.0,113.0,0.5,33.0,793.0,892.9,613.58
2016,9,18,14,15,683.0,189.5,0.55,33.0,724.5,818.99,570.5
2016,9,18,14,30,519.0,266.0,0.6,33.0,656.0,726.2,510.69
2016,9,18,14,45,658.0,188.0,0.7,33.0,657.0,747.67,530.56
2016,9,18,15,0,797.0,110.0,0.8,33.0,658.0,744.57,532.24
2016,9,18,15,15,699.0,140.5,0.85,33.0,597.5,672.61,485.35
2016,9,18,15,30,601.0,171.0,0.9,33.0,537.0,601.95,437.83
2016,9,18,15,45,662.5,134.0,0.95,33.0,506.5,573.59,420.29
2016,9,18,16,0,724.0,97.0,1.0,33.0,476.0,535.11,394.24
2016,9,18,16,15,694.0,92.0,1.0,32.5,424.0,474.44,350.89
2016,9,18,16,30,664.0,87.0,1.0,32.0,372.0,414.67,306.69
2016,9,18,16,45,623.0,81.0,1.0,32.0,318.5,351.29,257.68
2016,9,18,17,0,582.0,75.0,1.0,32.0,265.0,291.53,209.92
2016,9,18,17,15,519.5,67.0,0.95,31.0,211.5,227.47,158.94
2016,9,18,17,30,457.0,59.0,0.9,30.0,158.0,170.39,112.85
2016,9,18,17,45,360.0,47.0,0.85,29.5,110.5,111.16,67.14
2016,9,18,18,0,263.0,35.0,0.8,29.0,63.0,62.63,31.65
2016,9,18,18,15,131.5,17.5,0.85,28.5,31.5,20.89,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,28.5,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,57.0,13.0,1.9,24.0,14.0,12.38,0.0
2016,9,19,6,45,193.5,28.5,2.2,25.0,52.5,45.25,20.1
2016,9,19,7,0,330.0,44.0,2.5,26.0,91.0,96.5,57.34
2016,9,19,7,15,418.0,54.0,2.55,26.5,141.5,148.4,98.07
2016,9,19,7,30,506.0,64.0,2.6,27.0,192.0,211.03,149.15
2016,9,19,7,45,569.0,70.0,2.65,27.5,247.0,271.63,199.82
2016,9,19,8,0,632.0,76.0,2.7,28.0,302.0,338.96,255.03
2016,9,19,8,15,669.0,81.0,2.6,28.5,356.0,399.69,303.96
2016,9,19,8,30,706.0,86.0,2.5,29.0,410.0,463.28,353.32
2016,9,19,8,45,733.0,90.0,2.45,30.0,461.5,522.16,396.78
2016,9,19,9,0,760.0,94.0,2.4,31.0,513.0,582.3,439.35
2016,9,19,9,15,779.5,97.0,2.25,31.5,560.0,636.98,476.92
2016,9,19,9,30,799.0,100.0,2.1,32.0,607.0,691.19,512.7
2016,9,19,9,45,813.0,102.5,2.0,32.5,648.5,739.89,542.7
2016,9,19,10,0,827.0,105.0,1.9,33.0,690.0,779.83,565.72
2016,9,19,10,15,837.5,107.0,1.85,33.0,725.0,820.92,590.68
2016,9,19,10,30,848.0,109.0,1.8,33.0,760.0,859.69,613.79
2016,9,19,10,45,856.5,110.0,1.8,33.5,788.0,893.08,632.45
2016,9,19,11,0,865.0,111.0,1.8,34.0,816.0,923.61,649.19
