Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,870.0,112.0,1.9,34.0,835.5,947.79,664.36
2016,9,19,11,30,875.0,113.0,2.0,34.0,855.0,968.64,677.59
2016,9,19,11,45,879.5,112.0,2.1,34.5,867.0,983.51,685.84
2016,9,19,12,0,884.0,111.0,2.2,35.0,879.0,994.82,692.01
2016,9,19,12,15,884.5,111.0,2.25,35.0,881.5,999.57,695.19
2016,9,19,12,30,885.0,111.0,2.3,35.0,884.0,1000.6,696.28
2016,9,19,12,45,884.0,110.5,2.4,35.0,878.5,995.93,694.51
2016,9,19,13,0,883.0,110.0,2.5,35.0,873.0,987.56,690.58
2016,9,19,13,15,879.5,109.5,2.55,35.0,858.5,973.12,682.51
2016,9,19,13,30,876.0,109.0,2.6,35.0,844.0,955.15,672.34
2016,9,19,13,45,870.0,108.0,2.7,35.0,821.0,930.91,658.66
2016,9,19,14,0,864.0,107.0,2.8,35.0,798.0,903.45,642.88
2016,9,19,14,15,856.0,105.5,2.85,35.0,767.5,870.65,623.21
2016,9,19,14,30,848.0,104.0,2.9,35.0,737.0,835.08,601.62
2016,9,19,14,45,836.0,102.0,2.95,35.0,699.5,793.17,575.64
2016,9,19,15,0,824.0,100.0,3.0,35.0,662.0,755.69,552.36
2016,9,19,15,15,808.0,97.5,3.0,34.5,618.5,705.7,521.11
2016,9,19,15,30,792.0,95.0,3.0,34.0,575.0,654.5,486.89
2016,9,19,15,45,770.0,91.5,3.0,34.0,526.0,597.52,446.48
2016,9,19,16,0,748.0,88.0,3.0,34.0,477.0,540.54,404.95
2016,9,19,16,15,719.0,84.0,2.85,33.5,425.0,479.67,359.76
2016,9,19,16,30,690.0,80.0,2.7,33.0,373.0,420.31,314.23
2016,9,19,16,45,648.0,74.5,2.55,33.0,318.5,355.58,262.8
2016,9,19,17,0,606.0,69.0,2.4,33.0,264.0,294.57,212.97
2016,9,19,17,15,543.0,61.5,2.2,32.0,210.5,229.45,160.31
2016,9,19,17,30,480.0,54.0,2.0,31.0,157.0,171.37,112.83
2016,9,19,17,45,378.5,43.0,1.8,30.5,109.0,110.89,65.96
2016,9,19,18,0,277.0,32.0,1.6,30.0,61.0,63.15,30.95
2016,9,19,18,15,138.5,16.0,1.6,29.5,30.5,20.67,0.0
2016,9,19,18,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.0,1.35,23.5,7.0,0.0,0.0
2016,9,20,6,30,70.0,12.0,1.6,24.0,14.0,12.05,0.0
2016,9,20,6,45,207.5,27.5,1.85,24.5,52.5,46.41,20.0
2016,9,20,7,0,345.0,43.0,2.1,25.0,91.0,99.31,59.11
2016,9,20,7,15,432.0,53.5,2.0,25.5,142.0,152.67,101.36
2016,9,20,7,30,519.0,64.0,1.9,26.0,193.0,216.65,153.72
2016,9,20,7,45,579.5,70.0,1.85,27.0,248.5,277.41,204.12
2016,9,20,8,0,640.0,76.0,1.8,28.0,304.0,344.54,258.3
2016,9,20,8,15,677.5,81.0,1.7,28.5,358.0,406.07,307.19
2016,9,20,8,30,715.0,86.0,1.6,29.0,412.0,470.48,356.32
2016,9,20,8,45,742.5,90.0,1.5,29.5,464.0,530.12,400.02
2016,9,20,9,0,770.0,94.0,1.4,30.0,516.0,591.11,442.82
2016,9,20,9,15,789.0,97.0,1.45,30.5,563.5,645.97,480.69
2016,9,20,9,30,808.0,100.0,1.5,31.0,611.0,700.26,517.06
2016,9,20,9,45,821.5,103.0,1.55,31.5,652.5,749.49,547.87
2016,9,20,10,0,835.0,106.0,1.6,32.0,694.0,797.09,576.82
2016,9,20,10,15,845.5,108.0,1.65,32.5,729.0,831.11,596.56
2016,9,20,10,30,856.0,110.0,1.7,33.0,764.0,870.1,619.44
2016,9,20,10,45,862.5,112.0,1.8,33.5,791.5,902.9,638.66
2016,9,20,11,0,869.0,114.0,1.9,34.0,819.0,932.7,655.97
2016,9,20,11,15,873.5,115.0,1.9,34.0,839.0,956.43,669.75
2016,9,20,11,30,878.0,116.0,1.9,34.0,859.0,976.79,681.53
2016,9,20,11,45,884.5,114.5,1.95,34.5,871.0,993.07,690.07
2016,9,20,12,0,891.0,113.0,2.0,35.0,883.0,1005.81,696.56
2016,9,20,12,15,891.5,113.0,2.0,35.0,886.0,1010.5,699.14
2016,9,20,12,30,892.0,113.0,2.0,35.0,889.0,1011.46,699.65
2016,9,20,12,45,595.5,262.5,2.0,35.0,779.0,888.52,621.96
2016,9,20,13,0,299.0,412.0,2.0,35.0,669.0,721.56,508.27
2016,9,20,13,15,589.5,262.0,2.0,35.0,757.5,868.56,612.39
2016,9,20,13,30,880.0,112.0,2.0,35.0,846.0,963.53,673.0
2016,9,20,13,45,595.0,240.5,2.05,35.0,731.5,828.87,586.66
2016,9,20,14,0,310.0,369.0,2.1,35.0,617.0,661.46,472.07
2016,9,20,14,15,580.0,238.0,2.05,35.0,677.5,778.0,557.1
2016,9,20,14,30,850.0,107.0,2.0,35.0,738.0,840.97,599.95
2016,9,20,14,45,821.0,112.5,2.0,35.0,696.5,800.62,574.43
2016,9,20,15,0,792.0,118.0,2.0,35.0,655.0,751.05,543.49
2016,9,20,15,15,774.5,115.0,2.0,34.5,611.0,700.55,512.04
2016,9,20,15,30,757.0,112.0,2.0,34.0,567.0,649.05,478.17
2016,9,20,15,45,732.5,108.0,2.0,34.0,518.0,592.88,439.03
2016,9,20,16,0,708.0,104.0,2.0,34.0,469.0,535.33,397.85
2016,9,20,16,15,676.0,99.0,1.9,33.5,416.5,473.47,352.73
2016,9,20,16,30,644.0,94.0,1.8,33.0,364.0,413.49,307.52
2016,9,20,16,45,597.5,87.5,1.7,33.0,309.5,348.22,256.49
2016,9,20,17,0,551.0,81.0,1.6,33.0,255.0,287.24,207.51
2016,9,20,17,15,485.0,71.0,1.45,32.0,202.0,221.88,155.45
2016,9,20,17,30,419.0,61.0,1.3,31.0,149.0,164.03,108.9
2016,9,20,17,45,317.0,47.5,1.15,30.0,102.0,102.84,62.09
2016,9,20,18,0,215.0,34.0,1.0,29.0,55.0,57.34,28.54
2016,9,20,18,15,107.5,17.0,1.0,28.5,27.5,18.9,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,13.5,4.5,0.6,23.5,5.0,0.0,0.0
2016,9,21,6,30,27.0,9.0,0.7,24.0,10.0,8.47,0.0
2016,9,21,6,45,125.0,30.0,0.8,24.5,46.0,40.16,17.89
2016,9,21,7,0,223.0,51.0,0.9,25.0,82.0,87.18,54.5
2016,9,21,7,15,303.5,68.0,0.95,25.5,131.0,137.08,93.58
2016,9,21,7,30,384.0,85.0,1.0,26.0,180.0,197.06,141.81
2016,9,21,7,45,454.0,94.5,1.1,27.0,234.5,256.02,189.42
2016,9,21,8,0,524.0,104.0,1.2,28.0,289.0,322.8,242.3
2016,9,21,8,15,565.5,112.0,1.2,28.5,342.5,387.38,292.62
2016,9,21,8,30,607.0,120.0,1.2,29.0,396.0,451.25,340.77
2016,9,21,8,45,644.5,124.0,1.25,29.5,448.5,512.07,385.41
2016,9,21,9,0,682.0,128.0,1.3,30.0,501.0,575.07,430.19
2016,9,21,9,15,704.5,133.0,1.35,30.0,548.0,630.78,469.39
2016,9,21,9,30,727.0,138.0,1.4,30.0,595.0,686.5,507.68
2016,9,21,9,45,754.0,136.5,1.45,30.5,639.0,738.52,541.78
2016,9,21,10,0,781.0,135.0,1.5,31.0,683.0,786.48,571.43
2016,9,21,10,15,793.5,138.0,1.55,31.0,718.5,829.52,598.35
2016,9,21,10,30,806.0,141.0,1.6,31.0,754.0,870.45,623.75
2016,9,21,10,45,822.5,138.5,1.65,31.5,784.0,906.99,644.91
2016,9,21,11,0,839.0,136.0,1.7,32.0,814.0,941.04,664.37
2016,9,21,11,15,844.5,137.0,1.8,32.0,834.0,965.64,679.85
2016,9,21,11,30,850.0,138.0,1.9,32.0,854.0,986.93,693.43
2016,9,21,11,45,864.0,132.0,2.0,32.5,868.0,992.79,696.17
2016,9,21,12,0,878.0,126.0,2.1,33.0,882.0,1008.22,705.06
2016,9,21,12,15,879.0,126.0,2.2,33.0,885.0,1013.27,708.98
2016,9,21,12,30,880.0,126.0,2.3,33.0,888.0,1014.62,710.84
2016,9,21,12,45,880.0,124.5,2.4,33.5,882.5,1009.78,707.54
2016,9,21,13,0,880.0,123.0,2.5,34.0,877.0,1001.24,702.09
2016,9,21,13,15,876.5,122.5,2.55,34.0,862.0,986.65,693.96
2016,9,21,13,30,873.0,122.0,2.6,34.0,847.0,968.54,683.72
2016,9,21,13,45,868.0,120.0,2.65,34.0,824.5,944.09,669.54
2016,9,21,14,0,863.0,118.0,2.7,34.0,802.0,916.38,653.29
2016,9,21,14,15,615.5,219.0,2.75,34.0,697.0,792.47,572.48
2016,9,21,14,30,368.0,320.0,2.8,34.0,592.0,640.51,466.38
2016,9,21,14,45,596.5,214.0,2.85,34.0,628.5,725.84,531.17
2016,9,21,15,0,825.0,108.0,2.9,34.0,665.0,766.98,562.55
2016,9,21,15,15,809.0,105.5,2.9,33.5,621.0,716.7,530.53
2016,9,21,15,30,793.0,103.0,2.9,33.0,577.0,665.2,496.02
2016,9,21,15,45,773.0,98.5,2.9,33.0,527.5,608.17,455.62
2016,9,21,16,0,753.0,94.0,2.9,33.0,478.0,550.94,413.94
2016,9,21,16,15,723.0,89.5,2.8,32.5,425.0,489.14,368.14
2016,9,21,16,30,693.0,85.0,2.7,32.0,372.0,428.11,321.4
2016,9,21,16,45,652.0,78.0,2.6,31.5,317.0,361.89,269.28
2016,9,21,17,0,611.0,71.0,2.5,31.0,262.0,299.3,218.37
2016,9,21,17,15,547.0,63.0,2.2,30.0,208.0,232.92,164.15
2016,9,21,17,30,483.0,55.0,1.9,29.0,154.0,173.71,115.27
2016,9,21,17,45,381.0,42.5,1.65,28.0,105.0,111.45,66.67
2016,9,21,18,0,279.0,30.0,1.4,27.0,56.0,62.08,29.18
2016,9,21,18,15,139.5,15.0,1.4,26.5,28.0,18.57,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,6,15,26.5,5.0,0.9,21.5,5.5,0.0,0.0
2016,9,22,6,30,53.0,10.0,1.1,22.0,11.0,10.26,0.0
2016,9,22,6,45,165.5,28.5,1.35,22.5,47.5,45.03,19.45
2016,9,22,7,0,278.0,47.0,1.6,23.0,84.0,93.4,57.59
2016,9,22,7,15,361.5,60.5,1.5,23.5,134.0,144.37,98.26
2016,9,22,7,30,445.0,74.0,1.4,24.0,184.0,205.69,148.52
2016,9,22,7,45,497.5,85.0,1.3,25.0,237.0,267.71,199.68
2016,9,22,8,0,550.0,96.0,1.2,26.0,290.0,332.25,251.35
2016,9,22,8,15,590.5,104.0,1.3,26.5,343.0,393.58,300.05
2016,9,22,8,30,631.0,112.0,1.4,27.0,396.0,458.3,349.77
2016,9,22,8,45,657.0,119.0,1.5,28.0,446.5,516.68,392.56
2016,9,22,9,0,683.0,126.0,1.6,29.0,497.0,576.13,434.61
2016,9,22,9,15,704.5,131.0,1.7,29.5,543.5,631.21,473.16
2016,9,22,9,30,726.0,136.0,1.8,30.0,590.0,686.21,510.64
2016,9,22,9,45,741.0,140.0,1.95,30.5,631.0,734.77,543.18
2016,9,22,10,0,756.0,144.0,2.1,31.0,672.0,782.04,573.66
2016,9,22,10,15,767.5,147.0,2.15,31.0,706.5,819.06,597.03
2016,9,22,10,30,779.0,150.0,2.2,31.0,741.0,858.29,621.81
2016,9,22,10,45,787.5,152.0,2.25,31.5,768.0,891.48,641.2
2016,9,22,11,0,796.0,154.0,2.3,32.0,795.0,921.95,658.78
2016,9,22,11,15,801.0,155.5,2.35,32.0,814.0,945.7,673.39
2016,9,22,11,30,806.0,157.0,2.4,32.0,833.0,966.27,686.1
2016,9,22,11,45,805.5,160.0,2.5,32.5,843.0,979.67,693.46
2016,9,22,12,0,805.0,163.0,2.6,33.0,853.0,989.56,698.77
2016,9,22,12,15,589.0,276.5,2.65,33.0,782.5,900.82,640.42
2016,9,22,12,30,373.0,390.0,2.7,33.0,712.0,779.71,556.86
2016,9,22,12,45,585.0,277.0,2.8,33.5,777.5,894.86,638.12
2016,9,22,13,0,797.0,164.0,2.9,34.0,843.0,976.7,691.35
2016,9,22,13,15,792.0,163.0,2.95,34.0,828.0,960.62,681.26
2016,9,22,13,30,787.0,162.0,3.0,34.0,813.0,941.28,669.97
2016,9,22,13,45,776.5,162.0,3.1,34.0,789.5,914.64,654.38
2016,9,22,14,0,766.0,162.0,3.2,34.0,766.0,885.22,636.93
2016,9,22,14,15,755.5,159.0,3.25,34.0,735.0,856.14,619.31
2016,9,22,14,30,745.0,156.0,3.3,34.0,704.0,818.44,595.86
2016,9,22,14,45,709.0,163.0,3.35,34.0,662.5,768.3,563.62
2016,9,22,15,0,673.0,170.0,3.4,34.0,621.0,717.81,529.56
2016,9,22,15,15,443.0,218.5,3.4,33.5,507.0,560.5,417.99
2016,9,22,15,30,213.0,267.0,3.4,33.0,393.0,404.32,303.58
2016,9,22,15,45,114.0,223.5,3.45,32.5,290.5,287.4,217.19
2016,9,22,16,0,15.0,180.0,3.5,32.0,188.0,163.64,122.69
2016,9,22,16,15,24.5,168.5,3.4,31.5,179.5,158.0,119.19
2016,9,22,16,30,34.0,157.0,3.3,31.0,171.0,157.59,119.37
2016,9,22,16,45,26.0,134.5,3.25,31.0,144.5,131.38,98.93
2016,9,22,17,0,18.0,112.0,3.2,31.0,118.0,102.19,75.91
2016,9,22,17,15,9.0,89.0,2.9,30.0,92.0,78.41,57.21
2016,9,22,17,30,0.0,66.0,2.6,29.0,66.0,55.84,39.22
2016,9,22,17,45,0.0,43.5,2.3,28.5,43.5,36.49,23.21
2016,9,22,18,0,0.0,21.0,2.0,28.0,21.0,17.34,6.57
2016,9,22,18,15,0.0,10.5,1.95,27.5,10.5,8.96,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,8.5,4.5,1.8,23.5,4.5,0.0,0.0
2016,9,23,6,30,17.0,9.0,2.1,24.0,9.0,8.29,0.0
2016,9,23,6,45,135.0,27.5,2.4,24.5,44.5,41.78,17.4
2016,9,23,7,0,253.0,46.0,2.7,25.0,80.0,89.68,55.19
2016,9,23,7,15,343.5,59.0,2.85,25.5,128.5,140.4,95.27
2016,9,23,7,30,434.0,72.0,3.0,26.0,177.0,202.37,145.88
2016,9,23,7,45,514.0,76.0,3.2,26.5,232.5,266.92,199.37
2016,9,23,8,0,594.0,80.0,3.4,27.0,288.0,336.82,256.66
2016,9,23,8,15,327.5,131.5,3.45,27.0,249.5,285.25,221.03
2016,9,23,8,30,61.0,183.0,3.5,27.0,211.0,198.39,153.32
2016,9,23,8,45,402.5,139.0,3.6,27.5,354.5,385.31,300.67
2016,9,23,9,0,744.0,95.0,3.7,28.0,498.0,583.44,450.88
2016,9,23,9,15,513.0,184.5,3.75,28.5,474.0,550.32,422.09
2016,9,23,9,30,282.0,274.0,3.8,29.0,450.0,484.09,368.68
2016,9,23,9,45,551.0,189.0,3.85,29.5,562.5,633.7,481.56
2016,9,23,10,0,820.0,104.0,3.9,30.0,675.0,790.37,592.05
2016,9,23,10,15,830.5,106.0,3.9,30.0,709.5,823.59,612.65
2016,9,23,10,30,841.0,108.0,3.9,30.0,744.0,861.96,637.42
2016,9,23,10,45,427.5,183.0,3.95,30.5,507.0,596.91,449.14
2016,9,23,11,0,14.0,258.0,4.0,31.0,270.0,237.02,175.59
2016,9,23,11,15,441.5,184.5,4.0,31.0,553.5,642.8,483.3
2016,9,23,11,30,869.0,111.0,4.0,31.0,837.0,969.25,704.83
2016,9,23,11,45,862.0,117.5,4.0,31.5,845.5,980.19,707.72
2016,9,23,12,0,855.0,124.0,4.0,32.0,854.0,987.32,710.54
2016,9,23,12,15,637.0,244.0,4.05,32.0,789.5,919.41,665.58
2016,9,23,12,30,419.0,364.0,4.1,32.0,725.0,816.51,591.49
2016,9,23,12,45,409.5,366.0,4.15,32.5,716.5,806.88,584.53
2016,9,23,13,0,400.0,368.0,4.2,33.0,708.0,779.69,565.6
2016,9,23,13,15,351.5,379.0,4.2,33.0,673.5,738.22,536.73
2016,9,23,13,30,303.0,390.0,4.2,33.0,639.0,696.41,507.48
2016,9,23,13,45,562.0,257.5,4.25,33.0,703.5,813.42,595.16
2016,9,23,14,0,821.0,125.0,4.3,33.0,768.0,898.41,654.88
2016,9,23,14,15,811.5,123.0,4.3,33.0,737.5,863.9,632.26
2016,9,23,14,30,802.0,121.0,4.3,33.0,707.0,826.82,608.57
2016,9,23,14,45,788.0,119.0,4.35,33.0,669.5,783.75,580.8
2016,9,23,15,0,774.0,117.0,4.4,33.0,632.0,738.89,551.53
2016,9,23,15,15,687.5,140.0,4.35,32.5,574.0,668.29,502.68
2016,9,23,15,30,601.0,163.0,4.3,32.0,516.0,598.33,452.65
2016,9,23,15,45,579.0,152.5,4.3,32.0,469.0,542.31,412.1
2016,9,23,16,0,557.0,142.0,4.3,32.0,422.0,481.12,366.8
2016,9,23,16,15,480.0,140.0,4.15,31.5,361.5,406.32,310.36
2016,9,23,16,30,403.0,138.0,4.0,31.0,301.0,338.64,258.24
2016,9,23,16,45,378.0,119.5,3.85,30.5,254.5,284.7,215.56
2016,9,23,17,0,353.0,101.0,3.7,30.0,208.0,233.18,173.63
2016,9,23,17,15,306.5,84.0,3.4,29.5,162.5,179.4,129.55
2016,9,23,17,30,260.0,67.0,3.1,29.0,117.0,131.18,89.83
2016,9,23,17,45,187.5,48.0,2.8,28.5,78.0,82.5,51.58
2016,9,23,18,0,115.0,29.0,2.5,28.0,39.0,40.54,17.81
2016,9,23,18,15,57.5,14.5,2.55,27.5,19.5,14.81,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,22.0,9.0,2.7,23.0,9.0,8.54,0.0
2016,9,24,6,45,134.5,27.0,2.85,23.5,43.5,41.87,16.79
2016,9,24,7,0,247.0,45.0,3.0,24.0,78.0,88.94,55.04
2016,9,24,7,15,337.0,58.5,3.1,24.0,126.0,139.91,95.81
2016,9,24,7,30,427.0,72.0,3.2,24.0,174.0,202.09,147.25
2016,9,24,7,45,488.5,80.5,3.35,24.5,227.0,264.17,199.54
2016,9,24,8,0,550.0,89.0,3.5,25.0,280.0,329.73,253.91
2016,9,24,8,15,275.0,101.5,3.6,25.5,197.0,241.25,188.37
2016,9,24,8,30,0.0,114.0,3.7,26.0,114.0,96.08,72.29
2016,9,24,8,45,10.0,156.0,3.85,26.5,161.5,139.15,106.48
2016,9,24,9,0,20.0,198.0,4.0,27.0,209.0,183.92,141.25
2016,9,24,9,15,10.0,167.5,4.0,27.5,173.0,149.77,113.65
2016,9,24,9,30,0.0,137.0,4.0,28.0,137.0,115.61,86.16
2016,9,24,9,45,114.5,230.5,4.05,28.5,310.0,312.45,240.16
2016,9,24,10,0,229.0,324.0,4.1,29.0,483.0,504.59,382.89
2016,9,24,10,15,213.0,344.5,4.05,29.0,498.0,520.86,392.73
2016,9,24,10,30,197.0,365.0,4.0,29.0,513.0,535.39,401.91
2016,9,24,10,45,511.5,245.0,4.0,29.5,649.5,739.59,552.99
2016,9,24,11,0,826.0,125.0,4.0,30.0,786.0,923.97,678.39
2016,9,24,11,15,658.0,224.5,4.0,30.0,759.0,891.72,654.6
2016,9,24,11,30,490.0,324.0,4.0,30.0,732.0,834.62,611.12
2016,9,24,11,45,316.0,375.5,4.0,30.0,640.5,705.85,519.25
2016,9,24,12,0,142.0,427.0,4.0,30.0,549.0,570.52,420.33
2016,9,24,12,15,279.5,395.5,4.0,30.0,635.0,695.08,511.78
2016,9,24,12,30,417.0,364.0,4.0,30.0,721.0,815.99,596.99
2016,9,24,12,45,622.5,249.5,4.05,30.5,778.0,909.2,663.92
2016,9,24,13,0,828.0,135.0,4.1,31.0,835.0,980.15,710.26
2016,9,24,13,15,824.0,134.0,4.05,31.0,820.0,964.53,699.67
2016,9,24,13,30,820.0,133.0,4.0,31.0,805.0,945.53,687.6
2016,9,24,13,45,811.0,132.5,4.0,31.0,781.5,919.12,670.98
2016,9,24,14,0,802.0,132.0,4.0,31.0,758.0,889.78,652.47
2016,9,24,14,15,792.0,130.0,4.0,30.5,727.5,855.24,631.7
2016,9,24,14,30,782.0,128.0,4.0,30.0,697.0,818.24,609.08
2016,9,24,14,45,500.5,217.0,4.0,30.0,574.5,648.2,488.12
2016,9,24,15,0,219.0,306.0,4.0,30.0,452.0,469.65,354.94
2016,9,24,15,15,109.5,218.0,3.95,30.0,291.0,291.36,222.15
2016,9,24,15,30,0.0,130.0,3.9,30.0,130.0,109.56,80.84
2016,9,24,15,45,0.0,102.5,3.9,30.0,102.5,85.64,62.48
2016,9,24,16,0,0.0,75.0,3.9,30.0,75.0,62.24,44.16
2016,9,24,16,15,0.0,66.0,3.7,29.5,66.0,54.71,38.41
2016,9,24,16,30,0.0,57.0,3.5,29.0,57.0,47.19,32.58
2016,9,24,16,45,0.0,48.0,3.35,28.5,48.0,39.69,26.67
2016,9,24,17,0,0.0,39.0,3.2,28.0,39.0,32.21,20.67
2016,9,24,17,15,0.0,30.0,3.0,27.5,30.0,24.74,14.56
2016,9,24,17,30,0.0,21.0,2.8,27.0,21.0,17.29,8.38
2016,9,24,17,45,0.0,13.5,2.6,27.0,13.5,11.1,3.14
2016,9,24,18,0,0.0,6.0,2.4,27.0,6.0,4.92,0.0
2016,9,24,18,15,0.0,3.0,2.4,26.5,3.0,2.56,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.5,16.0,13.19,2.46
2016,9,25,7,0,0.0,32.0,2.2,24.0,32.0,26.51,15.54
2016,9,25,7,15,0.0,53.5,2.3,24.0,53.5,44.95,31.14
2016,9,25,7,30,0.0,75.0,2.4,24.0,75.0,63.51,46.72
2016,9,25,7,45,4.0,97.5,2.5,24.0,99.0,84.5,63.98
2016,9,25,8,0,8.0,120.0,2.6,24.0,123.0,106.08,81.51
2016,9,25,8,15,21.5,146.0,2.6,24.0,155.5,135.97,105.5
2016,9,25,8,30,35.0,172.0,2.6,24.0,188.0,174.93,136.48
2016,9,25,8,45,76.0,204.5,2.65,24.5,244.0,232.06,181.33
2016,9,25,9,0,117.0,237.0,2.7,25.0,300.0,304.43,237.06
2016,9,25,9,15,173.5,258.5,2.65,25.0,361.0,370.73,287.79
2016,9,25,9,30,230.0,280.0,2.6,25.0,422.0,442.07,341.36
2016,9,25,9,45,206.0,303.5,2.6,25.5,437.5,457.65,350.7
2016,9,25,10,0,182.0,327.0,2.6,26.0,453.0,470.76,358.26
2016,9,25,10,15,271.0,328.0,2.6,26.0,526.5,570.28,431.42
2016,9,25,10,30,360.0,329.0,2.6,26.0,600.0,659.98,495.6
2016,9,25,10,45,312.5,355.5,2.6,26.5,596.5,655.59,489.0
2016,9,25,11,0,265.0,382.0,2.6,27.0,593.0,647.47,480.44
2016,9,25,11,15,142.5,341.5,2.55,27.0,456.0,476.9,357.19
2016,9,25,11,30,20.0,301.0,2.5,27.0,319.0,283.65,212.61
2016,9,25,11,45,18.0,291.0,2.5,27.5,307.0,272.54,204.36
2016,9,25,12,0,16.0,281.0,2.5,28.0,295.0,261.39,195.54
2016,9,25,12,15,81.5,354.5,2.45,28.0,424.5,417.12,311.95
2016,9,25,12,30,147.0,428.0,2.4,28.0,554.0,578.5,426.73
2016,9,25,12,45,164.0,425.0,2.4,28.0,564.0,591.5,435.38
2016,9,25,13,0,181.0,422.0,2.4,28.0,574.0,603.44,444.26
2016,9,25,13,15,123.5,399.5,2.3,27.5,502.5,521.34,386.04
2016,9,25,13,30,66.0,377.0,2.2,27.0,431.0,421.89,314.68
2016,9,25,13,45,241.5,349.5,2.15,27.0,538.5,592.19,441.66
2016,9,25,14,0,417.0,322.0,2.1,27.0,646.0,731.83,540.86
2016,9,25,14,15,289.0,335.0,2.0,27.0,555.0,603.75,449.02
2016,9,25,14,30,161.0,348.0,1.9,27.0,464.0,481.8,360.83
2016,9,25,14,45,84.0,273.5,1.85,27.0,334.0,322.23,244.33
2016,9,25,15,0,7.0,199.0,1.8,27.0,204.0,176.49,133.1
2016,9,25,15,15,3.5,109.5,1.8,26.5,112.0,94.18,69.7
2016,9,25,15,30,0.0,20.0,1.8,26.0,20.0,16.54,7.77
2016,9,25,15,45,0.0,30.0,1.85,26.0,30.0,24.81,14.56
2016,9,25,16,0,0.0,40.0,1.9,26.0,40.0,33.09,21.36
2016,9,25,16,15,0.0,35.5,1.85,25.5,35.5,29.34,18.43
2016,9,25,16,30,0.0,31.0,1.8,25.0,31.0,25.59,15.47
2016,9,25,16,45,0.0,26.0,1.75,25.0,26.0,21.44,12.1
2016,9,25,17,0,0.0,21.0,1.7,25.0,21.0,17.29,8.68
2016,9,25,17,15,0.0,16.0,1.65,24.5,16.0,13.16,5.24
2016,9,25,17,30,0.0,11.0,1.6,24.0,11.0,9.03,1.76
2016,9,25,17,45,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,1.65,24.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,3.7,20.0,12.5,10.29,0.46
2016,9,26,7,0,0.0,25.0,3.8,20.0,25.0,20.63,11.05
2016,9,26,7,15,0.0,41.5,3.85,20.0,41.5,34.36,22.89
2016,9,26,7,30,0.0,58.0,3.9,20.0,58.0,48.37,34.89
2016,9,26,7,45,0.0,76.5,4.0,20.0,76.5,64.23,48.27
2016,9,26,8,0,0.0,95.0,4.1,20.0,95.0,80.19,61.52
2016,9,26,8,15,0.0,76.0,4.15,20.0,76.0,63.11,47.18
2016,9,26,8,30,0.0,57.0,4.2,20.0,57.0,47.2,33.81
2016,9,26,8,45,0.0,68.5,4.3,20.5,68.5,56.81,41.56
2016,9,26,9,0,0.0,80.0,4.4,21.0,80.0,66.44,49.22
2016,9,26,9,15,0.0,94.0,4.4,21.0,94.0,78.26,58.7
2016,9,26,9,30,0.0,108.0,4.4,21.0,108.0,90.33,68.31
2016,9,26,9,45,0.0,132.5,4.4,21.0,133.0,111.67,85.34
2016,9,26,10,0,0.0,157.0,4.4,21.0,158.0,133.24,102.41
2016,9,26,10,15,5.0,192.5,4.4,21.0,197.0,169.19,130.96
2016,9,26,10,30,10.0,228.0,4.4,21.0,236.0,205.94,159.83
2016,9,26,10,45,8.5,216.5,4.4,21.5,223.5,194.28,150.03
2016,9,26,11,0,7.0,205.0,4.4,22.0,211.0,182.64,140.4
2016,9,26,11,15,5.5,188.0,4.4,22.0,193.0,166.09,127.23
2016,9,26,11,30,4.0,171.0,4.4,22.0,175.0,149.61,114.13
2016,9,26,11,45,6.0,188.0,4.4,22.5,193.5,166.8,127.42
2016,9,26,12,0,8.0,205.0,4.4,23.0,212.0,184.11,140.67
2016,9,26,12,15,11.0,238.5,4.35,23.0,248.0,217.51,166.63
2016,9,26,12,30,14.0,272.0,4.3,23.0,284.0,251.32,192.68
2016,9,26,12,45,11.0,237.0,4.25,23.0,246.5,216.09,165.41
2016,9,26,13,0,8.0,202.0,4.2,23.0,209.0,181.32,138.45
2016,9,26,13,15,6.5,190.0,4.15,23.0,195.5,168.97,128.88
2016,9,26,13,30,5.0,178.0,4.1,23.0,182.0,156.69,119.32
2016,9,26,13,45,21.0,249.0,4.1,23.0,265.0,235.88,181.75
2016,9,26,14,0,37.0,320.0,4.1,23.0,348.0,334.65,257.89
2016,9,26,14,15,18.5,191.5,4.05,23.0,205.5,190.3,146.42
2016,9,26,14,30,0.0,63.0,4.0,23.0,63.0,52.41,36.76
2016,9,26,14,45,0.0,38.0,3.95,23.0,38.0,31.54,20.01
2016,9,26,15,0,0.0,13.0,3.9,23.0,13.0,10.76,3.14
2016,9,26,15,15,14.5,117.5,3.8,22.5,126.0,114.59,87.95
2016,9,26,15,30,29.0,222.0,3.7,22.0,239.0,224.06,175.76
2016,9,26,15,45,76.5,217.0,3.65,22.0,256.0,248.61,196.28
2016,9,26,16,0,124.0,212.0,3.6,22.0,273.0,278.19,220.42
2016,9,26,16,15,117.5,187.5,3.55,22.0,240.0,243.52,192.96
2016,9,26,16,30,111.0,163.0,3.5,22.0,207.0,209.53,165.72
2016,9,26,16,45,99.0,138.5,3.45,22.0,173.5,173.99,136.73
2016,9,26,17,0,87.0,114.0,3.4,22.0,140.0,139.91,108.46
2016,9,26,17,15,67.5,90.0,3.2,21.5,107.5,101.13,76.3
2016,9,26,17,30,48.0,66.0,3.0,21.0,75.0,70.36,50.58
2016,9,26,17,45,24.0,43.5,2.85,21.0,48.0,42.82,27.72
2016,9,26,18,0,0.0,21.0,2.7,21.0,21.0,17.46,3.54
2016,9,26,18,15,0.0,10.5,2.7,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,6.0,21.0,2.95,17.5,21.5,18.12,4.44
2016,9,27,7,0,12.0,42.0,3.0,18.0,43.0,39.39,25.89
2016,9,27,7,15,32.5,65.5,3.05,18.0,72.0,66.48,48.65
2016,9,27,7,30,53.0,89.0,3.1,18.0,101.0,96.21,73.8
2016,9,27,7,45,70.5,112.5,3.2,18.5,133.5,127.48,100.11
2016,9,27,8,0,88.0,136.0,3.3,19.0,166.0,160.94,127.91
2016,9,27,8,15,94.0,161.0,3.3,19.5,198.0,192.48,153.68
2016,9,27,8,30,100.0,186.0,3.3,20.0,230.0,224.74,179.45
2016,9,27,8,45,50.0,172.0,3.35,20.5,194.5,185.78,147.16
2016,9,27,9,0,0.0,158.0,3.4,21.0,159.0,135.06,104.9
2016,9,27,9,15,10.5,192.5,3.3,21.5,199.5,173.41,135.35
2016,9,27,9,30,21.0,227.0,3.2,22.0,240.0,213.1,166.23
2016,9,27,9,45,36.5,261.0,3.1,22.5,285.5,270.93,210.78
2016,9,27,10,0,52.0,295.0,3.0,23.0,331.0,319.09,246.97
2016,9,27,10,15,57.0,314.5,2.9,23.0,355.5,344.81,265.86
2016,9,27,10,30,62.0,334.0,2.8,23.0,380.0,370.85,284.9
2016,9,27,10,45,120.0,362.0,2.7,23.5,455.5,471.91,360.04
2016,9,27,11,0,178.0,390.0,2.6,24.0,531.0,559.04,422.58
2016,9,27,11,15,233.5,391.5,2.55,24.0,581.5,618.11,465.05
2016,9,27,11,30,289.0,393.0,2.5,24.0,632.0,697.3,520.62
2016,9,27,11,45,281.5,400.5,2.45,24.0,635.5,702.07,522.52
2016,9,27,12,0,274.0,408.0,2.4,24.0,639.0,705.27,523.94
2016,9,27,12,15,166.0,397.0,2.4,24.0,537.5,567.27,424.93
2016,9,27,12,30,58.0,386.0,2.4,24.0,436.0,427.59,321.98
2016,9,27,12,45,46.0,365.5,2.4,24.0,405.0,394.06,297.85
2016,9,27,13,0,34.0,345.0,2.4,24.0,374.0,360.65,273.12
2016,9,27,13,15,38.0,345.5,2.4,24.0,377.0,364.6,276.49
2016,9,27,13,30,42.0,346.0,2.4,24.0,380.0,368.29,279.57
2016,9,27,13,45,43.5,338.0,2.4,24.0,373.0,360.62,274.23
2016,9,27,14,0,45.0,330.0,2.4,24.0,366.0,352.78,268.84
2016,9,27,14,15,100.5,336.5,2.35,24.0,410.0,407.42,311.55
2016,9,27,14,30,156.0,343.0,2.3,24.0,454.0,474.22,362.06
2016,9,27,14,45,256.0,307.5,2.3,24.0,478.5,528.12,404.09
2016,9,27,15,0,356.0,272.0,2.3,24.0,503.0,557.86,428.24
2016,9,27,15,15,282.5,263.5,2.2,23.5,438.5,478.85,369.98
2016,9,27,15,30,209.0,255.0,2.1,23.0,374.0,393.28,306.29
2016,9,27,15,45,144.5,230.0,2.05,23.0,309.0,316.48,247.59
2016,9,27,16,0,80.0,205.0,2.0,23.0,244.0,236.19,185.04
2016,9,27,16,15,328.5,151.5,1.85,22.5,282.5,329.23,260.03
2016,9,27,16,30,577.0,98.0,1.7,22.0,321.0,389.43,304.51
2016,9,27,16,45,534.5,88.0,1.55,22.0,269.5,325.79,251.63
2016,9,27,17,0,492.0,78.0,1.4,22.0,218.0,266.22,201.41
2016,9,27,17,15,418.5,67.0,1.2,21.5,167.0,197.76,144.34
2016,9,27,17,30,345.0,56.0,1.0,21.0,116.0,142.11,97.65
2016,9,27,17,45,244.0,39.5,0.85,21.0,74.0,85.53,52.28
2016,9,27,18,0,143.0,23.0,0.7,21.0,32.0,39.57,7.98
2016,9,27,18,15,71.5,11.5,0.7,21.0,16.0,13.03,0.0
2016,9,27,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,28,6,45,165.5,18.5,1.9,18.5,39.0,40.8,11.3
2016,9,28,7,0,331.0,37.0,2.2,19.0,78.0,102.7,63.5
2016,9,28,7,15,422.0,47.5,2.2,19.5,127.5,158.17,109.61
2016,9,28,7,30,513.0,58.0,2.2,20.0,177.0,224.76,165.99
2016,9,28,7,45,572.0,65.0,2.2,20.5,231.0,286.81,219.52
2016,9,28,8,0,631.0,72.0,2.2,21.0,285.0,355.08,276.81
2016,9,28,8,15,669.5,77.5,2.1,21.5,339.0,417.67,327.96
2016,9,28,8,30,708.0,83.0,2.0,22.0,393.0,483.26,379.4
2016,9,28,8,45,736.5,87.0,1.9,23.0,444.0,542.98,423.65
2016,9,28,9,0,765.0,91.0,1.8,24.0,495.0,604.54,467.25
2016,9,28,9,15,785.0,94.0,1.7,24.5,541.5,659.82,505.42
2016,9,28,9,30,805.0,97.0,1.6,25.0,588.0,714.61,541.24
2016,9,28,9,45,819.5,99.5,1.55,25.5,629.5,763.73,571.47
2016,9,28,10,0,834.0,102.0,1.5,26.0,671.0,811.26,599.97
2016,9,28,10,15,844.5,104.0,1.45,26.0,705.0,844.5,619.66
2016,9,28,10,30,855.0,106.0,1.4,26.0,739.0,883.09,642.75
2016,9,28,10,45,862.5,107.0,1.35,26.5,766.5,915.28,660.08
2016,9,28,11,0,870.0,108.0,1.3,27.0,794.0,944.5,675.34
2016,9,28,11,15,875.0,109.0,1.3,27.0,813.0,968.19,689.13
2016,9,28,11,30,880.0,110.0,1.3,27.0,832.0,988.51,700.91
2016,9,28,11,45,890.5,106.0,1.35,27.5,844.5,1005.5,710.16
2016,9,28,12,0,901.0,102.0,1.4,28.0,857.0,1018.96,717.34
2016,9,28,12,15,901.5,102.0,1.4,28.0,859.0,1023.02,719.53
2016,9,28,12,30,902.0,102.0,1.4,28.0,861.0,1023.29,719.66
2016,9,28,12,45,901.0,101.5,1.45,28.5,854.0,1017.73,715.77
2016,9,28,13,0,900.0,101.0,1.5,29.0,847.0,1008.41,709.76
2016,9,28,13,15,896.0,100.0,1.5,29.0,832.0,991.91,700.13
2016,9,28,13,30,892.0,99.0,1.5,29.0,817.0,971.84,688.45
2016,9,28,13,45,887.0,97.5,1.5,29.0,793.5,946.83,673.76
2016,9,28,14,0,882.0,96.0,1.5,29.0,770.0,918.53,657.05
2016,9,28,14,15,874.0,94.5,1.5,29.0,739.0,884.43,636.62
2016,9,28,14,30,866.0,93.0,1.5,29.0,708.0,847.54,614.3
2016,9,28,14,45,856.0,90.5,1.5,29.0,670.5,805.34,588.32
2016,9,28,15,0,846.0,88.0,1.5,29.0,633.0,760.92,560.6
2016,9,28,15,15,830.5,85.5,1.45,29.0,589.0,710.47,527.99
2016,9,28,15,30,815.0,83.0,1.4,29.0,545.0,663.79,496.66
2016,9,28,15,45,796.0,79.0,1.4,29.0,496.0,606.57,456.57
2016,9,28,16,0,777.0,75.0,1.4,29.0,447.0,549.07,415.04
2016,9,28,16,15,747.0,71.0,1.3,28.5,394.5,485.75,368.07
2016,9,28,16,30,717.0,67.0,1.2,28.0,342.0,423.98,320.54
2016,9,28,16,45,675.0,61.5,1.15,28.0,287.5,357.53,267.44
2016,9,28,17,0,633.0,56.0,1.1,28.0,233.0,294.96,215.65
2016,9,28,17,15,563.0,49.0,1.05,27.0,179.5,226.51,159.46
2016,9,28,17,30,493.0,42.0,1.0,26.0,126.0,166.04,109.07
2016,9,28,17,45,372.5,31.0,0.95,25.5,80.5,101.42,58.03
2016,9,28,18,0,252.0,20.0,0.9,25.0,35.0,49.39,4.15
2016,9,28,18,15,126.0,10.0,0.9,24.5,17.5,14.29,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,17.0,3.65,16.5,41.0,43.57,10.43
2016,9,29,7,0,393.0,34.0,3.9,17.0,82.0,112.48,69.3
2016,9,29,7,15,485.5,43.5,3.95,17.5,134.0,171.38,119.39
2016,9,29,7,30,578.0,53.0,4.0,18.0,186.0,241.53,180.08
2016,9,29,7,45,635.0,59.0,4.1,18.5,241.5,305.76,236.88
2016,9,29,8,0,692.0,65.0,4.2,19.0,297.0,375.55,296.99
2016,9,29,8,15,729.0,70.0,4.25,19.5,352.5,440.32,351.57
2016,9,29,8,30,766.0,75.0,4.3,20.0,408.0,507.72,406.37
2016,9,29,8,45,793.5,78.0,4.4,21.0,460.5,569.56,454.41
2016,9,29,9,0,821.0,81.0,4.5,22.0,513.0,632.2,501.35
2016,9,29,9,15,839.5,84.0,4.45,22.5,560.5,689.02,542.82
2016,9,29,9,30,858.0,87.0,4.4,23.0,608.0,739.17,576.83
2016,9,29,9,45,873.0,88.5,4.4,23.5,650.5,789.03,609.82
2016,9,29,10,0,888.0,90.0,4.4,24.0,693.0,837.2,641.05
2016,9,29,10,15,898.0,92.0,4.4,24.0,728.5,879.62,669.13
2016,9,29,10,30,908.0,94.0,4.4,24.0,764.0,919.45,695.22
2016,9,29,10,45,915.5,94.5,4.4,24.5,791.5,952.53,715.15
2016,9,29,11,0,923.0,95.0,4.4,25.0,819.0,982.44,732.86
2016,9,29,11,15,928.0,96.0,4.4,25.5,838.5,1007.16,747.01
2016,9,29,11,30,933.0,97.0,4.4,26.0,858.0,1028.3,758.81
2016,9,29,11,45,934.0,98.0,4.45,26.5,869.0,1041.77,765.89
2016,9,29,12,0,935.0,99.0,4.5,27.0,880.0,1051.36,770.59
2016,9,29,12,15,936.0,99.5,4.5,27.0,882.0,1056.52,773.76
2016,9,29,12,30,937.0,100.0,4.5,27.0,884.0,1057.73,774.53
