Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,935.5,99.5,4.5,27.0,877.0,1051.43,770.56
2016,9,29,13,0,934.0,99.0,4.5,27.0,870.0,1041.22,764.22
2016,9,29,13,15,930.5,98.5,4.45,27.0,854.5,1025.22,753.92
2016,9,29,13,30,927.0,98.0,4.4,27.0,839.0,1005.49,741.32
2016,9,29,13,45,922.5,96.5,4.4,27.0,815.5,980.13,725.35
2016,9,29,14,0,918.0,95.0,4.4,27.0,792.0,951.32,707.12
2016,9,29,14,15,909.5,93.5,4.35,27.0,760.0,915.66,684.0
2016,9,29,14,30,901.0,92.0,4.3,27.0,728.0,877.11,658.86
2016,9,29,14,45,887.5,91.0,4.25,27.0,688.5,832.34,629.29
2016,9,29,15,0,874.0,90.0,4.2,27.0,649.0,785.51,598.04
2016,9,29,15,15,858.5,87.5,4.1,26.5,603.5,733.8,563.94
2016,9,29,15,30,843.0,85.0,4.0,26.0,558.0,685.89,531.17
2016,9,29,15,45,823.5,81.0,3.95,26.0,508.0,626.91,487.46
2016,9,29,16,0,804.0,77.0,3.9,26.0,458.0,567.62,442.35
2016,9,29,16,15,773.0,73.0,3.55,25.0,403.5,502.23,392.2
2016,9,29,16,30,742.0,69.0,3.2,24.0,349.0,438.44,341.48
2016,9,29,16,45,697.5,63.5,2.9,23.5,293.0,369.4,284.46
2016,9,29,17,0,653.0,58.0,2.6,23.0,237.0,304.7,229.21
2016,9,29,17,15,579.5,50.0,2.35,22.0,182.0,232.87,168.23
2016,9,29,17,30,506.0,42.0,2.1,21.0,127.0,169.47,113.86
2016,9,29,17,45,377.0,30.5,1.85,20.5,80.0,102.08,59.23
2016,9,29,18,0,248.0,19.0,1.6,20.0,33.0,47.94,0.0
2016,9,29,18,15,124.0,9.5,1.6,19.5,16.5,13.89,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.0,1.95,14.5,41.0,45.05,9.16
2016,9,30,7,0,406.0,34.0,2.2,15.0,82.0,116.39,72.31
2016,9,30,7,15,499.5,43.0,2.2,15.0,134.5,176.12,123.77
2016,9,30,7,30,593.0,52.0,2.2,15.0,187.0,247.19,185.83
2016,9,30,7,45,649.0,58.5,2.25,15.5,243.5,312.6,243.76
2016,9,30,8,0,705.0,65.0,2.3,16.0,300.0,383.36,304.55
2016,9,30,8,15,742.0,69.5,2.1,17.0,355.5,448.42,357.79
2016,9,30,8,30,779.0,74.0,1.9,18.0,411.0,516.07,410.38
2016,9,30,8,45,804.0,78.0,1.7,19.0,463.5,578.2,456.1
2016,9,30,9,0,829.0,82.0,1.5,20.0,516.0,640.87,499.71
2016,9,30,9,15,847.5,84.5,1.5,20.5,563.5,697.52,539.37
2016,9,30,9,30,866.0,87.0,1.5,21.0,611.0,747.38,571.59
2016,9,30,9,45,878.5,89.5,1.5,21.5,653.0,796.67,602.41
2016,9,30,10,0,891.0,92.0,1.5,22.0,695.0,844.03,631.33
2016,9,30,10,15,900.5,94.0,1.45,22.0,730.0,886.07,656.85
2016,9,30,10,30,910.0,96.0,1.4,22.0,765.0,925.47,680.32
2016,9,30,10,45,916.0,97.5,1.35,22.5,792.0,958.25,697.89
2016,9,30,11,0,922.0,99.0,1.3,23.0,819.0,987.77,713.22
2016,9,30,11,15,926.0,100.0,1.25,23.0,838.0,1011.43,726.11
2016,9,30,11,30,930.0,101.0,1.2,23.0,857.0,1031.47,736.79
2016,9,30,11,45,935.0,99.5,1.15,23.5,868.0,1046.09,742.73
2016,9,30,12,0,940.0,98.0,1.1,24.0,879.0,1056.91,746.44
2016,9,30,12,15,940.0,98.5,1.1,24.0,880.5,1060.99,748.64
2016,9,30,12,30,940.0,99.0,1.1,24.0,882.0,1061.12,748.68
2016,9,30,12,45,938.0,98.5,1.15,24.0,874.5,1054.22,745.62
2016,9,30,13,0,936.0,98.0,1.2,24.0,867.0,1043.41,740.37
2016,9,30,13,15,932.0,97.0,1.2,24.0,851.0,1026.26,730.41
2016,9,30,13,30,928.0,96.0,1.2,24.0,835.0,1005.4,718.32
2016,9,30,13,45,922.5,95.0,1.3,24.5,810.5,979.54,703.5
2016,9,30,14,0,917.0,94.0,1.4,25.0,786.0,950.28,686.41
2016,9,30,14,15,908.0,92.5,1.45,25.0,753.5,914.13,665.34
2016,9,30,14,30,899.0,91.0,1.5,25.0,721.0,875.13,642.24
2016,9,30,14,45,887.5,88.5,1.55,25.0,681.5,830.38,614.99
2016,9,30,15,0,876.0,86.0,1.6,25.0,642.0,783.41,585.85
2016,9,30,15,15,859.5,83.5,1.6,25.0,596.5,730.83,551.87
2016,9,30,15,30,843.0,81.0,1.6,25.0,551.0,677.02,515.89
2016,9,30,15,45,821.5,78.0,1.6,25.0,500.5,622.9,477.14
2016,9,30,16,0,800.0,75.0,1.6,25.0,450.0,563.64,433.53
2016,9,30,16,15,768.5,71.0,1.5,24.5,396.0,498.18,384.15
2016,9,30,16,30,737.0,67.0,1.4,24.0,342.0,434.41,334.22
2016,9,30,16,45,690.5,61.5,1.3,23.5,286.0,364.83,278.1
2016,9,30,17,0,644.0,56.0,1.2,23.0,230.0,299.83,223.68
2016,9,30,17,15,569.5,48.5,1.1,22.5,175.5,228.79,163.82
2016,9,30,17,30,495.0,41.0,1.0,22.0,121.0,166.3,110.63
2016,9,30,17,45,366.5,29.5,0.95,21.5,75.5,99.69,56.87
2016,9,30,18,0,238.0,18.0,0.9,21.0,30.0,45.83,0.0
2016,9,30,18,15,119.0,9.0,0.9,20.5,15.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,15.5,0.45,16.5,15.5,12.79,0.0
2016,10,1,7,0,0.0,31.0,0.4,17.0,31.0,25.87,15.36
2016,10,1,7,15,0.0,52.5,0.4,17.5,52.5,44.61,31.68
2016,10,1,7,30,0.0,74.0,0.4,18.0,74.0,63.37,47.72
2016,10,1,7,45,4.0,95.0,0.45,18.5,96.5,83.19,64.25
2016,10,1,8,0,8.0,116.0,0.5,19.0,119.0,103.57,80.91
2016,10,1,8,15,6.0,129.5,0.5,19.5,132.0,114.52,89.5
2016,10,1,8,30,4.0,143.0,0.5,20.0,145.0,125.35,97.79
2016,10,1,8,45,167.5,175.5,0.5,20.5,263.0,271.72,215.05
2016,10,1,9,0,331.0,208.0,0.5,21.0,381.0,431.41,335.57
2016,10,1,9,15,350.5,226.0,0.65,21.5,424.0,480.48,370.17
2016,10,1,9,30,370.0,244.0,0.8,22.0,467.0,530.5,405.84
2016,10,1,9,45,339.0,271.5,0.95,22.5,486.5,551.28,419.13
2016,10,1,10,0,308.0,299.0,1.1,23.0,506.0,568.57,429.92
2016,10,1,10,15,163.5,281.5,1.1,23.5,392.0,421.58,320.63
2016,10,1,10,30,19.0,264.0,1.1,24.0,278.0,248.51,188.32
2016,10,1,10,45,31.5,299.0,1.1,24.5,323.5,311.06,235.53
2016,10,1,11,0,44.0,334.0,1.1,25.0,369.0,359.64,270.38
2016,10,1,11,15,59.5,357.0,1.05,25.0,405.0,399.42,298.87
2016,10,1,11,30,75.0,380.0,1.0,25.0,441.0,439.76,327.39
2016,10,1,11,45,203.5,382.5,1.0,25.5,550.5,591.17,435.62
2016,10,1,12,0,332.0,385.0,1.0,26.0,660.0,744.67,538.7
2016,10,1,12,15,254.5,400.5,0.95,26.0,611.5,684.46,494.54
2016,10,1,12,30,177.0,416.0,0.9,26.0,563.0,602.63,437.89
2016,10,1,12,45,112.5,388.0,0.9,26.0,481.5,507.37,372.02
2016,10,1,13,0,48.0,360.0,0.9,26.0,400.0,392.61,290.43
2016,10,1,13,15,94.5,375.0,0.9,26.0,451.0,453.36,336.07
2016,10,1,13,30,141.0,390.0,0.9,26.0,502.0,531.51,391.5
2016,10,1,13,45,240.5,363.5,0.95,26.5,547.0,593.67,436.5
2016,10,1,14,0,340.0,337.0,1.0,27.0,592.0,668.23,488.7
2016,10,1,14,15,324.0,325.0,1.1,26.5,560.0,630.46,464.63
2016,10,1,14,30,308.0,313.0,1.2,26.0,528.0,592.46,440.94
2016,10,1,14,45,181.5,291.5,1.3,26.0,416.5,438.96,331.55
2016,10,1,15,0,55.0,270.0,1.4,26.0,305.0,296.77,225.7
2016,10,1,15,15,39.5,239.5,1.45,26.0,263.5,252.51,193.18
2016,10,1,15,30,24.0,209.0,1.5,26.0,222.0,199.21,152.66
2016,10,1,15,45,12.0,172.0,1.55,26.0,178.5,156.41,119.68
2016,10,1,16,0,0.0,135.0,1.6,26.0,135.0,115.28,87.43
2016,10,1,16,15,0.0,118.0,1.55,25.5,118.0,100.39,76.04
2016,10,1,16,30,0.0,101.0,1.5,25.0,101.0,85.59,64.48
2016,10,1,16,45,0.0,84.0,1.45,24.5,84.0,70.87,52.74
2016,10,1,17,0,0.0,67.0,1.4,24.0,67.0,56.22,40.81
2016,10,1,17,15,0.0,50.5,1.25,23.0,50.5,42.08,29.12
2016,10,1,17,30,0.0,34.0,1.1,22.0,34.0,28.1,17.34
2016,10,1,17,45,0.0,20.5,1.0,21.5,20.5,16.91,7.41
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.75,0.0
2016,10,1,18,15,0.0,3.5,0.95,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.0,38.42,3.33
2016,10,2,7,0,245.0,41.0,0.6,16.0,68.0,94.1,60.32
2016,10,2,7,15,335.5,56.0,0.55,16.5,117.0,148.49,105.76
2016,10,2,7,30,426.0,71.0,0.5,17.0,166.0,214.23,160.8
2016,10,2,7,45,486.5,82.5,0.5,18.0,219.5,279.61,215.39
2016,10,2,8,0,547.0,94.0,0.5,19.0,273.0,348.93,271.34
2016,10,2,8,15,590.0,102.0,0.6,20.0,326.5,412.35,321.42
2016,10,2,8,30,633.0,110.0,0.7,21.0,380.0,479.33,372.33
2016,10,2,8,45,663.0,117.0,0.8,22.0,431.5,540.65,417.24
2016,10,2,9,0,693.0,124.0,0.9,23.0,483.0,603.35,461.58
2016,10,2,9,15,716.0,129.0,1.0,23.5,530.0,660.08,501.22
2016,10,2,9,30,739.0,134.0,1.1,24.0,577.0,716.77,539.85
2016,10,2,9,45,754.0,139.0,1.2,24.5,618.0,766.77,572.63
2016,10,2,10,0,769.0,144.0,1.3,25.0,659.0,815.41,603.3
2016,10,2,10,15,781.5,147.0,1.35,25.0,693.5,858.08,630.28
2016,10,2,10,30,794.0,150.0,1.4,25.0,728.0,892.73,651.9
2016,10,2,10,45,801.5,153.0,1.45,25.5,755.0,925.96,671.32
2016,10,2,11,0,809.0,156.0,1.5,26.0,782.0,956.34,688.82
2016,10,2,11,15,815.0,157.0,1.55,26.0,800.5,980.21,703.55
2016,10,2,11,30,821.0,158.0,1.6,26.0,819.0,1000.85,716.39
2016,10,2,11,45,872.0,131.0,1.65,26.5,841.0,1019.91,726.95
2016,10,2,12,0,923.0,104.0,1.7,27.0,863.0,1049.46,744.09
2016,10,2,12,15,923.0,104.0,1.7,27.0,864.5,1052.77,745.65
2016,10,2,12,30,923.0,104.0,1.7,27.0,866.0,1052.2,745.28
2016,10,2,12,45,920.5,104.0,1.75,27.5,858.5,1045.25,740.44
2016,10,2,13,0,918.0,104.0,1.8,28.0,851.0,1034.49,733.42
2016,10,2,13,15,914.0,103.0,1.8,28.0,835.0,1017.42,723.41
2016,10,2,13,30,910.0,102.0,1.8,28.0,819.0,996.72,711.28
2016,10,2,13,45,903.0,101.5,1.85,28.0,794.5,970.23,696.19
2016,10,2,14,0,896.0,101.0,1.9,28.0,770.0,940.49,679.02
2016,10,2,14,15,886.5,99.5,1.9,28.0,737.5,904.37,657.09
2016,10,2,14,30,877.0,98.0,1.9,28.0,705.0,865.52,633.28
2016,10,2,14,45,856.5,99.0,1.95,28.0,664.0,817.87,603.85
2016,10,2,15,0,836.0,100.0,2.0,28.0,623.0,775.84,577.83
2016,10,2,15,15,818.0,97.0,2.0,28.0,577.5,722.41,543.13
2016,10,2,15,30,800.0,94.0,2.0,28.0,532.0,668.0,505.96
2016,10,2,15,45,774.5,90.0,2.0,28.0,482.0,607.05,462.55
2016,10,2,16,0,749.0,86.0,2.0,28.0,432.0,546.51,418.1
2016,10,2,16,15,714.5,81.5,1.85,27.5,378.0,482.51,369.8
2016,10,2,16,30,680.0,77.0,1.7,27.0,324.0,419.49,320.62
2016,10,2,16,45,628.5,70.0,1.55,26.5,269.0,349.27,264.43
2016,10,2,17,0,577.0,63.0,1.4,26.0,214.0,284.01,210.43
2016,10,2,17,15,497.0,53.5,1.3,25.0,161.0,213.15,151.97
2016,10,2,17,30,417.0,44.0,1.2,24.0,108.0,151.61,100.69
2016,10,2,17,45,284.0,30.0,1.1,23.0,65.0,86.7,48.41
2016,10,2,18,0,151.0,16.0,1.0,22.0,22.0,29.91,0.0
2016,10,2,18,15,75.5,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,3,6,45,123.0,19.5,0.5,18.5,33.5,37.93,0.03
2016,10,3,7,0,246.0,39.0,0.5,19.0,67.0,93.42,58.84
2016,10,3,7,15,340.5,53.5,0.6,19.5,115.0,148.62,104.55
2016,10,3,7,30,435.0,68.0,0.7,20.0,163.0,215.66,160.3
2016,10,3,7,45,498.5,77.5,0.8,20.5,216.5,281.18,215.34
2016,10,3,8,0,562.0,87.0,0.9,21.0,270.0,350.64,272.26
2016,10,3,8,15,605.0,94.0,1.15,22.0,323.0,413.81,322.89
2016,10,3,8,30,648.0,101.0,1.4,23.0,376.0,480.52,374.55
2016,10,3,8,45,684.5,104.5,1.65,24.0,427.5,542.77,421.32
2016,10,3,9,0,721.0,108.0,1.9,25.0,479.0,606.94,468.05
2016,10,3,9,15,743.0,112.0,1.95,25.0,525.5,662.99,508.4
2016,10,3,9,30,765.0,116.0,2.0,25.0,572.0,715.83,545.56
2016,10,3,9,45,780.0,119.5,2.05,25.5,613.0,764.79,576.9
2016,10,3,10,0,795.0,123.0,2.1,26.0,654.0,812.27,606.75
2016,10,3,10,15,807.0,125.5,2.15,26.5,688.0,854.35,632.55
2016,10,3,10,30,819.0,128.0,2.2,27.0,722.0,894.21,656.62
2016,10,3,10,45,830.5,128.0,2.3,27.5,749.5,928.46,677.28
2016,10,3,11,0,842.0,128.0,2.4,28.0,777.0,959.96,696.1
2016,10,3,11,15,847.5,129.5,2.45,28.0,796.0,984.34,711.24
2016,10,3,11,30,853.0,131.0,2.5,28.0,815.0,1005.37,724.39
2016,10,3,11,45,852.0,133.5,2.55,28.5,824.5,1017.56,730.56
2016,10,3,12,0,851.0,136.0,2.6,29.0,834.0,1026.06,734.59
2016,10,3,12,15,540.0,271.5,2.65,29.0,714.5,859.17,624.22
2016,10,3,12,30,229.0,407.0,2.7,29.0,595.0,647.63,474.57
2016,10,3,12,45,540.5,270.0,2.75,29.0,709.0,854.66,625.22
2016,10,3,13,0,852.0,133.0,2.8,29.0,823.0,1013.95,730.71
2016,10,3,13,15,847.5,132.0,2.8,29.0,807.0,996.8,718.73
2016,10,3,13,30,843.0,131.0,2.8,29.0,791.0,976.21,706.26
2016,10,3,13,45,837.5,128.5,2.85,29.5,767.5,949.72,689.08
2016,10,3,14,0,832.0,126.0,2.9,30.0,744.0,920.11,669.91
2016,10,3,14,15,822.0,124.0,2.9,29.5,712.0,884.05,648.75
2016,10,3,14,30,812.0,122.0,2.9,29.0,680.0,845.47,625.71
2016,10,3,14,45,795.5,120.0,2.95,29.0,641.0,799.26,596.27
2016,10,3,15,0,779.0,118.0,3.0,29.0,602.0,751.45,565.37
2016,10,3,15,15,759.5,114.0,2.95,29.0,557.5,698.08,529.29
2016,10,3,15,30,740.0,110.0,2.9,29.0,513.0,646.69,492.77
2016,10,3,15,45,713.0,105.5,2.9,29.0,463.5,586.72,449.37
2016,10,3,16,0,686.0,101.0,2.9,29.0,414.0,527.51,405.33
2016,10,3,16,15,648.5,95.0,2.65,28.5,361.0,462.21,355.59
2016,10,3,16,30,611.0,89.0,2.4,28.0,308.0,399.54,306.35
2016,10,3,16,45,557.5,80.5,2.2,27.5,254.5,330.65,251.09
2016,10,3,17,0,504.0,72.0,2.0,27.0,201.0,267.05,198.51
2016,10,3,17,15,423.5,60.0,1.8,26.0,150.0,197.82,141.58
2016,10,3,17,30,343.0,48.0,1.6,25.0,99.0,136.43,90.91
2016,10,3,17,45,221.0,31.5,1.45,24.0,58.5,76.39,42.02
2016,10,3,18,0,99.0,15.0,1.3,23.0,18.0,23.51,0.0
2016,10,3,18,15,49.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,83.5,21.0,2.45,20.5,30.0,32.62,0.0
2016,10,4,7,0,167.0,42.0,2.7,21.0,60.0,78.34,49.51
2016,10,4,7,15,260.5,58.5,2.85,21.5,106.0,134.37,95.42
2016,10,4,7,30,354.0,75.0,3.0,22.0,152.0,198.38,148.6
2016,10,4,7,45,434.5,83.0,3.15,23.0,205.0,260.16,200.27
2016,10,4,8,0,515.0,91.0,3.3,24.0,258.0,335.62,261.95
2016,10,4,8,15,559.5,99.0,3.45,24.5,309.5,398.05,312.79
2016,10,4,8,30,604.0,107.0,3.6,25.0,361.0,464.27,365.12
2016,10,4,8,45,302.5,133.0,3.8,25.5,260.5,335.68,264.95
2016,10,4,9,0,1.0,159.0,4.0,26.0,160.0,137.58,104.88
2016,10,4,9,15,0.5,154.5,4.05,26.0,155.0,132.59,100.83
2016,10,4,9,30,0.0,150.0,4.1,26.0,150.0,127.8,96.73
2016,10,4,9,45,43.5,227.0,4.15,26.5,256.0,245.73,189.49
2016,10,4,10,0,87.0,304.0,4.2,27.0,362.0,362.61,278.27
2016,10,4,10,15,61.0,299.5,4.15,27.0,341.5,337.7,257.96
2016,10,4,10,30,35.0,295.0,4.1,27.0,321.0,311.13,236.73
2016,10,4,10,45,148.5,331.0,4.1,27.5,444.5,472.83,359.41
2016,10,4,11,0,262.0,367.0,4.1,28.0,568.0,641.72,481.42
2016,10,4,11,15,532.5,255.5,4.05,28.0,677.0,812.76,607.05
2016,10,4,11,30,803.0,144.0,4.0,28.0,786.0,971.67,715.26
2016,10,4,11,45,509.5,275.0,4.0,28.0,684.0,826.83,612.85
2016,10,4,12,0,216.0,406.0,4.0,28.0,582.0,633.9,471.28
2016,10,4,12,15,530.0,265.5,3.95,28.0,699.0,844.03,626.92
2016,10,4,12,30,844.0,125.0,3.9,28.0,816.0,997.45,730.69
2016,10,4,12,45,590.0,249.0,3.85,28.5,730.0,889.47,654.79
2016,10,4,13,0,336.0,373.0,3.8,29.0,644.0,735.42,542.38
2016,10,4,13,15,583.5,247.5,3.7,29.0,706.5,866.34,639.52
2016,10,4,13,30,831.0,122.0,3.6,29.0,769.0,955.77,699.98
2016,10,4,13,45,825.5,119.5,3.5,29.0,745.5,929.49,682.05
2016,10,4,14,0,820.0,117.0,3.4,29.0,722.0,900.14,663.03
2016,10,4,14,15,809.5,115.0,3.3,29.0,690.5,863.99,639.47
2016,10,4,14,30,799.0,113.0,3.2,29.0,659.0,825.4,614.23
2016,10,4,14,45,780.5,112.0,3.1,29.5,620.5,779.15,582.45
2016,10,4,15,0,762.0,111.0,3.0,30.0,582.0,731.52,549.62
2016,10,4,15,15,742.5,107.5,2.9,30.0,538.0,679.43,514.28
2016,10,4,15,30,723.0,104.0,2.8,30.0,494.0,629.02,478.25
2016,10,4,15,45,696.0,99.5,2.75,30.0,445.5,569.94,435.36
2016,10,4,16,0,669.0,95.0,2.7,30.0,397.0,511.68,391.95
2016,10,4,16,15,631.0,89.5,2.4,29.5,345.5,447.65,343.13
2016,10,4,16,30,593.0,84.0,2.1,29.0,294.0,386.34,294.95
2016,10,4,16,45,537.5,76.0,1.85,28.5,242.0,318.24,240.46
2016,10,4,17,0,482.0,68.0,1.6,28.0,190.0,255.71,188.98
2016,10,4,17,15,397.0,57.0,1.45,27.5,140.5,187.49,133.09
2016,10,4,17,30,312.0,46.0,1.3,27.0,91.0,127.59,84.09
2016,10,4,17,45,187.0,29.5,1.2,26.5,53.0,68.82,36.18
2016,10,4,18,0,62.0,13.0,1.1,26.0,15.0,17.84,0.0
2016,10,4,18,15,31.0,6.5,1.15,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,19.0,1.95,22.5,30.5,36.59,0.0
2016,10,5,7,0,221.0,38.0,2.2,23.0,61.0,89.74,55.63
2016,10,5,7,15,321.0,51.5,2.35,23.5,108.5,144.21,100.58
2016,10,5,7,30,421.0,65.0,2.5,24.0,156.0,214.22,158.48
2016,10,5,7,45,492.5,73.0,2.7,24.5,209.0,277.92,212.19
2016,10,5,8,0,564.0,81.0,2.9,25.0,262.0,349.25,271.04
2016,10,5,8,15,607.5,87.5,2.9,25.5,314.5,412.27,321.98
2016,10,5,8,30,651.0,94.0,2.9,26.0,367.0,478.88,373.96
2016,10,5,8,45,689.5,96.5,2.9,26.5,418.5,541.31,421.18
2016,10,5,9,0,728.0,99.0,2.9,27.0,470.0,605.85,468.41
2016,10,5,9,15,749.5,103.0,2.85,27.5,516.0,659.46,506.06
2016,10,5,9,30,771.0,107.0,2.8,28.0,562.0,714.86,543.21
2016,10,5,9,45,495.5,207.5,2.75,28.5,508.0,630.8,477.17
2016,10,5,10,0,220.0,308.0,2.7,29.0,454.0,494.31,372.42
2016,10,5,10,15,525.0,211.0,2.65,29.5,582.5,700.26,524.29
2016,10,5,10,30,830.0,114.0,2.6,30.0,711.0,892.5,652.63
2016,10,5,10,45,839.0,115.0,2.55,30.5,737.5,925.59,669.83
2016,10,5,11,0,848.0,116.0,2.5,31.0,764.0,944.57,679.14
2016,10,5,11,15,853.0,117.0,2.45,31.0,782.0,967.34,692.37
2016,10,5,11,30,858.0,118.0,2.4,31.0,800.0,986.82,703.49
2016,10,5,11,45,868.0,114.0,2.4,31.5,811.5,1002.59,711.39
2016,10,5,12,0,878.0,110.0,2.4,32.0,823.0,1014.9,717.24
2016,10,5,12,15,878.0,110.0,2.4,32.0,824.5,1017.82,718.83
2016,10,5,12,30,878.0,110.0,2.4,32.0,826.0,1017.06,718.36
2016,10,5,12,45,877.0,109.0,2.4,32.5,818.5,1010.54,713.02
2016,10,5,13,0,876.0,108.0,2.4,33.0,811.0,1000.37,705.62
2016,10,5,13,15,871.5,107.5,2.4,33.0,795.0,983.69,695.75
2016,10,5,13,30,867.0,107.0,2.4,33.0,779.0,963.59,683.87
2016,10,5,13,45,861.0,105.0,2.45,33.0,755.0,937.13,668.49
2016,10,5,14,0,855.0,103.0,2.5,33.0,731.0,907.56,651.1
2016,10,5,14,15,845.5,101.5,2.55,33.0,699.5,872.47,630.04
2016,10,5,14,30,836.0,100.0,2.6,33.0,668.0,834.81,607.14
2016,10,5,14,45,823.5,97.0,2.65,33.0,629.5,798.44,584.87
2016,10,5,15,0,811.0,94.0,2.7,33.0,591.0,751.69,555.32
2016,10,5,15,15,792.5,91.0,2.7,32.5,546.5,698.9,522.0
2016,10,5,15,30,774.0,88.0,2.7,32.0,502.0,645.27,486.34
2016,10,5,15,45,749.5,84.0,2.75,32.0,453.0,586.19,444.25
2016,10,5,16,0,725.0,80.0,2.8,32.0,404.0,527.51,401.14
2016,10,5,16,15,689.5,75.5,2.6,31.5,352.0,464.17,353.29
2016,10,5,16,30,654.0,71.0,2.4,31.0,300.0,402.15,304.88
2016,10,5,16,45,601.5,64.5,2.2,30.5,247.0,333.58,250.08
2016,10,5,17,0,549.0,58.0,2.0,30.0,194.0,270.17,197.74
2016,10,5,17,15,463.5,49.0,1.85,29.0,143.0,199.9,140.28
2016,10,5,17,30,378.0,40.0,1.7,28.0,92.0,139.69,90.71
2016,10,5,17,45,237.0,26.0,1.55,27.5,53.5,75.05,36.94
2016,10,5,18,0,96.0,12.0,1.4,27.0,15.0,20.75,0.0
2016,10,5,18,15,48.0,6.0,1.4,26.5,7.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,18.5,1.7,22.5,30.0,36.81,0.0
2016,10,6,7,0,226.0,37.0,1.9,23.0,60.0,90.78,55.98
2016,10,6,7,15,329.0,50.0,2.05,23.5,107.5,146.05,101.78
2016,10,6,7,30,432.0,63.0,2.2,24.0,155.0,217.39,160.73
2016,10,6,7,45,524.0,66.0,2.4,25.0,210.0,284.77,216.7
2016,10,6,8,0,616.0,69.0,2.6,26.0,265.0,361.75,279.24
2016,10,6,8,15,658.0,74.5,2.6,26.5,318.0,425.69,330.69
2016,10,6,8,30,700.0,80.0,2.6,27.0,371.0,492.97,382.86
2016,10,6,8,45,736.5,81.5,2.65,27.5,423.0,554.18,428.98
2016,10,6,9,0,773.0,83.0,2.7,28.0,475.0,618.35,475.74
2016,10,6,9,15,793.5,86.0,2.7,28.0,521.0,674.16,515.8
2016,10,6,9,30,814.0,89.0,2.7,28.0,567.0,729.48,552.99
2016,10,6,9,45,445.5,193.0,2.7,28.5,457.5,577.5,438.81
2016,10,6,10,0,77.0,297.0,2.7,29.0,348.0,348.47,262.9
2016,10,6,10,15,79.5,311.0,2.7,29.5,366.0,367.38,276.71
2016,10,6,10,30,82.0,325.0,2.7,30.0,384.0,386.36,289.53
2016,10,6,10,45,488.0,208.5,2.7,30.5,578.0,698.58,520.73
2016,10,6,11,0,894.0,92.0,2.7,31.0,772.0,963.9,695.48
2016,10,6,11,15,898.5,93.0,2.75,31.0,790.0,987.04,707.61
2016,10,6,11,30,903.0,94.0,2.8,31.0,808.0,1006.7,719.79
2016,10,6,11,45,551.0,248.5,2.85,31.5,686.0,843.02,610.41
2016,10,6,12,0,199.0,403.0,2.9,32.0,564.0,615.8,447.67
2016,10,6,12,15,169.5,403.5,2.9,32.0,541.0,587.22,428.39
2016,10,6,12,30,140.0,404.0,2.9,32.0,518.0,557.77,407.27
2016,10,6,12,45,522.0,248.5,2.95,32.0,666.5,816.71,595.24
2016,10,6,13,0,904.0,93.0,3.0,32.0,815.0,1012.8,723.71
2016,10,6,13,15,900.0,92.5,2.95,32.0,798.5,996.17,711.5
2016,10,6,13,30,896.0,92.0,2.9,32.0,782.0,975.98,699.0
2016,10,6,13,45,890.0,90.5,2.9,32.5,758.0,949.36,681.47
2016,10,6,14,0,884.0,89.0,2.9,33.0,734.0,919.51,661.99
2016,10,6,14,15,874.5,87.5,2.9,32.5,702.0,883.5,641.14
2016,10,6,14,30,865.0,86.0,2.9,32.0,670.0,844.84,618.34
2016,10,6,14,45,838.5,90.0,2.9,32.0,628.5,795.94,587.15
2016,10,6,15,0,812.0,94.0,2.9,32.0,587.0,753.08,559.78
2016,10,6,15,15,793.0,91.0,2.9,32.0,542.5,699.84,524.8
2016,10,6,15,30,774.0,88.0,2.9,32.0,498.0,645.8,487.69
2016,10,6,15,45,744.0,85.5,2.9,32.0,448.0,584.79,443.85
2016,10,6,16,0,714.0,83.0,2.9,32.0,398.0,524.7,399.42
2016,10,6,16,15,676.5,78.0,2.65,31.5,346.0,460.53,350.81
2016,10,6,16,30,639.0,73.0,2.4,31.0,294.0,397.66,301.66
2016,10,6,16,45,575.0,67.5,2.2,30.5,240.0,326.13,244.71
2016,10,6,17,0,511.0,62.0,2.0,30.0,186.0,261.02,191.33
2016,10,6,17,15,422.0,51.5,1.85,29.0,136.0,190.39,133.86
2016,10,6,17,30,333.0,41.0,1.7,28.0,86.0,130.31,84.75
2016,10,6,17,45,190.0,26.0,1.55,27.5,49.0,65.27,30.04
2016,10,6,18,0,47.0,11.0,1.4,27.0,12.0,14.57,0.0
2016,10,6,18,15,23.5,5.5,1.45,26.5,6.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.5,0.5,22.5,30.5,38.23,0.0
2016,10,7,7,0,270.0,33.0,0.6,23.0,61.0,98.03,59.51
2016,10,7,7,15,373.5,44.0,0.75,23.5,108.5,155.64,107.63
2016,10,7,7,30,477.0,55.0,0.9,24.0,156.0,225.93,165.65
2016,10,7,7,45,240.0,81.5,1.1,24.5,132.5,179.52,136.94
2016,10,7,8,0,3.0,108.0,1.3,25.0,109.0,95.01,72.06
2016,10,7,8,15,360.0,90.5,1.55,25.5,239.0,287.91,226.08
2016,10,7,8,30,717.0,73.0,1.8,26.0,369.0,495.73,385.39
2016,10,7,8,45,465.5,145.5,2.05,26.5,347.5,452.22,350.94
2016,10,7,9,0,214.0,218.0,2.3,27.0,326.0,360.25,278.94
2016,10,7,9,15,131.5,231.0,2.5,27.0,299.5,325.0,251.11
2016,10,7,9,30,49.0,244.0,2.7,27.0,273.0,267.95,205.62
2016,10,7,9,45,24.5,149.5,2.95,27.5,164.0,154.99,117.73
2016,10,7,10,0,0.0,55.0,3.2,28.0,55.0,45.67,30.79
2016,10,7,10,15,0.0,58.0,3.4,28.0,58.0,48.2,32.77
2016,10,7,10,30,0.0,61.0,3.6,28.0,61.0,50.73,34.71
2016,10,7,10,45,435.5,79.5,3.8,28.5,409.0,511.58,396.82
2016,10,7,11,0,871.0,98.0,4.0,29.0,757.0,950.11,702.07
2016,10,7,11,15,876.0,98.5,4.2,29.0,775.0,972.66,714.22
2016,10,7,11,30,881.0,99.0,4.4,29.0,793.0,991.84,727.28
2016,10,7,11,45,534.0,250.0,4.6,29.5,672.5,828.83,614.4
2016,10,7,12,0,187.0,401.0,4.8,30.0,552.0,602.62,447.28
2016,10,7,12,15,99.5,324.5,4.95,30.0,405.5,432.58,324.45
2016,10,7,12,30,12.0,248.0,5.1,30.0,259.0,228.97,171.01
2016,10,7,12,45,408.0,195.5,5.25,30.0,520.0,645.16,490.54
2016,10,7,13,0,804.0,143.0,5.4,30.0,781.0,981.34,725.98
2016,10,7,13,15,799.0,142.0,5.45,29.5,765.5,964.05,714.65
2016,10,7,13,30,794.0,141.0,5.5,29.0,750.0,943.52,703.23
2016,10,7,13,45,783.0,141.0,5.55,29.0,725.0,915.27,685.09
2016,10,7,14,0,772.0,141.0,5.6,29.0,700.0,884.31,665.08
2016,10,7,14,15,760.5,138.5,5.55,28.5,669.0,847.81,641.94
2016,10,7,14,30,749.0,136.0,5.5,28.0,638.0,814.11,620.62
2016,10,7,14,45,388.0,184.0,5.5,28.0,443.5,532.25,412.68
2016,10,7,15,0,27.0,232.0,5.5,28.0,249.0,225.75,172.66
2016,10,7,15,15,343.5,178.5,5.4,27.5,360.5,458.04,359.31
2016,10,7,15,30,660.0,125.0,5.3,27.0,472.0,610.07,478.03
2016,10,7,15,45,628.0,120.0,5.25,26.5,424.0,549.88,432.47
2016,10,7,16,0,596.0,115.0,5.2,26.0,376.0,491.1,387.6
2016,10,7,16,15,554.5,107.0,5.1,25.5,325.0,426.06,336.53
2016,10,7,16,30,513.0,99.0,5.0,25.0,274.0,359.64,283.02
2016,10,7,16,45,461.0,87.5,4.9,24.5,223.5,294.71,229.28
2016,10,7,17,0,409.0,76.0,4.8,24.0,173.0,235.3,178.78
2016,10,7,17,15,324.0,61.5,4.6,23.5,125.5,168.9,122.9
2016,10,7,17,30,239.0,47.0,4.4,23.0,78.0,112.97,76.07
2016,10,7,17,45,119.5,28.0,4.2,22.5,43.5,51.78,22.13
2016,10,7,18,0,0.0,9.0,4.0,22.0,9.0,7.68,0.0
2016,10,7,18,15,0.0,4.5,3.9,21.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,132.5,16.5,3.5,14.5,30.0,38.31,0.0
2016,10,8,7,0,265.0,33.0,3.6,15.0,60.0,98.01,61.39
2016,10,8,7,15,365.5,45.5,3.65,15.5,107.5,156.2,112.44
2016,10,8,7,30,466.0,58.0,3.7,16.0,155.0,226.78,173.47
2016,10,8,7,45,531.0,66.5,3.75,16.5,208.0,291.35,230.34
2016,10,8,8,0,596.0,75.0,3.8,17.0,261.0,362.81,291.64
2016,10,8,8,15,638.5,81.0,3.7,17.5,314.0,426.68,345.18
2016,10,8,8,30,681.0,87.0,3.6,18.0,367.0,493.95,399.51
2016,10,8,8,45,712.5,91.0,3.55,19.0,417.5,555.24,446.61
2016,10,8,9,0,744.0,95.0,3.5,20.0,468.0,615.87,491.48
2016,10,8,9,15,765.5,99.0,3.4,20.5,514.0,672.25,532.3
2016,10,8,9,30,787.0,103.0,3.3,21.0,560.0,728.27,570.52
2016,10,8,9,45,805.0,104.5,3.25,22.0,601.0,778.07,601.94
2016,10,8,10,0,823.0,106.0,3.2,23.0,642.0,826.52,631.68
2016,10,8,10,15,834.5,108.5,3.15,23.5,676.0,868.77,657.73
2016,10,8,10,30,846.0,111.0,3.1,24.0,710.0,908.69,681.84
2016,10,8,10,45,856.5,111.0,3.1,24.5,737.0,931.7,694.64
2016,10,8,11,0,867.0,111.0,3.1,25.0,764.0,961.94,712.37
2016,10,8,11,15,872.5,112.0,3.0,25.5,782.5,985.38,724.65
2016,10,8,11,30,878.0,113.0,2.9,26.0,801.0,1005.47,734.72
2016,10,8,11,45,881.0,113.0,2.85,26.5,811.0,1018.51,740.66
2016,10,8,12,0,884.0,113.0,2.8,27.0,821.0,1027.95,744.41
2016,10,8,12,15,884.5,113.5,2.8,27.0,822.5,1031.74,746.64
2016,10,8,12,30,885.0,114.0,2.8,27.0,824.0,1031.81,746.69
2016,10,8,12,45,885.5,112.0,2.8,27.5,817.0,1025.48,741.36
2016,10,8,13,0,886.0,110.0,2.8,28.0,810.0,1015.44,733.87
2016,10,8,13,15,882.0,109.0,2.8,28.0,793.5,998.39,723.51
2016,10,8,13,30,878.0,108.0,2.8,28.0,777.0,977.86,711.05
2016,10,8,13,45,873.5,105.5,2.85,28.0,753.0,951.85,695.51
2016,10,8,14,0,869.0,103.0,2.9,28.0,729.0,922.63,677.86
2016,10,8,14,15,859.0,101.5,2.9,28.0,697.0,886.52,655.2
2016,10,8,14,30,849.0,100.0,2.9,28.0,665.0,856.43,636.53
2016,10,8,14,45,829.0,100.0,2.9,28.0,625.0,808.22,605.35
2016,10,8,15,0,809.0,100.0,2.9,28.0,585.0,758.59,572.93
2016,10,8,15,15,789.5,97.0,2.9,28.0,540.0,704.97,537.21
2016,10,8,15,30,770.0,94.0,2.9,28.0,495.0,650.6,499.11
2016,10,8,15,45,750.0,88.0,2.9,28.0,446.5,592.28,456.71
2016,10,8,16,0,730.0,82.0,2.9,28.0,398.0,533.96,413.01
2016,10,8,16,15,693.0,76.5,2.7,27.0,345.0,468.73,363.62
2016,10,8,16,30,656.0,71.0,2.5,26.0,292.0,404.62,313.26
2016,10,8,16,45,606.5,63.5,2.3,25.5,239.0,336.05,257.14
2016,10,8,17,0,557.0,56.0,2.1,25.0,186.0,272.32,203.17
2016,10,8,17,15,467.5,46.5,1.95,24.0,135.0,199.82,142.58
2016,10,8,17,30,378.0,37.0,1.8,23.0,84.0,137.91,90.27
2016,10,8,17,45,189.0,18.5,1.65,22.5,42.0,58.52,20.88
2016,10,8,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,201.5,13.5,2.0,13.5,33.0,40.8,0.0
2016,10,9,7,0,403.0,27.0,2.2,14.0,66.0,122.28,74.85
2016,10,9,7,15,507.0,36.0,2.25,14.5,118.0,185.27,132.03
2016,10,9,7,30,611.0,45.0,2.3,15.0,170.0,262.28,199.42
2016,10,9,7,45,670.5,50.5,2.4,16.0,226.0,330.12,259.36
2016,10,9,8,0,730.0,56.0,2.5,17.0,282.0,403.86,322.14
2016,10,9,8,15,768.5,60.5,2.6,17.5,337.5,471.33,378.48
2016,10,9,8,30,807.0,65.0,2.7,18.0,393.0,541.46,434.8
2016,10,9,8,45,639.5,116.0,2.85,19.0,397.5,538.64,431.13
2016,10,9,9,0,472.0,167.0,3.0,20.0,402.0,507.02,404.32
2016,10,9,9,15,494.0,178.5,2.9,20.5,445.0,559.08,442.82
2016,10,9,9,30,516.0,190.0,2.8,21.0,488.0,611.73,480.22
2016,10,9,9,45,719.5,135.0,2.75,22.0,583.0,748.26,579.17
2016,10,9,10,0,923.0,80.0,2.7,23.0,678.0,874.9,662.4
2016,10,9,10,15,933.0,81.5,2.7,23.0,713.0,917.4,688.78
2016,10,9,10,30,943.0,83.0,2.7,23.0,748.0,957.16,713.82
2016,10,9,10,45,949.5,84.0,2.7,23.5,775.0,990.13,732.8
2016,10,9,11,0,956.0,85.0,2.7,24.0,802.0,1019.75,749.51
2016,10,9,11,15,960.5,86.0,2.7,24.0,821.0,1043.91,764.13
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1064.34,776.45
2016,10,9,11,45,964.5,89.0,2.75,24.5,849.5,1077.04,782.93
2016,10,9,12,0,964.0,91.0,2.8,25.0,859.0,1085.73,787.05
2016,10,9,12,15,964.5,91.0,2.85,25.0,860.0,1089.15,789.54
2016,10,9,12,30,965.0,91.0,2.9,25.0,861.0,1088.52,789.67
2016,10,9,12,45,963.0,91.0,2.95,25.5,853.0,1081.34,784.25
2016,10,9,13,0,961.0,91.0,3.0,26.0,845.0,1070.18,776.51
2016,10,9,13,15,957.0,90.0,3.05,26.0,828.5,1052.01,765.94
2016,10,9,13,30,953.0,89.0,3.1,26.0,812.0,1030.07,753.05
