Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,945.5,88.5,3.15,26.0,786.0,1001.73,736.03
2016,10,9,14,0,938.0,88.0,3.2,26.0,760.0,970.05,716.8
2016,10,9,14,15,929.0,87.0,3.2,25.5,727.0,933.31,695.12
2016,10,9,14,30,920.0,86.0,3.2,25.0,694.0,893.7,671.31
2016,10,9,14,45,905.5,84.5,3.2,25.0,653.5,846.37,640.63
2016,10,9,15,0,891.0,83.0,3.2,25.0,613.0,797.07,608.26
2016,10,9,15,15,873.0,80.5,3.05,24.5,566.5,742.39,572.01
2016,10,9,15,30,855.0,78.0,2.9,24.0,520.0,691.97,537.85
2016,10,9,15,45,828.0,75.5,2.75,24.0,468.0,629.0,490.93
2016,10,9,16,0,801.0,73.0,2.6,24.0,416.0,566.48,443.13
2016,10,9,16,15,765.0,68.5,2.3,23.0,361.0,497.79,390.35
2016,10,9,16,30,729.0,64.0,2.0,22.0,306.0,431.31,337.27
2016,10,9,16,45,670.5,58.5,1.75,21.5,249.5,356.91,275.77
2016,10,9,17,0,612.0,53.0,1.5,21.0,193.0,289.44,217.99
2016,10,9,17,15,518.5,44.0,1.5,20.5,139.5,212.96,153.13
2016,10,9,17,30,425.0,35.0,1.5,20.0,86.0,147.53,96.75
2016,10,9,17,45,212.5,17.5,1.5,19.5,43.0,61.37,17.61
2016,10,9,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,169.5,15.0,0.85,13.5,31.0,37.89,0.0
2016,10,10,7,0,339.0,30.0,0.8,14.0,62.0,112.98,69.31
2016,10,10,7,15,445.5,41.0,0.8,14.5,113.0,176.28,126.04
2016,10,10,7,30,552.0,52.0,0.8,15.0,164.0,252.65,191.48
2016,10,10,7,45,618.0,59.0,0.8,16.0,220.0,321.25,250.28
2016,10,10,8,0,684.0,66.0,0.8,17.0,276.0,396.73,312.34
2016,10,10,8,15,726.0,71.5,0.75,17.5,332.0,463.37,365.54
2016,10,10,8,30,768.0,77.0,0.7,18.0,388.0,534.49,419.61
2016,10,10,8,45,798.5,80.5,0.65,19.0,441.0,599.01,465.48
2016,10,10,9,0,829.0,84.0,0.6,20.0,494.0,664.52,509.8
2016,10,10,9,15,849.5,87.0,0.7,21.0,542.5,722.93,548.77
2016,10,10,9,30,870.0,90.0,0.8,22.0,591.0,780.65,584.88
2016,10,10,9,45,885.5,92.5,0.9,23.0,633.5,825.29,611.54
2016,10,10,10,0,901.0,95.0,1.0,24.0,676.0,874.93,641.16
2016,10,10,10,15,912.0,96.5,1.0,24.0,711.0,917.48,666.6
2016,10,10,10,30,923.0,98.0,1.0,24.0,746.0,957.42,690.2
2016,10,10,10,45,931.0,99.5,1.0,24.5,773.5,991.73,708.73
2016,10,10,11,0,939.0,101.0,1.0,25.0,801.0,1022.83,725.17
2016,10,10,11,15,943.5,101.5,1.0,25.5,820.0,1046.01,736.72
2016,10,10,11,30,948.0,102.0,1.0,26.0,839.0,1065.54,746.16
2016,10,10,11,45,953.0,101.5,1.05,26.5,849.5,1080.69,754.13
2016,10,10,12,0,958.0,101.0,1.1,27.0,860.0,1091.98,759.96
2016,10,10,12,15,958.0,101.0,1.1,27.0,861.0,1094.8,761.37
2016,10,10,12,30,958.0,101.0,1.1,27.0,862.0,1093.61,760.67
2016,10,10,12,45,956.0,100.5,1.15,27.5,853.5,1085.84,755.78
2016,10,10,13,0,954.0,100.0,1.2,28.0,845.0,1074.13,748.74
2016,10,10,13,15,949.5,99.0,1.2,28.0,828.0,1055.52,738.2
2016,10,10,13,30,945.0,98.0,1.2,28.0,811.0,1033.18,725.58
2016,10,10,13,45,938.5,96.5,1.3,28.0,785.0,1004.79,711.05
2016,10,10,14,0,932.0,95.0,1.4,28.0,759.0,973.04,694.24
2016,10,10,14,15,922.0,93.5,1.4,28.0,725.5,934.98,671.76
2016,10,10,14,30,912.0,92.0,1.4,28.0,692.0,894.14,647.39
2016,10,10,14,45,899.5,89.5,1.45,28.0,651.0,847.6,619.66
2016,10,10,15,0,887.0,87.0,1.5,28.0,610.0,798.94,590.06
2016,10,10,15,15,868.0,84.0,1.55,27.5,563.0,749.28,560.3
2016,10,10,15,30,849.0,81.0,1.6,27.0,516.0,691.75,523.76
2016,10,10,15,45,824.0,77.5,1.7,27.0,464.5,629.16,480.2
2016,10,10,16,0,799.0,74.0,1.8,27.0,413.0,566.87,435.09
2016,10,10,16,15,761.5,69.5,1.6,26.0,357.5,497.44,383.13
2016,10,10,16,30,724.0,65.0,1.4,25.0,302.0,430.38,330.88
2016,10,10,16,45,668.0,58.5,1.25,24.5,245.5,356.24,270.89
2016,10,10,17,0,612.0,52.0,1.1,24.0,189.0,288.87,214.22
2016,10,10,17,15,517.0,43.0,1.1,23.0,136.0,211.94,150.32
2016,10,10,17,30,422.0,34.0,1.1,22.0,83.0,146.26,94.44
2016,10,10,17,45,211.0,17.0,1.15,21.0,41.5,60.4,11.05
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,15.0,0.95,15.5,29.5,36.69,0.0
2016,10,11,7,0,317.0,30.0,0.9,16.0,59.0,109.42,66.14
2016,10,11,7,15,425.0,40.5,1.0,16.5,108.5,171.53,122.02
2016,10,11,7,30,533.0,51.0,1.1,17.0,158.0,246.85,186.39
2016,10,11,7,45,597.5,58.5,1.25,18.0,212.5,314.33,244.5
2016,10,11,8,0,662.0,66.0,1.4,19.0,267.0,388.56,306.21
2016,10,11,8,15,704.0,71.0,1.4,20.0,321.5,454.74,359.14
2016,10,11,8,30,746.0,76.0,1.4,21.0,376.0,522.78,411.13
2016,10,11,8,45,776.5,79.5,1.45,22.0,428.0,586.11,457.67
2016,10,11,9,0,807.0,83.0,1.5,23.0,480.0,650.5,503.12
2016,10,11,9,15,827.5,86.0,1.55,23.5,527.0,707.81,542.44
2016,10,11,9,30,848.0,89.0,1.6,24.0,574.0,764.5,579.03
2016,10,11,9,45,864.0,90.5,1.7,25.0,615.5,807.46,604.87
2016,10,11,10,0,880.0,92.0,1.8,26.0,657.0,855.52,633.82
2016,10,11,10,15,890.5,94.0,1.8,26.5,691.0,897.4,658.38
2016,10,11,10,30,901.0,96.0,1.8,27.0,725.0,936.72,680.99
2016,10,11,10,45,909.5,96.5,1.8,27.5,752.0,969.71,699.3
2016,10,11,11,0,918.0,97.0,1.8,28.0,779.0,999.61,715.56
2016,10,11,11,15,922.5,98.0,1.85,28.0,797.5,1022.87,729.73
2016,10,11,11,30,927.0,99.0,1.9,28.0,816.0,1042.56,741.84
2016,10,11,11,45,932.5,98.0,2.0,28.5,826.0,1057.34,750.22
2016,10,11,12,0,938.0,97.0,2.1,29.0,836.0,1068.36,756.4
2016,10,11,12,15,938.0,97.0,2.1,29.0,836.5,1071.05,757.84
2016,10,11,12,30,938.0,97.0,2.1,29.0,837.0,1069.82,757.1
2016,10,11,12,45,936.5,96.0,2.15,29.5,829.0,1062.05,751.64
2016,10,11,13,0,935.0,95.0,2.2,30.0,821.0,1050.4,743.98
2016,10,11,13,15,930.5,94.0,2.25,30.0,804.0,1031.98,733.73
2016,10,11,13,30,926.0,93.0,2.3,30.0,787.0,1009.92,721.3
2016,10,11,13,45,920.0,91.5,2.35,30.5,762.0,982.37,704.0
2016,10,11,14,0,914.0,90.0,2.4,31.0,737.0,951.5,684.62
2016,10,11,14,15,904.5,88.5,2.4,30.5,704.0,914.38,663.42
2016,10,11,14,30,895.0,87.0,2.4,30.0,671.0,874.52,640.22
2016,10,11,14,45,875.5,87.0,2.4,30.0,630.0,825.64,609.45
2016,10,11,15,0,856.0,87.0,2.4,30.0,589.0,782.2,582.03
2016,10,11,15,15,837.0,84.5,2.35,29.5,543.0,727.54,547.24
2016,10,11,15,30,818.0,82.0,2.3,29.0,497.0,671.98,510.55
2016,10,11,15,45,792.0,78.0,2.3,29.0,446.5,609.69,465.95
2016,10,11,16,0,766.0,74.0,2.3,29.0,396.0,547.89,420.29
2016,10,11,16,15,728.0,69.5,2.0,28.0,342.0,479.97,369.04
2016,10,11,16,30,690.0,65.0,1.7,27.0,288.0,414.53,317.77
2016,10,11,16,45,632.5,58.5,1.45,26.5,233.5,343.04,259.7
2016,10,11,17,0,575.0,52.0,1.2,26.0,179.0,276.03,203.5
2016,10,11,17,15,479.0,42.5,1.2,25.0,127.5,200.51,141.21
2016,10,11,17,30,383.0,33.0,1.2,24.0,76.0,136.46,86.97
2016,10,11,17,45,191.5,16.5,1.25,23.5,38.0,56.28,2.19
2016,10,11,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,16.0,1.8,19.5,27.0,32.66,0.0
2016,10,12,7,0,248.0,32.0,2.0,20.0,54.0,96.59,57.24
2016,10,12,7,15,357.5,44.5,2.2,20.5,101.5,157.79,111.56
2016,10,12,7,30,467.0,57.0,2.4,21.0,149.0,231.86,174.09
2016,10,12,7,45,544.0,63.5,2.6,22.0,203.0,299.82,231.93
2016,10,12,8,0,621.0,70.0,2.8,23.0,257.0,375.84,294.79
2016,10,12,8,15,664.5,75.5,2.9,23.5,310.5,441.18,348.15
2016,10,12,8,30,708.0,81.0,3.0,24.0,364.0,509.96,402.31
2016,10,12,8,45,745.0,83.0,3.2,25.0,415.5,572.03,449.19
2016,10,12,9,0,782.0,85.0,3.4,26.0,467.0,637.64,497.06
2016,10,12,9,15,537.0,164.5,3.45,26.5,438.5,579.75,449.84
2016,10,12,9,30,292.0,244.0,3.5,27.0,410.0,486.26,375.39
2016,10,12,9,45,575.0,169.5,3.55,27.5,526.0,672.52,515.94
2016,10,12,10,0,858.0,95.0,3.6,28.0,642.0,841.83,633.34
2016,10,12,10,15,869.0,96.5,3.6,28.5,675.5,882.77,657.46
2016,10,12,10,30,880.0,98.0,3.6,29.0,709.0,921.26,680.55
2016,10,12,10,45,887.0,99.5,3.6,29.5,735.5,953.32,699.14
2016,10,12,11,0,894.0,101.0,3.6,30.0,762.0,982.3,715.63
2016,10,12,11,15,899.0,102.0,3.55,30.0,780.0,1005.52,729.45
2016,10,12,11,30,904.0,103.0,3.5,30.0,798.0,1025.28,741.1
2016,10,12,11,45,906.0,103.5,3.5,30.5,807.5,1037.89,747.12
2016,10,12,12,0,908.0,104.0,3.5,31.0,817.0,1046.79,750.92
2016,10,12,12,15,908.0,104.0,3.45,31.0,817.5,1049.33,751.98
2016,10,12,12,30,908.0,104.0,3.4,31.0,818.0,1048.08,750.83
2016,10,12,12,45,906.5,103.0,3.4,31.5,810.0,1040.42,744.66
2016,10,12,13,0,905.0,102.0,3.4,32.0,802.0,1029.02,736.33
2016,10,12,13,15,900.0,101.5,3.3,32.0,785.0,1011.04,724.72
2016,10,12,13,30,895.0,101.0,3.2,32.0,768.0,989.56,711.03
2016,10,12,13,45,888.5,99.5,3.15,32.0,743.0,962.18,694.03
2016,10,12,14,0,882.0,98.0,3.1,32.0,718.0,931.63,675.04
2016,10,12,14,15,871.5,96.0,3.05,32.0,685.5,893.98,651.38
2016,10,12,14,30,861.0,94.0,3.0,32.0,653.0,853.77,625.97
2016,10,12,14,45,845.5,92.5,2.95,32.0,613.0,815.49,601.69
2016,10,12,15,0,830.0,91.0,2.9,32.0,573.0,767.03,570.28
2016,10,12,15,15,810.0,88.0,2.8,32.0,527.5,712.13,533.83
2016,10,12,15,30,790.0,85.0,2.7,32.0,482.0,656.5,495.57
2016,10,12,15,45,762.0,81.5,2.6,32.0,432.0,594.8,451.06
2016,10,12,16,0,734.0,78.0,2.5,32.0,382.0,533.82,405.85
2016,10,12,16,15,694.5,73.0,2.15,31.0,329.0,467.69,356.22
2016,10,12,16,30,655.0,68.0,1.8,30.0,276.0,402.88,305.82
2016,10,12,16,45,593.5,61.0,1.5,29.5,222.5,329.86,247.21
2016,10,12,17,0,532.0,54.0,1.2,29.0,169.0,263.08,191.91
2016,10,12,17,15,433.5,44.0,1.15,28.0,119.5,188.82,131.49
2016,10,12,17,30,335.0,34.0,1.1,27.0,70.0,126.31,79.16
2016,10,12,17,45,167.5,17.0,1.1,26.0,35.0,52.35,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,10.0,1.65,20.0,10.0,8.54,0.0
2016,10,13,7,0,0.0,20.0,1.9,20.0,20.0,16.51,6.41
2016,10,13,7,15,0.0,39.0,1.95,20.5,39.0,33.04,21.32
2016,10,13,7,30,0.0,58.0,2.0,21.0,58.0,49.79,35.64
2016,10,13,7,45,0.0,79.5,2.05,21.5,79.5,68.94,51.74
2016,10,13,8,0,0.0,101.0,2.1,22.0,101.0,88.1,67.53
2016,10,13,8,15,5.0,121.0,2.0,22.5,123.0,108.44,83.97
2016,10,13,8,30,10.0,141.0,1.9,23.0,145.0,129.42,100.64
2016,10,13,8,45,14.0,159.5,1.85,23.5,166.0,148.94,115.84
2016,10,13,9,0,18.0,178.0,1.8,24.0,187.0,168.95,131.19
2016,10,13,9,15,97.5,217.0,1.55,24.5,272.0,277.27,216.53
2016,10,13,9,30,177.0,256.0,1.3,25.0,357.0,397.36,306.58
2016,10,13,9,45,270.0,260.5,1.1,25.5,426.5,500.07,380.37
2016,10,13,10,0,363.0,265.0,0.9,26.0,496.0,594.56,445.07
2016,10,13,10,15,581.0,194.5,0.8,26.5,586.5,750.29,551.52
2016,10,13,10,30,799.0,124.0,0.7,27.0,677.0,887.75,635.86
2016,10,13,10,45,617.0,211.0,0.65,27.5,647.5,838.23,598.99
2016,10,13,11,0,435.0,298.0,0.6,28.0,618.0,762.64,544.07
2016,10,13,11,15,636.5,210.5,0.75,28.5,691.5,886.19,629.37
2016,10,13,11,30,838.0,123.0,0.9,29.0,765.0,995.22,695.8
2016,10,13,11,45,838.5,125.0,1.1,29.5,773.5,1007.52,703.73
2016,10,13,12,0,839.0,127.0,1.3,30.0,782.0,1016.25,710.7
2016,10,13,12,15,689.0,205.0,1.5,30.0,743.5,959.28,678.42
2016,10,13,12,30,539.0,283.0,1.7,30.0,705.0,880.53,628.86
2016,10,13,12,45,528.0,282.5,1.9,30.5,692.0,865.44,620.74
2016,10,13,13,0,517.0,282.0,2.1,31.0,679.0,848.0,610.24
2016,10,13,13,15,398.5,315.0,2.15,30.5,617.5,738.47,537.49
2016,10,13,13,30,280.0,348.0,2.2,30.0,556.0,651.79,478.07
2016,10,13,13,45,260.5,339.0,2.3,30.0,527.5,616.64,455.1
2016,10,13,14,0,241.0,330.0,2.4,30.0,499.0,562.8,418.62
2016,10,13,14,15,385.0,272.5,2.4,30.0,527.5,639.46,476.99
2016,10,13,14,30,529.0,215.0,2.4,30.0,556.0,705.62,526.11
2016,10,13,14,45,625.5,168.0,2.4,30.0,547.0,721.55,539.43
2016,10,13,15,0,722.0,121.0,2.4,30.0,538.0,720.02,540.55
2016,10,13,15,15,610.5,141.5,2.35,29.5,474.5,626.68,475.16
2016,10,13,15,30,499.0,162.0,2.3,29.0,411.0,533.89,408.58
2016,10,13,15,45,392.0,161.5,2.25,29.0,344.5,438.28,337.64
2016,10,13,16,0,285.0,161.0,2.2,29.0,278.0,341.38,264.13
2016,10,13,16,15,406.0,123.5,2.0,28.5,264.5,361.48,279.92
2016,10,13,16,30,527.0,86.0,1.8,28.0,251.0,360.82,277.42
2016,10,13,16,45,461.5,76.0,1.65,27.5,200.5,289.95,220.25
2016,10,13,17,0,396.0,66.0,1.5,27.0,150.0,223.35,165.47
2016,10,13,17,15,299.5,51.5,1.45,26.5,104.0,154.27,108.97
2016,10,13,17,30,203.0,37.0,1.4,26.0,58.0,97.28,61.38
2016,10,13,17,45,101.5,18.5,1.35,25.5,29.0,40.94,0.0
2016,10,13,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,85.5,15.5,0.9,20.5,22.5,26.78,0.0
2016,10,14,7,0,171.0,31.0,1.0,21.0,45.0,80.05,45.77
2016,10,14,7,15,277.5,45.0,1.1,21.5,89.0,136.12,95.92
2016,10,14,7,30,384.0,59.0,1.2,22.0,133.0,205.12,153.32
2016,10,14,7,45,445.5,70.5,1.35,22.5,182.5,269.88,208.07
2016,10,14,8,0,507.0,82.0,1.5,23.0,232.0,338.58,264.75
2016,10,14,8,15,253.5,96.5,1.6,23.5,171.5,236.08,186.68
2016,10,14,8,30,0.0,111.0,1.7,24.0,111.0,95.11,72.19
2016,10,14,8,45,0.0,76.5,1.8,24.5,76.5,63.48,46.41
2016,10,14,9,0,0.0,42.0,1.9,25.0,42.0,34.75,22.82
2016,10,14,9,15,0.0,39.5,1.9,25.5,39.5,32.69,21.02
2016,10,14,9,30,0.0,37.0,1.9,26.0,37.0,30.63,19.23
2016,10,14,9,45,0.0,40.0,1.95,26.5,40.0,33.15,21.14
2016,10,14,10,0,0.0,43.0,2.0,27.0,43.0,35.66,23.04
2016,10,14,10,15,85.5,186.5,2.0,27.0,245.0,263.34,203.4
2016,10,14,10,30,171.0,330.0,2.0,27.0,447.0,497.79,376.42
2016,10,14,10,45,202.0,340.5,2.0,27.5,484.5,543.0,406.67
2016,10,14,11,0,233.0,351.0,2.0,28.0,522.0,589.08,438.16
2016,10,14,11,15,347.0,325.0,1.95,28.0,586.5,697.61,514.92
2016,10,14,11,30,461.0,299.0,1.9,28.0,651.0,808.43,590.18
2016,10,14,11,45,463.5,302.0,1.9,28.5,659.5,820.04,595.32
2016,10,14,12,0,466.0,305.0,1.9,29.0,668.0,829.42,599.98
2016,10,14,12,15,660.0,210.5,1.9,29.0,724.5,936.44,673.85
2016,10,14,12,30,854.0,116.0,1.9,29.0,781.0,1008.11,718.15
2016,10,14,12,45,854.0,114.5,1.9,29.5,773.5,1001.63,712.09
2016,10,14,13,0,854.0,113.0,1.9,30.0,766.0,991.61,704.83
2016,10,14,13,15,849.5,112.5,1.9,30.0,750.0,974.74,694.86
2016,10,14,13,30,845.0,112.0,1.9,30.0,734.0,954.56,682.96
2016,10,14,13,45,838.5,110.0,1.9,30.0,710.0,938.59,673.84
2016,10,14,14,0,832.0,108.0,1.9,30.0,686.0,908.11,655.43
2016,10,14,14,15,821.0,106.0,1.9,30.0,654.0,870.77,632.64
2016,10,14,14,30,810.0,104.0,1.9,30.0,622.0,831.04,608.17
2016,10,14,14,45,795.5,101.0,1.9,30.0,583.5,785.17,579.35
2016,10,14,15,0,781.0,98.0,1.9,30.0,545.0,737.68,549.09
2016,10,14,15,15,760.0,95.0,1.9,29.5,501.0,684.04,515.13
2016,10,14,15,30,739.0,92.0,1.9,29.0,457.0,629.89,478.83
2016,10,14,15,45,709.0,87.5,1.95,29.0,408.0,570.33,436.26
2016,10,14,16,0,679.0,83.0,2.0,29.0,359.0,509.66,391.53
2016,10,14,16,15,636.5,77.5,1.85,28.5,307.5,442.71,340.65
2016,10,14,16,30,594.0,72.0,1.7,28.0,256.0,379.02,290.52
2016,10,14,16,45,530.0,64.5,1.55,28.0,204.5,307.8,232.66
2016,10,14,17,0,466.0,57.0,1.4,28.0,153.0,243.13,178.64
2016,10,14,17,15,363.5,45.0,1.3,27.0,106.0,169.54,118.67
2016,10,14,17,30,261.0,33.0,1.2,26.0,59.0,108.38,66.88
2016,10,14,17,45,130.5,16.5,1.1,25.5,29.5,43.81,0.0
2016,10,14,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,93.0,15.0,2.95,20.5,22.5,27.77,0.0
2016,10,15,7,0,186.0,30.0,3.1,21.0,45.0,82.63,45.96
2016,10,15,7,15,297.5,43.5,3.25,21.5,90.0,141.22,99.66
2016,10,15,7,30,409.0,57.0,3.4,22.0,135.0,215.68,162.2
2016,10,15,7,45,484.0,65.5,3.6,22.5,186.5,281.88,218.98
2016,10,15,8,0,559.0,74.0,3.8,23.0,238.0,356.05,281.13
2016,10,15,8,15,605.5,80.5,3.95,23.5,289.5,420.8,334.44
2016,10,15,8,30,652.0,87.0,4.1,24.0,341.0,489.4,389.08
2016,10,15,8,45,456.0,143.5,4.35,25.0,333.0,455.37,360.79
2016,10,15,9,0,260.0,200.0,4.6,26.0,325.0,393.04,309.43
2016,10,15,9,15,229.0,226.0,4.6,26.5,343.5,397.26,311.33
2016,10,15,9,30,198.0,252.0,4.6,27.0,362.0,411.08,319.86
2016,10,15,9,45,501.5,179.0,4.65,27.5,486.5,619.48,480.31
2016,10,15,10,0,805.0,106.0,4.7,28.0,611.0,822.05,625.19
2016,10,15,10,15,409.0,169.0,4.65,28.5,426.0,565.53,435.21
2016,10,15,10,30,13.0,232.0,4.6,29.0,241.0,216.17,162.88
2016,10,15,10,45,68.5,292.0,4.6,29.5,341.5,346.48,263.01
2016,10,15,11,0,124.0,352.0,4.6,30.0,442.0,486.2,365.65
2016,10,15,11,15,491.0,233.0,4.6,30.0,603.0,761.43,571.14
2016,10,15,11,30,858.0,114.0,4.6,30.0,764.0,994.69,730.13
2016,10,15,11,45,867.5,110.5,4.6,30.5,775.0,1009.79,736.57
2016,10,15,12,0,877.0,107.0,4.6,31.0,786.0,1021.44,742.36
2016,10,15,12,15,501.0,243.5,4.55,31.0,631.5,802.44,592.95
2016,10,15,12,30,125.0,380.0,4.5,31.0,477.0,525.01,388.95
2016,10,15,12,45,220.0,366.5,4.5,31.5,535.0,605.34,449.37
2016,10,15,13,0,315.0,353.0,4.5,32.0,593.0,704.3,519.64
2016,10,15,13,15,593.0,227.0,4.5,32.0,666.0,864.83,637.03
2016,10,15,13,30,871.0,101.0,4.5,32.0,739.0,968.18,706.71
2016,10,15,13,45,866.0,98.5,4.5,32.0,715.0,941.51,689.19
2016,10,15,14,0,861.0,96.0,4.5,32.0,691.0,911.71,670.46
2016,10,15,14,15,850.0,94.5,4.45,32.0,658.5,874.71,646.64
2016,10,15,14,30,839.0,93.0,4.4,32.0,626.0,835.28,621.11
2016,10,15,14,45,819.5,92.5,4.4,32.0,586.0,795.68,595.48
2016,10,15,15,0,800.0,92.0,4.4,32.0,546.0,746.24,562.73
2016,10,15,15,15,779.0,89.0,4.3,32.0,501.5,691.84,525.77
2016,10,15,15,30,758.0,86.0,4.2,32.0,457.0,636.91,486.99
2016,10,15,15,45,727.0,82.0,4.15,32.0,407.5,574.25,440.95
2016,10,15,16,0,696.0,78.0,4.1,32.0,358.0,514.53,395.79
2016,10,15,16,15,653.5,73.0,3.75,31.0,306.5,447.31,344.68
2016,10,15,16,30,611.0,68.0,3.4,30.0,255.0,383.34,294.24
2016,10,15,16,45,546.5,60.5,3.1,29.5,203.0,311.03,235.38
2016,10,15,17,0,482.0,53.0,2.8,29.0,151.0,245.36,180.36
2016,10,15,17,15,376.0,42.0,2.55,28.0,104.0,170.81,119.13
2016,10,15,17,30,270.0,31.0,2.3,27.0,57.0,109.11,65.9
2016,10,15,17,45,135.0,15.5,2.05,26.5,28.5,37.03,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,82.0,15.0,3.9,22.5,21.5,26.2,0.0
2016,10,16,7,0,164.0,30.0,4.0,23.0,43.0,78.04,41.76
2016,10,16,7,15,278.5,45.0,4.2,23.5,88.0,138.53,97.23
2016,10,16,7,30,393.0,60.0,4.4,24.0,133.0,211.81,158.42
2016,10,16,7,45,478.5,67.5,4.65,24.5,186.0,282.86,218.72
2016,10,16,8,0,564.0,75.0,4.9,25.0,239.0,360.8,283.74
2016,10,16,8,15,612.0,81.5,5.0,25.5,291.5,426.72,337.93
2016,10,16,8,30,660.0,88.0,5.1,26.0,344.0,496.61,393.55
2016,10,16,8,45,705.5,89.0,5.25,26.5,396.0,562.35,444.62
2016,10,16,9,0,751.0,90.0,5.4,27.0,448.0,628.37,494.61
2016,10,16,9,15,773.5,93.5,5.35,27.5,493.5,685.03,535.26
2016,10,16,9,30,796.0,97.0,5.3,28.0,539.0,741.36,573.27
2016,10,16,9,45,821.5,96.0,5.3,28.5,581.0,794.39,608.35
2016,10,16,10,0,847.0,95.0,5.3,29.0,623.0,846.5,642.18
2016,10,16,10,15,858.5,96.5,5.2,29.5,656.5,878.8,661.16
2016,10,16,10,30,870.0,98.0,5.1,30.0,690.0,917.19,684.17
2016,10,16,10,45,882.5,97.0,5.1,30.5,717.0,951.1,704.46
2016,10,16,11,0,895.0,96.0,5.1,31.0,744.0,982.22,722.75
2016,10,16,11,15,900.0,97.0,5.05,31.0,762.0,1005.21,736.72
2016,10,16,11,30,905.0,98.0,5.0,31.0,780.0,1024.75,748.49
2016,10,16,11,45,911.5,96.0,5.0,31.5,790.0,1038.84,755.62
2016,10,16,12,0,918.0,94.0,5.0,32.0,800.0,1049.28,760.5
2016,10,16,12,15,918.5,94.0,4.95,32.0,800.5,1052.13,761.76
2016,10,16,12,30,919.0,94.0,4.9,32.0,801.0,1051.15,760.74
2016,10,16,12,45,917.0,93.5,4.85,32.5,793.0,1043.26,753.84
2016,10,16,13,0,915.0,93.0,4.8,33.0,785.0,1031.62,744.73
2016,10,16,13,15,910.5,92.0,4.7,33.0,768.0,1013.24,732.72
2016,10,16,13,30,906.0,91.0,4.6,33.0,751.0,991.32,718.73
2016,10,16,13,45,898.5,90.0,4.6,33.0,726.0,963.16,701.24
2016,10,16,14,0,891.0,89.0,4.6,33.0,701.0,931.88,681.71
2016,10,16,14,15,880.5,87.5,4.55,33.0,668.0,894.4,657.78
2016,10,16,14,30,870.0,86.0,4.5,33.0,635.0,854.38,632.06
2016,10,16,14,45,856.5,83.5,4.45,33.0,596.0,808.42,602.1
2016,10,16,15,0,843.0,81.0,4.4,33.0,557.0,760.62,570.6
2016,10,16,15,15,823.5,78.5,4.25,32.5,511.5,713.06,539.68
2016,10,16,15,30,804.0,76.0,4.1,32.0,466.0,657.83,502.37
2016,10,16,15,45,775.0,73.0,4.0,32.0,416.0,595.48,456.57
2016,10,16,16,0,746.0,70.0,3.9,32.0,366.0,533.95,410.12
2016,10,16,16,15,705.0,65.0,3.5,31.0,313.5,464.99,357.69
2016,10,16,16,30,664.0,60.0,3.1,30.0,261.0,398.94,305.56
2016,10,16,16,45,600.0,54.0,2.75,29.5,207.5,326.99,246.73
2016,10,16,17,0,536.0,48.0,2.4,29.0,154.0,260.19,190.48
2016,10,16,17,15,427.5,38.0,2.2,28.0,105.5,182.76,126.7
2016,10,16,17,30,319.0,28.0,2.0,27.0,57.0,118.54,69.67
2016,10,16,17,45,159.5,14.0,1.85,26.5,28.5,40.2,0.0
2016,10,16,18,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,74.5,15.0,3.6,22.5,20.5,25.15,0.0
2016,10,17,7,0,149.0,30.0,3.8,23.0,41.0,74.92,38.55
2016,10,17,7,15,262.0,45.5,4.05,23.5,85.5,135.36,95.05
2016,10,17,7,30,375.0,61.0,4.3,24.0,130.0,207.81,155.54
2016,10,17,7,45,465.5,68.5,4.6,24.5,182.5,279.69,216.38
2016,10,17,8,0,556.0,76.0,4.9,25.0,235.0,359.43,282.81
2016,10,17,8,15,604.0,82.5,5.0,25.5,287.0,425.0,336.73
2016,10,17,8,30,652.0,89.0,5.1,26.0,339.0,494.52,392.07
2016,10,17,8,45,702.0,89.0,5.2,26.5,391.5,561.62,444.12
2016,10,17,9,0,752.0,89.0,5.3,27.0,444.0,629.38,495.3
2016,10,17,9,15,774.5,92.0,5.3,27.5,490.0,685.5,535.55
2016,10,17,9,30,797.0,95.0,5.3,28.0,536.0,741.26,573.34
2016,10,17,9,45,822.5,94.0,5.35,28.5,577.5,794.24,608.62
2016,10,17,10,0,848.0,93.0,5.4,29.0,619.0,846.3,642.71
2016,10,17,10,15,859.5,94.5,5.35,29.5,652.5,878.61,662.05
2016,10,17,10,30,871.0,96.0,5.3,30.0,686.0,916.97,685.44
2016,10,17,10,45,882.5,95.5,5.3,30.5,712.5,950.47,705.54
2016,10,17,11,0,894.0,95.0,5.3,31.0,739.0,981.12,723.61
2016,10,17,11,15,899.0,96.0,5.25,31.0,757.0,1004.04,737.63
2016,10,17,11,30,904.0,97.0,5.2,31.0,775.0,1023.51,749.44
2016,10,17,11,45,906.0,97.5,5.2,31.5,784.0,1035.82,755.44
2016,10,17,12,0,908.0,98.0,5.2,32.0,793.0,1044.44,759.18
2016,10,17,12,15,908.5,98.0,5.15,32.0,793.5,1047.21,760.44
2016,10,17,12,30,909.0,98.0,5.1,32.0,794.0,1046.21,759.43
2016,10,17,12,45,907.0,97.5,5.05,32.5,786.0,1038.34,752.54
2016,10,17,13,0,905.0,97.0,5.0,33.0,778.0,1026.75,743.45
2016,10,17,13,15,900.5,96.5,4.95,33.0,761.0,1009.05,732.12
2016,10,17,13,30,896.0,96.0,4.9,33.0,744.0,987.85,718.65
2016,10,17,13,45,588.0,205.0,4.85,33.0,624.5,812.52,600.86
2016,10,17,14,0,280.0,314.0,4.8,33.0,505.0,603.32,448.81
2016,10,17,14,15,570.5,201.5,4.7,33.0,567.0,749.99,560.36
2016,10,17,14,30,861.0,89.0,4.6,33.0,629.0,850.52,630.89
2016,10,17,14,45,843.5,88.0,4.55,33.0,589.0,811.09,604.51
2016,10,17,15,0,826.0,87.0,4.5,33.0,549.0,761.73,571.87
2016,10,17,15,15,805.5,84.0,4.4,32.5,504.0,706.62,535.74
2016,10,17,15,30,785.0,81.0,4.3,32.0,459.0,650.88,497.85
2016,10,17,15,45,755.5,77.5,4.2,32.0,409.0,588.48,451.9
2016,10,17,16,0,726.0,74.0,4.1,32.0,359.0,527.0,405.38
2016,10,17,16,15,684.0,69.0,3.7,31.5,306.5,460.18,353.71
2016,10,17,16,30,642.0,64.0,3.3,31.0,254.0,394.85,301.56
2016,10,17,16,45,577.5,56.5,2.95,30.5,201.5,320.81,241.38
2016,10,17,17,0,513.0,49.0,2.6,30.0,149.0,253.43,184.92
2016,10,17,17,15,403.0,38.5,2.4,29.0,101.5,176.35,121.69
2016,10,17,17,30,293.0,28.0,2.2,28.0,54.0,112.35,63.99
2016,10,17,17,45,146.5,14.0,2.05,27.0,27.0,38.02,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.55,23.0,15.0,15.56,0.0
2016,10,18,7,0,48.0,27.0,3.7,23.0,30.0,40.2,17.96
2016,10,18,7,15,102.5,48.5,3.95,23.5,64.0,87.41,61.3
2016,10,18,7,30,157.0,70.0,4.2,24.0,98.0,135.2,101.41
2016,10,18,7,45,197.5,90.5,4.5,24.5,138.5,182.59,141.5
2016,10,18,8,0,238.0,111.0,4.8,25.0,179.0,234.67,184.93
2016,10,18,8,15,267.0,128.0,4.8,25.5,218.5,281.25,223.09
2016,10,18,8,30,296.0,145.0,4.8,26.0,258.0,330.75,262.61
2016,10,18,8,45,315.5,164.5,4.85,26.5,299.5,379.6,300.57
2016,10,18,9,0,335.0,184.0,4.9,27.0,341.0,429.82,338.65
2016,10,18,9,15,383.0,194.0,4.85,27.5,391.0,491.58,385.0
2016,10,18,9,30,431.0,204.0,4.8,28.0,441.0,572.35,443.97
2016,10,18,9,45,621.5,155.0,4.8,28.5,524.0,702.88,540.98
2016,10,18,10,0,812.0,106.0,4.8,29.0,607.0,831.74,629.96
2016,10,18,10,15,823.5,108.0,4.7,29.5,640.0,872.54,654.22
2016,10,18,10,30,835.0,110.0,4.6,30.0,673.0,911.02,677.08
2016,10,18,10,45,845.5,110.5,4.55,30.5,699.0,944.3,696.6
2016,10,18,11,0,856.0,111.0,4.5,31.0,725.0,974.76,714.09
2016,10,18,11,15,623.0,217.5,4.4,31.0,670.0,884.84,652.28
2016,10,18,11,30,390.0,324.0,4.3,31.0,615.0,749.22,553.48
2016,10,18,11,45,643.0,212.5,4.25,31.5,699.0,917.91,673.28
2016,10,18,12,0,896.0,101.0,4.2,32.0,783.0,1036.37,747.97
2016,10,18,12,15,607.5,227.5,4.1,32.0,690.0,903.44,658.8
2016,10,18,12,30,319.0,354.0,4.0,32.0,597.0,717.82,526.0
2016,10,18,12,45,405.0,318.0,3.95,32.5,623.0,762.99,559.46
2016,10,18,13,0,491.0,282.0,3.9,33.0,649.0,825.85,602.58
2016,10,18,13,15,363.5,313.5,3.8,33.0,582.0,706.47,518.43
2016,10,18,13,30,236.0,345.0,3.7,33.0,515.0,590.28,435.42
2016,10,18,13,45,245.0,330.5,3.6,33.0,502.0,577.55,427.7
2016,10,18,14,0,254.0,316.0,3.5,33.0,489.0,582.4,431.55
2016,10,18,14,15,178.5,301.5,3.4,32.5,420.0,472.91,353.42
2016,10,18,14,30,103.0,287.0,3.3,32.0,351.0,369.68,278.01
2016,10,18,14,45,103.0,268.0,3.25,32.0,328.5,346.42,261.77
2016,10,18,15,0,103.0,249.0,3.2,32.0,306.0,323.08,245.04
2016,10,18,15,15,404.0,173.0,3.0,31.5,369.5,503.18,385.14
2016,10,18,15,30,705.0,97.0,2.8,31.0,433.0,616.52,470.98
2016,10,18,15,45,669.5,93.5,2.65,31.0,385.0,553.85,423.91
2016,10,18,16,0,634.0,90.0,2.5,31.0,337.0,492.91,378.0
2016,10,18,16,15,595.5,81.5,2.15,30.5,287.0,427.11,327.49
2016,10,18,16,30,557.0,73.0,1.8,30.0,237.0,364.3,277.69
2016,10,18,16,45,493.0,64.0,1.5,29.5,186.5,293.52,220.57
2016,10,18,17,0,429.0,55.0,1.2,29.0,136.0,229.39,167.35
2016,10,18,17,15,326.0,42.0,1.2,28.0,91.5,156.82,108.41
2016,10,18,17,30,223.0,29.0,1.2,27.0,47.0,95.1,52.29
2016,10,18,17,45,111.5,14.5,1.2,26.5,23.5,32.32,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,73.5,13.5,2.05,23.0,18.5,24.05,0.0
2016,10,19,7,0,147.0,27.0,2.2,23.0,37.0,71.53,32.41
2016,10,19,7,15,262.0,41.5,2.4,23.5,80.0,132.85,92.69
2016,10,19,7,30,377.0,56.0,2.6,24.0,123.0,205.33,153.13
2016,10,19,7,45,463.0,63.5,2.85,24.5,174.5,276.06,212.79
2016,10,19,8,0,549.0,71.0,3.1,25.0,226.0,353.56,276.93
2016,10,19,8,15,462.5,101.5,3.3,25.5,250.0,367.59,290.17
2016,10,19,8,30,376.0,132.0,3.5,26.0,274.0,376.03,297.14
2016,10,19,8,45,425.0,143.0,3.7,26.5,324.5,439.9,346.76
2016,10,19,9,0,474.0,154.0,3.9,27.0,375.0,507.73,398.0
2016,10,19,9,15,371.5,195.0,3.95,27.0,379.0,485.32,379.12
2016,10,19,9,30,269.0,236.0,4.0,27.0,383.0,467.41,363.04
2016,10,19,9,45,356.0,235.0,4.05,27.5,444.5,548.57,423.85
2016,10,19,10,0,443.0,234.0,4.1,28.0,506.0,652.53,498.9
2016,10,19,10,15,431.0,254.0,4.1,28.5,530.5,679.59,515.39
2016,10,19,10,30,419.0,274.0,4.1,29.0,555.0,687.02,518.57
2016,10,19,10,45,385.0,295.0,4.1,29.5,560.5,689.83,517.79
2016,10,19,11,0,351.0,316.0,4.1,30.0,566.0,689.5,514.85
