Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,340.0,327.5,4.1,30.0,575.0,698.53,520.26
2016,10,19,11,30,329.0,339.0,4.1,30.0,584.0,705.75,524.42
2016,10,19,11,45,243.5,356.5,4.1,30.0,539.0,621.18,462.86
2016,10,19,12,0,158.0,374.0,4.1,30.0,494.0,555.4,413.77
2016,10,19,12,15,353.0,321.0,4.05,30.0,588.5,717.48,533.77
2016,10,19,12,30,548.0,268.0,4.0,30.0,683.0,878.81,647.57
2016,10,19,12,45,534.0,268.5,4.0,30.5,669.5,861.52,633.48
2016,10,19,13,0,520.0,269.0,4.0,31.0,656.0,841.95,619.16
2016,10,19,13,15,490.0,274.0,3.95,31.0,632.0,809.2,596.61
2016,10,19,13,30,460.0,279.0,3.9,31.0,608.0,775.05,573.11
2016,10,19,13,45,642.5,193.0,3.9,31.0,635.0,853.07,631.66
2016,10,19,14,0,825.0,107.0,3.9,31.0,662.0,903.12,665.86
2016,10,19,14,15,586.5,184.5,3.85,30.5,569.5,754.91,565.71
2016,10,19,14,30,348.0,262.0,3.8,30.0,477.0,587.27,444.45
2016,10,19,14,45,544.5,185.0,3.75,30.0,496.5,668.97,508.72
2016,10,19,15,0,741.0,108.0,3.7,30.0,516.0,723.31,550.11
2016,10,19,15,15,714.0,104.0,3.55,29.5,470.5,665.53,510.44
2016,10,19,15,30,687.0,100.0,3.4,29.0,425.0,608.0,469.51
2016,10,19,15,45,649.5,97.0,3.25,29.0,377.0,545.4,422.79
2016,10,19,16,0,612.0,94.0,3.1,29.0,329.0,484.71,376.36
2016,10,19,16,15,566.5,86.0,2.8,28.5,279.0,416.78,323.68
2016,10,19,16,30,521.0,78.0,2.5,28.0,229.0,352.59,272.31
2016,10,19,16,45,456.5,67.5,2.2,27.5,179.5,282.0,214.66
2016,10,19,17,0,392.0,57.0,1.9,27.0,130.0,218.16,161.14
2016,10,19,17,15,282.0,43.0,1.8,26.5,86.5,143.2,99.64
2016,10,19,17,30,172.0,29.0,1.7,26.0,43.0,82.63,43.38
2016,10,19,17,45,86.0,14.5,1.6,26.0,21.5,27.84,0.0
2016,10,19,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.0,13.5,3.8,21.5,15.5,16.36,0.0
2016,10,20,7,0,56.0,27.0,4.2,22.0,31.0,42.65,16.29
2016,10,20,7,15,146.5,48.0,4.5,22.0,71.0,101.35,71.33
2016,10,20,7,30,237.0,69.0,4.8,22.0,111.0,164.17,124.22
2016,10,20,7,45,118.5,38.0,5.1,22.5,59.0,91.73,69.43
2016,10,20,8,0,0.0,7.0,5.4,23.0,7.0,5.75,0.0
2016,10,20,8,15,143.5,75.5,5.7,23.0,129.0,159.33,127.16
2016,10,20,8,30,287.0,144.0,6.0,23.0,251.0,326.35,263.42
2016,10,20,8,45,311.5,162.0,6.3,23.0,293.5,376.29,303.7
2016,10,20,9,0,336.0,180.0,6.6,23.0,336.0,428.13,345.05
2016,10,20,9,15,168.0,94.5,6.7,23.5,172.5,226.86,182.91
2016,10,20,9,30,0.0,9.0,6.8,24.0,9.0,7.43,0.42
2016,10,20,9,45,0.0,10.5,6.9,24.5,10.5,8.68,1.42
2016,10,20,10,0,0.0,12.0,7.0,25.0,12.0,9.93,2.41
2016,10,20,10,15,3.0,105.5,7.0,25.0,108.0,91.0,67.84
2016,10,20,10,30,6.0,199.0,7.0,25.0,204.0,179.23,137.76
2016,10,20,10,45,24.0,249.5,7.0,25.5,267.0,244.67,189.03
2016,10,20,11,0,42.0,300.0,7.0,26.0,330.0,333.66,257.47
2016,10,20,11,15,175.5,320.5,6.95,26.0,450.0,508.71,394.21
2016,10,20,11,30,309.0,341.0,6.9,26.0,570.0,688.9,529.99
2016,10,20,11,45,372.5,324.5,6.9,26.5,603.5,738.47,566.08
2016,10,20,12,0,436.0,308.0,6.9,27.0,637.0,807.04,615.34
2016,10,20,12,15,637.5,218.0,6.9,27.0,699.0,925.8,705.17
2016,10,20,12,30,839.0,128.0,6.9,27.0,761.0,1023.62,773.14
2016,10,20,12,45,588.5,231.5,6.9,27.5,673.0,884.06,672.67
2016,10,20,13,0,338.0,335.0,6.9,28.0,585.0,711.91,542.03
2016,10,20,13,15,591.5,225.5,6.9,28.0,651.0,858.16,655.28
2016,10,20,13,30,845.0,116.0,6.9,28.0,717.0,974.03,737.92
2016,10,20,13,45,843.0,112.0,6.9,28.0,693.5,948.37,720.35
2016,10,20,14,0,841.0,108.0,6.9,28.0,670.0,919.47,701.18
2016,10,20,14,15,830.0,106.0,6.85,27.5,638.5,881.74,676.89
2016,10,20,14,30,819.0,104.0,6.8,27.0,607.0,841.63,650.72
2016,10,20,14,45,803.0,101.5,6.8,27.0,568.0,794.68,618.24
2016,10,20,15,0,787.0,99.0,6.8,27.0,529.0,746.2,584.33
2016,10,20,15,15,765.5,95.5,6.7,26.5,484.5,691.31,546.06
2016,10,20,15,30,744.0,92.0,6.6,26.0,440.0,638.78,507.69
2016,10,20,15,45,721.5,85.5,6.5,26.0,392.5,579.23,461.61
2016,10,20,16,0,699.0,79.0,6.4,26.0,345.0,520.13,414.69
2016,10,20,16,15,656.0,73.0,6.1,25.5,293.5,451.34,359.27
2016,10,20,16,30,613.0,67.0,5.8,25.0,242.0,385.86,304.82
2016,10,20,16,45,554.5,58.0,5.5,24.5,190.5,314.31,244.08
2016,10,20,17,0,496.0,49.0,5.2,24.0,139.0,248.76,186.78
2016,10,20,17,15,382.0,37.5,4.85,23.0,92.5,170.37,120.09
2016,10,20,17,30,268.0,26.0,4.5,22.0,46.0,103.13,51.5
2016,10,20,17,45,134.0,13.0,4.2,21.5,23.0,35.33,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,177.0,10.5,2.4,11.5,22.0,39.96,0.0
2016,10,21,7,0,354.0,21.0,2.6,12.0,44.0,113.4,44.75
2016,10,21,7,15,477.0,30.5,2.8,13.0,94.0,186.65,133.87
2016,10,21,7,30,600.0,40.0,3.0,14.0,144.0,271.23,208.84
2016,10,21,7,45,669.0,45.5,3.2,15.0,199.5,343.25,273.28
2016,10,21,8,0,738.0,51.0,3.4,16.0,255.0,422.11,341.23
2016,10,21,8,15,779.5,55.5,3.45,16.5,310.0,491.68,399.94
2016,10,21,8,30,821.0,60.0,3.5,17.0,365.0,564.15,458.6
2016,10,21,8,45,850.5,62.5,3.6,18.0,417.5,624.29,504.99
2016,10,21,9,0,880.0,65.0,3.7,19.0,470.0,689.36,552.94
2016,10,21,9,15,899.5,67.5,3.6,19.0,517.0,747.53,593.66
2016,10,21,9,30,919.0,70.0,3.5,19.0,564.0,804.8,632.86
2016,10,21,9,45,933.0,71.5,3.4,19.5,605.5,855.15,665.05
2016,10,21,10,0,947.0,73.0,3.3,20.0,647.0,903.51,695.18
2016,10,21,10,15,956.5,74.5,3.2,20.5,681.5,945.59,720.37
2016,10,21,10,30,966.0,76.0,3.1,21.0,716.0,984.84,743.22
2016,10,21,10,45,973.0,76.5,3.05,21.5,742.0,1017.49,761.74
2016,10,21,11,0,980.0,77.0,3.0,22.0,768.0,1046.75,777.9
2016,10,21,11,15,984.0,78.0,2.9,22.0,786.0,1070.09,791.15
2016,10,21,11,30,988.0,79.0,2.8,22.0,804.0,1089.63,801.95
2016,10,21,11,45,989.0,79.5,2.75,22.5,813.0,1101.64,806.94
2016,10,21,12,0,990.0,80.0,2.7,23.0,822.0,1109.6,809.52
2016,10,21,12,15,990.0,80.0,2.65,23.0,822.0,1111.88,810.21
2016,10,21,12,30,990.0,80.0,2.6,23.0,822.0,1110.06,808.53
2016,10,21,12,45,987.5,80.0,2.6,23.5,813.0,1101.62,801.87
2016,10,21,13,0,985.0,80.0,2.6,24.0,804.0,1089.17,792.89
2016,10,21,13,15,980.5,79.0,2.55,24.0,786.5,1069.62,780.56
2016,10,21,13,30,976.0,78.0,2.5,24.0,769.0,1046.29,765.97
2016,10,21,13,45,969.0,77.5,2.45,24.0,742.5,1017.52,747.99
2016,10,21,14,0,962.0,77.0,2.4,24.0,716.0,985.38,727.88
2016,10,21,14,15,952.0,75.5,2.35,24.0,682.0,946.17,703.1
2016,10,21,14,30,942.0,74.0,2.3,24.0,648.0,904.16,676.38
2016,10,21,14,45,928.0,72.0,2.25,24.0,607.0,855.7,645.1
2016,10,21,15,0,914.0,70.0,2.2,24.0,566.0,805.24,612.13
2016,10,21,15,15,895.0,68.0,2.1,23.5,519.0,749.38,575.67
2016,10,21,15,30,876.0,66.0,2.0,23.0,472.0,692.58,537.84
2016,10,21,15,45,849.0,63.0,1.95,23.0,420.5,628.83,491.49
2016,10,21,16,0,822.0,60.0,1.9,23.0,369.0,569.82,446.53
2016,10,21,16,15,781.5,56.0,1.65,22.5,314.5,498.39,390.6
2016,10,21,16,30,741.0,52.0,1.4,22.0,260.0,429.68,334.73
2016,10,21,16,45,676.0,46.0,1.15,21.5,204.5,351.51,269.68
2016,10,21,17,0,611.0,40.0,0.9,21.0,149.0,279.72,207.75
2016,10,21,17,15,493.0,31.0,0.95,20.0,99.0,195.73,136.77
2016,10,21,17,30,375.0,22.0,1.0,19.0,49.0,122.89,56.02
2016,10,21,17,45,187.5,11.0,1.05,18.0,24.5,43.51,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,45,172.5,10.5,1.0,11.5,21.0,39.54,0.0
2016,10,22,7,0,345.0,21.0,1.0,12.0,42.0,111.5,37.74
2016,10,22,7,15,470.0,30.5,1.2,12.5,91.5,185.53,132.55
2016,10,22,7,30,595.0,40.0,1.4,13.0,141.0,270.59,207.88
2016,10,22,7,45,662.0,46.0,1.65,14.0,196.0,342.12,271.52
2016,10,22,8,0,729.0,52.0,1.9,15.0,251.0,420.26,338.43
2016,10,22,8,15,771.0,56.5,2.05,16.0,305.5,489.63,395.82
2016,10,22,8,30,813.0,61.0,2.2,17.0,360.0,561.96,453.03
2016,10,22,8,45,840.5,64.5,2.35,18.0,412.0,626.38,501.98
2016,10,22,9,0,868.0,68.0,2.5,19.0,464.0,685.9,545.45
2016,10,22,9,15,887.5,70.5,2.55,19.5,511.0,743.45,584.58
2016,10,22,9,30,907.0,73.0,2.6,20.0,558.0,800.14,622.22
2016,10,22,9,45,920.0,75.0,2.65,21.0,599.0,849.71,652.88
2016,10,22,10,0,933.0,77.0,2.7,22.0,640.0,897.27,681.56
2016,10,22,10,15,943.0,78.5,2.65,22.0,674.0,939.26,707.84
2016,10,22,10,30,953.0,80.0,2.6,22.0,708.0,978.5,732.03
2016,10,22,10,45,959.0,82.0,2.6,22.5,734.0,1011.56,750.97
2016,10,22,11,0,965.0,84.0,2.6,23.0,760.0,1041.25,767.63
2016,10,22,11,15,969.5,84.5,2.6,23.5,778.0,1064.15,779.86
2016,10,22,11,30,974.0,85.0,2.6,24.0,796.0,1083.33,789.8
2016,10,22,11,45,974.5,86.0,2.6,24.5,804.5,1095.22,795.18
2016,10,22,12,0,975.0,87.0,2.6,25.0,813.0,1103.12,798.24
2016,10,22,12,15,975.0,87.0,2.6,25.0,813.0,1105.32,799.45
2016,10,22,12,30,975.0,87.0,2.6,25.0,813.0,1103.49,798.36
2016,10,22,12,45,971.5,87.5,2.6,25.5,804.0,1094.69,791.5
2016,10,22,13,0,968.0,88.0,2.6,26.0,795.0,1081.96,782.4
2016,10,22,13,15,963.0,87.0,2.6,26.0,777.5,1062.15,770.52
2016,10,22,13,30,958.0,86.0,2.6,26.0,760.0,1038.64,756.43
2016,10,22,13,45,950.0,85.5,2.65,26.0,733.5,1009.32,739.15
2016,10,22,14,0,942.0,85.0,2.7,26.0,707.0,976.74,719.72
2016,10,22,14,15,931.5,83.5,2.7,26.0,673.0,937.7,695.46
2016,10,22,14,30,921.0,82.0,2.7,26.0,639.0,895.95,669.27
2016,10,22,14,45,904.5,80.5,2.75,26.0,598.0,846.82,638.13
2016,10,22,15,0,888.0,79.0,2.8,26.0,557.0,795.95,605.33
2016,10,22,15,15,867.5,76.0,2.8,25.5,510.0,745.31,572.95
2016,10,22,15,30,847.0,73.0,2.8,25.0,463.0,686.86,534.13
2016,10,22,15,45,817.0,70.0,2.8,25.0,411.5,621.85,486.29
2016,10,22,16,0,787.0,67.0,2.8,25.0,360.0,557.68,437.48
2016,10,22,16,15,744.0,62.0,2.45,24.0,305.5,485.5,381.43
2016,10,22,16,30,701.0,57.0,2.1,23.0,251.0,416.35,325.54
2016,10,22,16,45,631.5,50.5,1.8,22.0,196.5,337.8,260.48
2016,10,22,17,0,562.0,44.0,1.5,21.0,142.0,268.72,200.91
2016,10,22,17,15,439.5,33.5,1.5,20.0,93.0,184.89,129.67
2016,10,22,17,30,317.0,23.0,1.5,19.0,44.0,111.66,44.83
2016,10,22,17,45,158.5,11.5,1.55,18.5,22.0,38.83,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,0.5,1.8,13.5,0.5,0.43,0.0
2016,10,23,7,0,0.0,1.0,2.0,14.0,1.0,0.82,0.0
2016,10,23,7,15,0.0,3.0,2.1,14.5,3.0,2.46,0.0
2016,10,23,7,30,0.0,5.0,2.2,15.0,5.0,4.1,0.0
2016,10,23,7,45,0.0,7.0,2.35,15.5,7.0,5.75,0.0
2016,10,23,8,0,0.0,9.0,2.5,16.0,9.0,7.4,0.68
2016,10,23,8,15,0.0,11.0,2.55,16.5,11.0,9.05,2.09
2016,10,23,8,30,0.0,13.0,2.6,17.0,13.0,10.7,3.47
2016,10,23,8,45,259.0,76.0,2.65,17.5,193.5,262.49,217.16
2016,10,23,9,0,518.0,139.0,2.7,18.0,374.0,525.98,425.94
2016,10,23,9,15,506.0,159.5,2.9,18.5,408.5,564.82,453.11
2016,10,23,9,30,494.0,180.0,3.1,19.0,443.0,601.07,478.97
2016,10,23,9,45,435.0,212.5,3.35,20.0,456.5,608.8,481.3
2016,10,23,10,0,376.0,245.0,3.6,21.0,470.0,594.16,467.24
2016,10,23,10,15,363.5,263.5,3.7,21.5,491.0,616.68,482.1
2016,10,23,10,30,351.0,282.0,3.8,22.0,512.0,637.18,495.1
2016,10,23,10,45,608.0,196.5,3.95,22.5,613.0,824.56,634.86
2016,10,23,11,0,865.0,111.0,4.1,23.0,714.0,987.61,745.46
2016,10,23,11,15,567.0,227.0,4.1,23.0,626.5,836.56,637.97
2016,10,23,11,30,269.0,343.0,4.1,23.0,539.0,653.78,499.93
2016,10,23,11,45,391.0,307.0,4.15,23.5,595.0,740.17,565.45
2016,10,23,12,0,513.0,271.0,4.2,24.0,651.0,848.87,643.1
2016,10,23,12,15,507.0,273.0,4.15,24.0,649.0,846.19,640.08
2016,10,23,12,30,501.0,275.0,4.1,24.0,647.0,841.09,636.23
2016,10,23,12,45,473.0,283.5,4.1,24.0,631.0,818.22,619.74
2016,10,23,13,0,445.0,292.0,4.1,24.0,615.0,793.39,602.02
2016,10,23,13,15,650.0,202.0,4.05,24.0,662.5,900.48,682.12
2016,10,23,13,30,855.0,112.0,4.0,24.0,710.0,980.47,736.5
2016,10,23,13,45,480.0,209.5,3.95,24.5,543.0,710.77,545.09
2016,10,23,14,0,105.0,307.0,3.9,25.0,376.0,401.39,309.05
2016,10,23,14,15,375.0,233.0,3.8,25.0,461.5,594.03,461.32
2016,10,23,14,30,645.0,159.0,3.7,25.0,547.0,759.18,585.19
2016,10,23,14,45,717.5,127.0,3.6,25.0,532.0,758.67,584.71
2016,10,23,15,0,790.0,95.0,3.5,25.0,517.0,745.38,576.29
2016,10,23,15,15,767.0,91.5,3.15,24.5,472.0,689.33,537.15
2016,10,23,15,30,744.0,88.0,2.8,24.0,427.0,632.97,496.45
2016,10,23,15,45,714.5,82.5,2.5,23.5,378.5,572.9,451.4
2016,10,23,16,0,685.0,77.0,2.2,23.0,330.0,511.24,403.91
2016,10,23,16,15,637.5,71.5,2.05,22.5,278.5,441.41,349.07
2016,10,23,16,30,590.0,66.0,1.9,22.0,227.0,375.36,295.26
2016,10,23,16,45,520.5,57.0,1.75,21.5,176.0,300.45,232.85
2016,10,23,17,0,451.0,48.0,1.6,21.0,125.0,232.83,174.72
2016,10,23,17,15,326.5,36.0,1.6,20.5,80.5,153.34,107.36
2016,10,23,17,30,202.0,24.0,1.6,20.0,36.0,83.98,26.88
2016,10,23,17,45,101.0,12.0,1.6,20.0,18.0,28.84,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,45,59.5,11.5,0.85,17.5,15.0,20.61,0.0
2016,10,24,7,0,119.0,23.0,0.9,18.0,30.0,61.04,9.1
2016,10,24,7,15,243.5,38.0,1.1,18.5,71.5,127.95,89.7
2016,10,24,7,30,368.0,53.0,1.3,19.0,113.0,203.99,154.4
2016,10,24,7,45,446.5,62.5,1.5,19.5,162.5,273.06,213.65
2016,10,24,8,0,525.0,72.0,1.7,20.0,212.0,348.65,277.0
2016,10,24,8,15,436.5,100.5,1.95,21.0,234.0,357.94,286.24
2016,10,24,8,30,348.0,129.0,2.2,22.0,256.0,361.12,288.79
2016,10,24,8,45,534.0,109.5,2.5,23.0,334.5,484.95,386.04
2016,10,24,9,0,720.0,90.0,2.8,24.0,413.0,619.65,487.81
2016,10,24,9,15,743.5,93.5,2.75,24.5,457.5,672.39,524.22
2016,10,24,9,30,767.0,97.0,2.7,25.0,502.0,727.94,560.94
2016,10,24,9,45,449.0,186.0,2.65,25.5,428.0,593.08,457.72
2016,10,24,10,0,131.0,275.0,2.6,26.0,354.0,401.37,308.31
2016,10,24,10,15,128.0,291.0,2.5,26.5,371.5,420.46,321.79
2016,10,24,10,30,125.0,307.0,2.4,27.0,389.0,439.08,333.81
2016,10,24,10,45,157.0,320.5,2.35,27.5,427.0,487.51,368.48
2016,10,24,11,0,189.0,334.0,2.3,28.0,465.0,537.04,403.13
2016,10,24,11,15,263.5,329.5,2.3,28.0,517.5,629.79,469.54
2016,10,24,11,30,338.0,325.0,2.3,28.0,570.0,703.62,521.46
2016,10,24,11,45,224.0,340.5,2.3,28.5,503.5,587.72,436.79
2016,10,24,12,0,110.0,356.0,2.3,29.0,437.0,468.81,349.09
2016,10,24,12,15,465.0,243.5,2.3,29.0,586.0,772.11,570.97
2016,10,24,12,30,820.0,131.0,2.3,29.0,735.0,1009.73,727.29
2016,10,24,12,45,817.5,130.0,2.3,29.0,726.5,1000.93,719.5
2016,10,24,13,0,815.0,129.0,2.3,29.0,718.0,988.7,712.2
2016,10,24,13,15,809.0,128.0,2.3,29.0,701.0,969.65,700.69
2016,10,24,13,30,803.0,127.0,2.3,29.0,684.0,947.45,687.28
2016,10,24,13,45,793.5,125.0,2.35,29.0,659.0,917.8,669.56
2016,10,24,14,0,784.0,123.0,2.4,29.0,634.0,885.45,650.02
2016,10,24,14,15,770.5,120.5,2.4,29.0,602.0,846.49,625.54
2016,10,24,14,30,757.0,118.0,2.4,29.0,570.0,810.31,602.79
2016,10,24,14,45,738.0,115.0,2.45,29.0,531.5,762.31,572.03
2016,10,24,15,0,719.0,112.0,2.5,29.0,493.0,713.25,540.1
2016,10,24,15,15,693.5,107.5,2.5,28.5,449.0,656.93,502.77
2016,10,24,15,30,668.0,103.0,2.5,28.0,405.0,600.78,463.62
2016,10,24,15,45,633.0,97.5,2.55,28.0,357.5,537.91,417.53
2016,10,24,16,0,598.0,92.0,2.6,28.0,310.0,476.82,371.33
2016,10,24,16,15,547.0,84.5,2.3,27.5,260.0,407.17,317.05
2016,10,24,16,30,496.0,77.0,2.0,27.0,210.0,341.79,264.46
2016,10,24,16,45,421.0,66.0,1.75,26.5,161.5,264.38,201.41
2016,10,24,17,0,346.0,55.0,1.5,26.0,113.0,199.81,147.3
2016,10,24,17,15,229.5,39.5,1.45,25.0,72.0,126.54,86.82
2016,10,24,17,30,113.0,24.0,1.4,24.0,31.0,61.62,12.54
2016,10,24,17,45,56.5,12.0,1.35,23.5,15.5,20.71,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,6.83,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,13.21,0.0
2016,10,25,7,15,12.5,36.5,1.4,17.5,38.5,39.42,25.53
2016,10,25,7,30,25.0,57.0,1.5,18.0,61.0,64.64,47.58
2016,10,25,7,45,39.5,79.5,1.65,18.5,89.0,94.24,72.89
2016,10,25,8,0,54.0,102.0,1.8,19.0,117.0,125.36,99.22
2016,10,25,8,15,64.5,124.0,1.95,19.5,145.0,155.38,124.18
2016,10,25,8,30,75.0,146.0,2.1,20.0,173.0,186.56,149.58
2016,10,25,8,45,124.5,169.0,2.25,21.0,221.5,256.67,205.85
2016,10,25,9,0,174.0,192.0,2.4,22.0,270.0,321.14,256.27
2016,10,25,9,15,275.0,198.5,2.45,22.5,336.0,423.88,336.23
2016,10,25,9,30,376.0,205.0,2.5,23.0,402.0,521.79,410.19
2016,10,25,9,45,354.5,228.0,2.55,23.5,425.0,545.12,424.91
2016,10,25,10,0,333.0,251.0,2.6,24.0,448.0,565.75,437.78
2016,10,25,10,15,279.5,276.5,2.65,24.0,448.5,558.13,430.04
2016,10,25,10,30,226.0,302.0,2.7,24.0,449.0,527.19,405.65
2016,10,25,10,45,274.5,306.0,2.75,24.5,491.0,603.01,460.46
2016,10,25,11,0,323.0,310.0,2.8,25.0,533.0,661.11,501.27
2016,10,25,11,15,361.0,308.0,2.85,25.0,563.0,702.8,530.96
2016,10,25,11,30,399.0,306.0,2.9,25.0,593.0,744.22,560.36
2016,10,25,11,45,424.0,299.5,2.95,25.5,608.0,786.18,588.19
2016,10,25,12,0,449.0,293.0,3.0,26.0,623.0,808.11,602.5
2016,10,25,12,15,420.5,305.0,3.0,26.0,613.5,792.6,590.81
2016,10,25,12,30,392.0,317.0,3.0,26.0,604.0,756.68,565.81
2016,10,25,12,45,429.0,298.0,3.05,26.0,609.0,789.91,590.17
2016,10,25,13,0,466.0,279.0,3.1,26.0,614.0,802.04,599.98
2016,10,25,13,15,416.5,289.0,3.05,26.0,583.5,736.69,554.09
2016,10,25,13,30,367.0,299.0,3.0,26.0,553.0,691.87,522.11
2016,10,25,13,45,305.0,300.0,2.95,26.5,505.5,625.63,473.5
2016,10,25,14,0,243.0,301.0,2.9,27.0,458.0,542.11,412.32
2016,10,25,14,15,350.5,261.5,2.85,27.0,475.5,605.25,461.49
2016,10,25,14,30,458.0,222.0,2.8,27.0,493.0,659.12,502.43
2016,10,25,14,45,522.5,185.0,2.75,27.0,475.0,654.2,500.88
2016,10,25,15,0,587.0,148.0,2.7,27.0,457.0,649.32,499.34
2016,10,25,15,15,461.5,160.5,2.45,26.5,390.5,536.12,415.88
2016,10,25,15,30,336.0,173.0,2.2,26.0,324.0,425.86,333.06
2016,10,25,15,45,319.5,156.0,1.95,25.5,286.5,380.19,299.01
2016,10,25,16,0,303.0,139.0,1.7,25.0,249.0,335.58,264.59
2016,10,25,16,15,283.5,119.0,1.5,24.5,209.0,287.2,226.4
2016,10,25,16,30,264.0,99.0,1.3,24.0,169.0,240.56,188.47
2016,10,25,16,45,231.0,79.0,1.15,23.5,130.0,190.08,146.5
2016,10,25,17,0,198.0,59.0,1.0,23.0,91.0,143.24,106.6
2016,10,25,17,15,130.0,40.0,1.0,22.5,57.5,90.74,62.03
2016,10,25,17,30,62.0,21.0,1.0,22.0,24.0,41.25,1.7
2016,10,25,17,45,31.0,10.5,1.05,22.0,12.0,14.75,0.0
2016,10,25,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,68.0,10.0,1.25,16.5,13.5,21.14,0.0
2016,10,26,7,0,136.0,20.0,1.3,17.0,27.0,61.82,0.0
2016,10,26,7,15,262.0,34.0,1.5,17.5,68.5,132.07,91.98
2016,10,26,7,30,388.0,48.0,1.7,18.0,110.0,209.95,159.47
2016,10,26,7,45,469.5,56.5,1.95,19.0,159.5,278.54,218.67
2016,10,26,8,0,551.0,65.0,2.2,20.0,209.0,355.73,283.45
2016,10,26,8,15,601.0,71.5,2.5,21.0,259.0,422.02,337.97
2016,10,26,8,30,651.0,78.0,2.8,22.0,309.0,492.49,393.83
2016,10,26,8,45,685.0,82.5,3.1,23.0,357.5,554.12,441.09
2016,10,26,9,0,719.0,87.0,3.4,24.0,406.0,617.4,488.07
2016,10,26,9,15,743.0,90.5,3.3,24.5,450.0,670.45,525.27
2016,10,26,9,30,767.0,94.0,3.2,25.0,494.0,726.26,562.42
2016,10,26,9,45,783.0,97.5,3.15,25.5,532.5,775.03,593.87
2016,10,26,10,0,799.0,101.0,3.1,26.0,571.0,822.4,623.74
2016,10,26,10,15,811.5,103.0,3.0,26.5,603.0,863.23,648.28
2016,10,26,10,30,824.0,105.0,2.9,27.0,635.0,901.87,670.92
2016,10,26,10,45,830.5,107.5,2.8,27.5,659.5,932.99,688.19
2016,10,26,11,0,837.0,110.0,2.7,28.0,684.0,961.18,703.36
2016,10,26,11,15,842.5,111.0,2.65,28.0,700.5,983.55,716.49
2016,10,26,11,30,848.0,112.0,2.6,28.0,717.0,1002.65,727.58
2016,10,26,11,45,860.0,107.5,2.55,28.5,727.5,1006.1,727.26
2016,10,26,12,0,872.0,103.0,2.5,29.0,738.0,1018.56,732.98
2016,10,26,12,15,576.0,223.5,2.45,29.0,643.0,864.42,631.67
2016,10,26,12,30,280.0,344.0,2.4,29.0,548.0,673.68,495.83
2016,10,26,12,45,573.5,223.0,2.4,29.5,635.0,856.26,627.86
2016,10,26,13,0,867.0,102.0,2.4,30.0,722.0,998.37,718.35
2016,10,26,13,15,526.5,216.0,2.4,30.0,590.0,786.78,577.75
2016,10,26,13,30,186.0,330.0,2.4,30.0,458.0,531.49,394.76
2016,10,26,13,45,186.5,317.5,2.4,30.0,442.0,513.94,384.38
2016,10,26,14,0,187.0,305.0,2.4,30.0,426.0,495.81,372.17
2016,10,26,14,15,95.0,241.0,2.35,30.0,302.5,318.83,241.8
2016,10,26,14,30,3.0,177.0,2.3,30.0,179.0,157.27,117.55
2016,10,26,14,45,383.0,136.5,2.3,30.0,336.5,485.94,375.2
2016,10,26,15,0,763.0,96.0,2.3,30.0,494.0,726.66,548.63
2016,10,26,15,15,739.5,92.5,2.25,29.5,450.5,671.42,510.35
2016,10,26,15,30,716.0,89.0,2.2,29.0,407.0,619.1,474.55
2016,10,26,15,45,684.0,84.0,2.2,29.0,359.0,556.68,429.1
2016,10,26,16,0,652.0,79.0,2.2,29.0,311.0,495.69,383.29
2016,10,26,16,15,602.5,72.5,1.9,28.0,261.0,425.39,329.43
2016,10,26,16,30,553.0,66.0,1.6,27.0,211.0,359.17,276.78
2016,10,26,16,45,480.5,56.5,1.35,26.5,161.5,284.51,215.65
2016,10,26,17,0,408.0,47.0,1.1,26.0,112.0,217.5,159.23
2016,10,26,17,15,282.5,33.5,1.1,25.0,70.5,138.79,93.58
2016,10,26,17,30,157.0,20.0,1.1,24.0,29.0,67.52,0.0
2016,10,26,17,45,78.5,10.0,1.1,23.5,14.5,23.28,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,46.0,10.0,1.45,17.5,12.0,17.15,0.0
2016,10,27,7,0,92.0,20.0,1.6,18.0,24.0,51.09,0.0
2016,10,27,7,15,209.0,36.5,1.75,18.5,63.5,118.24,81.65
2016,10,27,7,30,326.0,53.0,1.9,19.0,103.0,191.45,145.1
2016,10,27,7,45,411.5,63.0,2.05,20.0,152.0,258.0,202.1
2016,10,27,8,0,497.0,73.0,2.2,21.0,201.0,338.75,269.2
2016,10,27,8,15,549.5,80.5,2.05,22.0,251.0,404.88,322.45
2016,10,27,8,30,602.0,88.0,1.9,23.0,301.0,475.45,376.72
2016,10,27,8,45,643.0,92.5,1.8,24.0,349.5,539.39,423.75
2016,10,27,9,0,684.0,97.0,1.7,25.0,398.0,605.66,470.38
2016,10,27,9,15,710.0,101.0,1.5,25.5,442.0,662.23,508.23
2016,10,27,9,30,736.0,105.0,1.3,26.0,486.0,718.97,543.23
2016,10,27,9,45,756.0,108.0,1.15,26.5,525.0,769.44,572.85
2016,10,27,10,0,776.0,111.0,1.0,27.0,564.0,814.53,597.8
2016,10,27,10,15,789.5,113.5,1.05,27.5,596.5,856.14,622.61
2016,10,27,10,30,803.0,116.0,1.1,28.0,629.0,895.66,645.82
2016,10,27,10,45,812.5,117.5,1.2,28.5,654.5,927.96,665.04
2016,10,27,11,0,822.0,119.0,1.3,29.0,680.0,957.52,682.55
2016,10,27,11,15,828.5,120.0,1.4,29.0,697.0,980.61,697.42
2016,10,27,11,30,835.0,121.0,1.5,29.0,714.0,1000.52,710.47
2016,10,27,11,45,857.5,112.0,1.65,29.5,727.0,1021.68,723.73
2016,10,27,12,0,880.0,103.0,1.8,30.0,740.0,1027.08,727.22
2016,10,27,12,15,880.5,103.0,1.85,30.0,740.5,1029.45,729.22
2016,10,27,12,30,881.0,103.0,1.9,30.0,741.0,1028.2,729.16
2016,10,27,12,45,879.5,102.0,1.95,30.0,733.0,1020.16,725.05
2016,10,27,13,0,878.0,101.0,2.0,30.0,725.0,1008.57,718.91
2016,10,27,13,15,873.0,100.0,2.0,30.0,708.0,990.01,707.93
2016,10,27,13,30,868.0,99.0,2.0,30.0,691.0,968.14,695.0
2016,10,27,13,45,861.0,97.0,2.05,30.0,666.5,940.04,678.7
2016,10,27,14,0,854.0,95.0,2.1,30.0,642.0,908.99,660.47
2016,10,27,14,15,842.0,93.5,2.1,30.0,610.0,880.67,643.46
2016,10,27,14,30,830.0,92.0,2.1,30.0,578.0,840.06,618.21
2016,10,27,14,45,808.0,91.5,2.15,30.0,538.0,790.3,587.02
2016,10,27,15,0,786.0,91.0,2.2,30.0,498.0,739.44,554.55
2016,10,27,15,15,763.0,87.5,2.2,29.5,453.5,683.68,518.74
2016,10,27,15,30,740.0,84.0,2.2,29.0,409.0,627.63,481.07
2016,10,27,15,45,707.0,79.5,2.25,29.0,361.0,566.81,436.96
2016,10,27,16,0,674.0,75.0,2.3,29.0,313.0,504.75,390.47
2016,10,27,16,15,625.0,68.5,2.05,28.0,262.0,433.64,336.09
2016,10,27,16,30,576.0,62.0,1.8,27.0,211.0,366.57,282.74
2016,10,27,16,45,503.0,53.5,1.55,26.5,161.5,291.53,221.06
2016,10,27,17,0,430.0,45.0,1.3,26.0,112.0,224.16,163.99
2016,10,27,17,15,301.0,32.0,1.25,25.0,70.0,143.54,96.0
2016,10,27,17,30,172.0,19.0,1.2,24.0,28.0,70.89,0.0
2016,10,27,17,45,86.0,9.5,1.2,23.5,14.0,24.38,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,6,45,94.0,9.0,0.9,16.5,13.5,7.68,0.0
2016,10,28,7,0,188.0,18.0,0.9,17.0,27.0,73.42,0.0
2016,10,28,7,15,323.5,30.5,1.0,17.5,70.0,148.95,101.96
2016,10,28,7,30,459.0,43.0,1.1,18.0,113.0,232.64,175.54
2016,10,28,7,45,541.0,50.5,1.25,18.5,164.5,304.3,237.75
2016,10,28,8,0,623.0,58.0,1.4,19.0,216.0,384.6,305.26
2016,10,28,8,15,671.5,63.5,1.5,20.0,268.0,452.7,360.48
2016,10,28,8,30,720.0,69.0,1.6,21.0,320.0,522.42,414.68
2016,10,28,8,45,754.0,72.5,1.75,22.0,370.0,586.31,462.57
2016,10,28,9,0,788.0,76.0,1.9,23.0,420.0,651.56,509.68
2016,10,28,9,15,810.5,79.0,2.0,23.5,465.0,708.72,548.67
2016,10,28,9,30,833.0,82.0,2.1,24.0,510.0,765.45,586.26
2016,10,28,9,45,850.0,84.0,2.25,25.0,549.5,815.71,617.85
2016,10,28,10,0,867.0,86.0,2.4,26.0,589.0,855.86,642.04
2016,10,28,10,15,878.0,87.5,2.45,26.0,622.0,896.2,667.92
2016,10,28,10,30,889.0,89.0,2.5,26.0,655.0,934.09,692.01
2016,10,28,10,45,898.0,90.0,2.55,26.5,680.5,966.84,711.23
2016,10,28,11,0,907.0,91.0,2.6,27.0,706.0,996.6,728.45
2016,10,28,11,15,664.5,192.0,2.6,27.0,649.0,906.27,668.11
2016,10,28,11,30,422.0,293.0,2.6,27.0,592.0,754.76,561.31
2016,10,28,11,45,673.5,191.5,2.6,27.5,674.5,932.87,685.61
2016,10,28,12,0,925.0,90.0,2.6,28.0,757.0,1058.12,763.27
2016,10,28,12,15,645.5,204.0,2.6,28.0,669.5,923.61,675.09
2016,10,28,12,30,366.0,318.0,2.6,28.0,582.0,733.42,542.23
2016,10,28,12,45,642.0,204.0,2.6,28.5,660.0,914.2,670.79
2016,10,28,13,0,918.0,90.0,2.6,29.0,738.0,1036.13,747.15
2016,10,28,13,15,912.5,89.0,2.6,29.0,720.5,1016.49,734.02
2016,10,28,13,30,907.0,88.0,2.6,29.0,703.0,993.42,720.16
2016,10,28,13,45,599.5,187.0,2.6,29.0,587.0,810.1,600.21
2016,10,28,14,0,292.0,286.0,2.6,29.0,471.0,591.71,443.78
2016,10,28,14,15,578.5,184.5,2.55,29.0,528.5,744.43,559.54
2016,10,28,14,30,865.0,83.0,2.5,29.0,586.0,851.22,632.73
2016,10,28,14,45,848.0,81.0,2.5,29.0,546.0,811.13,606.13
2016,10,28,15,0,831.0,79.0,2.5,29.0,506.0,761.06,573.62
2016,10,28,15,15,808.5,76.5,2.45,28.5,461.0,705.09,537.29
2016,10,28,15,30,786.0,74.0,2.4,28.0,416.0,648.7,499.61
2016,10,28,15,45,752.5,70.0,2.4,28.0,367.0,583.37,451.88
2016,10,28,16,0,719.0,66.0,2.4,28.0,318.0,519.41,403.58
2016,10,28,16,15,671.5,61.0,2.1,27.0,266.0,448.51,348.9
2016,10,28,16,30,624.0,56.0,1.8,26.0,214.0,383.7,296.71
2016,10,28,16,45,546.0,48.5,1.5,25.5,163.5,305.07,231.73
2016,10,28,17,0,468.0,41.0,1.2,25.0,113.0,234.69,171.79
2016,10,28,17,15,331.5,29.5,1.15,24.0,70.0,151.06,100.31
2016,10,28,17,30,195.0,18.0,1.1,23.0,27.0,75.44,0.0
2016,10,28,17,45,97.5,9.0,1.1,22.5,13.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,9.0,1.5,16.5,12.0,7.68,0.0
2016,10,29,7,0,146.0,18.0,1.6,17.0,24.0,62.14,0.0
2016,10,29,7,15,285.5,31.0,1.85,17.5,66.0,138.3,94.03
2016,10,29,7,30,425.0,44.0,2.1,18.0,108.0,221.83,168.1
2016,10,29,7,45,512.5,51.5,2.4,19.0,158.5,294.05,230.87
2016,10,29,8,0,600.0,59.0,2.7,20.0,209.0,375.48,299.57
2016,10,29,8,15,649.5,64.5,2.75,20.5,260.5,442.89,355.59
2016,10,29,8,30,699.0,70.0,2.8,21.0,312.0,514.33,412.64
2016,10,29,8,45,738.0,72.5,2.9,22.0,361.5,576.77,460.21
2016,10,29,9,0,777.0,75.0,3.0,23.0,411.0,643.53,509.16
