Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,9.5,194.0,4.45,20.0,199.5,181.68,143.06
2016,11,8,14,30,5.0,176.0,4.4,20.0,179.0,160.44,126.1
2016,11,8,14,45,2.5,156.5,4.35,20.0,158.0,139.83,109.61
2016,11,8,15,0,0.0,137.0,4.3,20.0,137.0,119.57,93.29
2016,11,8,15,15,0.0,109.0,4.15,19.5,109.0,93.37,72.17
2016,11,8,15,30,0.0,81.0,4.0,19.0,81.0,67.73,51.2
2016,11,8,15,45,0.0,70.0,3.85,19.0,70.0,58.1,43.28
2016,11,8,16,0,0.0,59.0,3.7,19.0,59.0,48.86,35.59
2016,11,8,16,15,0.0,48.0,3.6,18.5,48.0,39.7,27.92
2016,11,8,16,30,0.0,37.0,3.5,18.0,37.0,30.56,20.14
2016,11,8,16,45,0.0,26.5,3.4,18.0,26.5,21.85,12.59
2016,11,8,17,0,0.0,16.0,3.3,18.0,16.0,13.16,5.01
2016,11,8,17,15,0.0,8.0,3.3,18.0,8.0,6.57,0.0
2016,11,8,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,15.0,1.5,1.23,0.0
2016,11,9,7,30,0.0,3.0,3.4,15.0,3.0,2.46,0.0
2016,11,9,7,45,0.0,5.0,3.45,15.0,5.0,4.1,0.0
2016,11,9,8,0,0.0,7.0,3.5,15.0,7.0,5.75,0.0
2016,11,9,8,15,0.0,9.0,3.6,15.0,9.0,7.39,0.69
2016,11,9,8,30,0.0,11.0,3.7,15.0,11.0,9.05,2.12
2016,11,9,8,45,0.0,12.0,3.8,15.5,12.0,9.88,2.81
2016,11,9,9,0,0.0,13.0,3.9,16.0,13.0,10.71,3.49
2016,11,9,9,15,0.0,21.0,3.95,16.0,21.0,17.32,9.1
2016,11,9,9,30,0.0,29.0,4.0,16.0,29.0,23.96,14.69
2016,11,9,9,45,0.0,38.5,4.05,16.5,38.5,31.85,21.25
2016,11,9,10,0,0.0,48.0,4.1,17.0,48.0,39.76,27.76
2016,11,9,10,15,0.0,70.0,4.1,17.0,70.0,58.11,42.99
2016,11,9,10,30,0.0,92.0,4.1,17.0,92.0,76.55,58.18
2016,11,9,10,45,0.0,109.0,4.15,17.5,109.0,91.65,70.38
2016,11,9,11,0,0.0,126.0,4.2,18.0,126.0,106.97,82.66
2016,11,9,11,15,0.0,129.5,4.2,18.0,129.5,110.09,85.08
2016,11,9,11,30,0.0,133.0,4.2,18.0,133.0,113.22,87.56
2016,11,9,11,45,0.0,92.0,4.25,18.0,92.0,76.61,57.61
2016,11,9,12,0,0.0,51.0,4.3,18.0,51.0,42.36,29.44
2016,11,9,12,15,0.0,71.0,4.2,18.0,71.0,59.05,43.2
2016,11,9,12,30,0.0,91.0,4.1,18.0,91.0,75.78,56.94
2016,11,9,12,45,0.0,91.0,4.1,18.5,91.0,75.77,56.83
2016,11,9,13,0,0.0,91.0,4.1,19.0,91.0,75.76,56.74
2016,11,9,13,15,0.0,89.5,4.05,19.0,89.5,74.49,55.76
2016,11,9,13,30,0.0,88.0,4.0,19.0,88.0,73.22,54.78
2016,11,9,13,45,0.0,82.5,4.0,19.5,82.5,68.6,50.96
2016,11,9,14,0,0.0,77.0,4.0,20.0,77.0,63.98,47.17
2016,11,9,14,15,0.0,50.5,4.0,20.0,50.5,41.86,29.05
2016,11,9,14,30,0.0,24.0,4.0,20.0,24.0,19.84,10.86
2016,11,9,14,45,0.0,36.5,4.0,20.0,36.5,30.19,19.52
2016,11,9,15,0,0.0,49.0,4.0,20.0,49.0,40.56,28.22
2016,11,9,15,15,0.0,34.0,3.9,19.5,34.0,28.09,17.93
2016,11,9,15,30,0.0,19.0,3.8,19.0,19.0,15.66,7.57
2016,11,9,15,45,0.0,16.5,3.7,19.0,16.5,13.59,5.84
2016,11,9,16,0,0.0,14.0,3.6,19.0,14.0,11.52,4.1
2016,11,9,16,15,0.0,11.5,3.3,18.5,11.5,9.45,2.36
2016,11,9,16,30,0.0,9.0,3.0,18.0,9.0,7.39,0.59
2016,11,9,16,45,0.0,6.5,2.7,18.0,6.5,5.33,0.0
2016,11,9,17,0,0.0,4.0,2.4,18.0,4.0,3.28,0.0
2016,11,9,17,15,0.0,2.0,2.35,17.5,2.0,1.64,0.0
2016,11,9,17,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,56.5,20.5,2.3,13.0,26.5,46.0,11.6
2016,11,10,7,30,113.0,41.0,2.3,13.0,53.0,98.86,73.24
2016,11,10,7,45,156.0,60.5,2.35,13.5,87.5,145.08,115.05
2016,11,10,8,0,199.0,80.0,2.4,14.0,122.0,195.98,159.81
2016,11,10,8,15,229.5,97.5,2.35,14.5,158.5,242.17,199.8
2016,11,10,8,30,260.0,115.0,2.3,15.0,195.0,291.44,241.19
2016,11,10,8,45,397.0,113.5,2.25,15.5,258.0,404.27,333.6
2016,11,10,9,0,534.0,112.0,2.2,16.0,321.0,517.34,422.95
2016,11,10,9,15,307.5,156.5,2.2,16.0,280.0,409.27,334.46
2016,11,10,9,30,81.0,201.0,2.2,16.0,239.0,265.69,215.27
2016,11,10,9,45,250.0,201.5,2.25,16.5,332.5,438.71,355.7
2016,11,10,10,0,419.0,202.0,2.3,17.0,426.0,610.9,487.48
2016,11,10,10,15,378.0,226.0,2.25,17.5,437.0,598.03,473.94
2016,11,10,10,30,337.0,250.0,2.2,18.0,448.0,599.3,471.83
2016,11,10,10,45,356.5,257.0,2.2,18.5,474.5,634.57,496.49
2016,11,10,11,0,376.0,264.0,2.2,19.0,501.0,669.5,520.32
2016,11,10,11,15,610.0,184.5,2.2,19.0,580.5,847.25,650.44
2016,11,10,11,30,844.0,105.0,2.2,19.0,660.0,992.89,747.08
2016,11,10,11,45,652.0,183.0,2.2,19.5,615.5,904.65,684.37
2016,11,10,12,0,460.0,261.0,2.2,20.0,571.0,791.63,602.29
2016,11,10,12,15,657.5,183.0,2.3,20.0,625.0,916.27,693.61
2016,11,10,12,30,855.0,105.0,2.4,20.0,679.0,1018.48,761.9
2016,11,10,12,45,599.5,197.0,2.5,20.5,597.0,866.7,658.33
2016,11,10,13,0,344.0,289.0,2.6,21.0,515.0,679.37,521.65
2016,11,10,13,15,376.0,272.5,2.7,21.0,514.0,686.83,530.31
2016,11,10,13,30,408.0,256.0,2.8,21.0,513.0,691.81,535.84
2016,11,10,13,45,344.5,259.0,2.9,21.0,470.0,626.24,487.77
2016,11,10,14,0,281.0,262.0,3.0,21.0,427.0,562.42,440.52
2016,11,10,14,15,374.5,226.5,2.95,20.5,434.0,596.44,470.29
2016,11,10,14,30,468.0,191.0,2.9,20.0,441.0,642.4,507.61
2016,11,10,14,45,393.5,190.0,2.9,20.0,390.0,544.36,433.91
2016,11,10,15,0,319.0,189.0,2.9,20.0,339.0,469.79,376.78
2016,11,10,15,15,308.5,172.5,2.75,20.0,306.0,429.92,346.49
2016,11,10,15,30,298.0,156.0,2.6,20.0,273.0,390.28,315.67
2016,11,10,15,45,286.5,136.5,2.5,20.0,237.5,346.8,281.29
2016,11,10,16,0,275.0,117.0,2.4,20.0,202.0,303.9,246.53
2016,11,10,16,15,251.5,98.0,2.05,19.0,165.0,255.76,207.07
2016,11,10,16,30,228.0,79.0,1.7,18.0,128.0,209.8,168.19
2016,11,10,16,45,188.0,59.5,1.4,17.5,93.0,158.28,123.58
2016,11,10,17,0,148.0,40.0,1.1,17.0,58.0,110.95,81.36
2016,11,10,17,15,74.0,20.0,1.05,16.5,29.0,51.34,17.03
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,7,15,7.0,18.5,1.75,12.5,19.5,19.47,0.0
2016,11,11,7,30,14.0,37.0,2.0,13.0,39.0,43.05,29.15
2016,11,11,7,45,29.5,57.5,2.25,13.5,63.5,71.47,54.41
2016,11,11,8,0,45.0,78.0,2.5,14.0,88.0,101.08,80.37
2016,11,11,8,15,55.0,99.0,2.35,14.5,114.0,129.87,105.26
2016,11,11,8,30,65.0,120.0,2.2,15.0,140.0,159.66,130.47
2016,11,11,8,45,32.5,121.0,2.05,15.5,131.0,139.13,112.58
2016,11,11,9,0,0.0,122.0,1.9,16.0,122.0,107.85,85.38
2016,11,11,9,15,0.0,83.0,1.95,16.5,83.0,69.28,52.89
2016,11,11,9,30,0.0,44.0,2.0,17.0,44.0,36.4,25.12
2016,11,11,9,45,0.0,87.5,2.05,18.0,87.5,72.84,55.31
2016,11,11,10,0,0.0,131.0,2.1,19.0,131.0,112.72,87.6
2016,11,11,10,15,0.5,151.0,2.1,19.0,151.5,131.77,102.83
2016,11,11,10,30,1.0,171.0,2.1,19.0,172.0,151.1,118.19
2016,11,11,10,45,19.0,214.5,2.15,19.5,226.5,210.84,166.07
2016,11,11,11,0,37.0,258.0,2.2,20.0,281.0,293.81,230.82
2016,11,11,11,15,24.0,238.5,2.2,20.0,253.5,239.64,187.74
2016,11,11,11,30,11.0,219.0,2.2,20.0,226.0,206.79,161.44
2016,11,11,11,45,31.5,255.5,2.2,20.5,276.5,285.17,222.97
2016,11,11,12,0,52.0,292.0,2.2,21.0,327.0,347.86,270.79
2016,11,11,12,15,29.0,246.0,2.2,21.0,265.5,271.94,211.67
2016,11,11,12,30,6.0,200.0,2.2,21.0,204.0,182.72,141.47
2016,11,11,12,45,72.0,256.5,2.25,21.5,303.5,327.23,256.24
2016,11,11,13,0,138.0,313.0,2.3,22.0,403.0,480.28,371.88
2016,11,11,13,15,131.0,304.0,2.3,22.0,388.0,461.22,357.03
2016,11,11,13,30,124.0,295.0,2.3,22.0,373.0,442.03,343.05
2016,11,11,13,45,489.5,188.5,2.3,22.5,477.5,704.38,544.71
2016,11,11,14,0,855.0,82.0,2.3,23.0,582.0,898.55,678.75
2016,11,11,14,15,843.0,80.0,2.25,22.5,551.0,860.84,653.22
2016,11,11,14,30,831.0,78.0,2.2,22.0,520.0,829.56,634.18
2016,11,11,14,45,795.0,81.5,2.2,22.0,479.5,774.03,597.08
2016,11,11,15,0,759.0,85.0,2.2,22.0,439.0,718.21,559.3
2016,11,11,15,15,732.5,81.5,2.05,22.0,396.5,661.64,519.32
2016,11,11,15,30,706.0,78.0,1.9,22.0,354.0,608.59,480.71
2016,11,11,15,45,668.5,73.0,1.8,22.0,307.5,543.77,431.46
2016,11,11,16,0,631.0,68.0,1.7,22.0,261.0,480.96,382.26
2016,11,11,16,15,573.5,61.5,1.45,21.5,212.5,407.8,323.56
2016,11,11,16,30,516.0,55.0,1.2,21.0,164.0,339.55,266.79
2016,11,11,16,45,426.5,45.0,0.95,20.5,118.5,258.88,198.9
2016,11,11,17,0,337.0,35.0,0.7,20.0,73.0,187.94,136.47
2016,11,11,17,15,168.5,17.5,0.7,19.5,36.5,87.64,27.23
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,179.0,16.0,3.2,12.5,35.0,86.94,7.0
2016,11,12,7,30,358.0,32.0,3.3,13.0,70.0,190.99,142.03
2016,11,12,7,45,453.5,41.0,3.45,13.5,116.5,263.94,210.16
2016,11,12,8,0,549.0,50.0,3.6,14.0,163.0,347.37,283.77
2016,11,12,8,15,605.5,56.0,3.6,14.5,211.5,415.83,343.42
2016,11,12,8,30,662.0,62.0,3.6,15.0,260.0,489.14,404.74
2016,11,12,8,45,699.0,66.5,3.65,15.5,307.0,549.55,453.82
2016,11,12,9,0,736.0,71.0,3.7,16.0,354.0,614.81,504.86
2016,11,12,9,15,762.0,74.0,3.65,16.5,397.0,671.58,545.92
2016,11,12,9,30,788.0,77.0,3.6,17.0,440.0,728.37,585.72
2016,11,12,9,45,804.5,80.5,3.55,17.5,478.0,777.64,619.01
2016,11,12,10,0,821.0,84.0,3.5,18.0,516.0,825.56,650.66
2016,11,12,10,15,834.0,85.5,3.4,18.5,547.5,866.26,676.28
2016,11,12,10,30,847.0,87.0,3.3,19.0,579.0,904.81,699.97
2016,11,12,10,45,853.5,89.5,3.2,19.5,603.0,925.67,711.03
2016,11,12,11,0,860.0,92.0,3.1,20.0,627.0,953.54,726.98
2016,11,12,11,15,865.5,93.0,3.0,20.0,643.5,975.62,740.19
2016,11,12,11,30,871.0,94.0,2.9,20.0,660.0,994.53,751.29
2016,11,12,11,45,877.5,92.5,2.85,20.5,669.0,1008.15,757.9
2016,11,12,12,0,884.0,91.0,2.8,21.0,678.0,1018.4,762.4
2016,11,12,12,15,884.0,91.5,2.7,21.0,678.0,1020.97,762.94
2016,11,12,12,30,884.0,92.0,2.6,21.0,678.0,1020.0,761.35
2016,11,12,12,45,880.0,92.0,2.55,21.0,670.0,1010.86,755.05
2016,11,12,13,0,876.0,92.0,2.5,21.0,662.0,998.29,746.73
2016,11,12,13,15,870.5,91.0,2.45,21.0,645.5,979.68,734.57
2016,11,12,13,30,865.0,90.0,2.4,21.0,629.0,957.87,720.46
2016,11,12,13,45,855.0,89.0,2.4,21.5,604.5,928.73,700.63
2016,11,12,14,0,845.0,88.0,2.4,22.0,580.0,906.84,685.85
2016,11,12,14,15,832.0,86.5,2.4,21.5,549.0,868.65,662.46
2016,11,12,14,30,819.0,85.0,2.4,21.0,518.0,828.29,637.4
2016,11,12,14,45,636.5,122.5,2.4,21.0,444.0,696.1,545.01
2016,11,12,15,0,454.0,160.0,2.4,21.0,370.0,560.47,444.25
2016,11,12,15,15,431.5,149.5,2.3,21.0,333.5,511.77,408.34
2016,11,12,15,30,409.0,139.0,2.2,21.0,297.0,463.85,371.72
2016,11,12,15,45,387.5,123.0,2.1,21.0,257.5,411.59,331.04
2016,11,12,16,0,366.0,107.0,2.0,21.0,218.0,360.6,290.27
2016,11,12,16,15,329.5,91.0,1.75,20.0,177.0,302.88,243.6
2016,11,12,16,30,293.0,75.0,1.5,19.0,136.0,248.6,198.2
2016,11,12,16,45,238.0,57.0,1.3,18.5,98.0,187.66,145.99
2016,11,12,17,0,183.0,39.0,1.1,18.0,60.0,132.93,97.17
2016,11,12,17,15,91.5,19.5,1.1,17.5,30.0,62.73,14.79
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,91.0,18.5,1.2,12.0,28.0,59.59,0.0
2016,11,13,7,30,182.0,37.0,1.4,12.0,56.0,129.47,95.34
2016,11,13,7,45,246.5,53.5,1.65,12.5,94.5,185.98,147.85
2016,11,13,8,0,311.0,70.0,1.9,13.0,133.0,250.0,204.27
2016,11,13,8,15,365.0,81.0,1.8,13.5,175.0,308.85,255.04
2016,11,13,8,30,419.0,92.0,1.7,14.0,217.0,373.03,308.43
2016,11,13,8,45,404.5,113.0,1.6,14.5,249.5,409.25,336.93
2016,11,13,9,0,390.0,134.0,1.5,15.0,282.0,442.96,362.21
2016,11,13,9,15,557.0,115.5,1.4,15.5,355.0,571.04,461.34
2016,11,13,9,30,724.0,97.0,1.3,16.0,428.0,705.83,558.38
2016,11,13,9,45,743.0,101.0,1.25,17.0,465.5,755.56,588.31
2016,11,13,10,0,762.0,105.0,1.2,18.0,503.0,804.31,617.51
2016,11,13,10,15,777.0,107.5,1.1,18.5,535.0,841.22,638.29
2016,11,13,10,30,792.0,110.0,1.0,19.0,567.0,881.35,660.77
2016,11,13,10,45,801.0,112.5,0.95,19.5,591.5,913.69,678.34
2016,11,13,11,0,810.0,115.0,0.9,20.0,616.0,943.38,694.02
2016,11,13,11,15,817.0,116.0,0.9,20.5,633.0,966.56,706.36
2016,11,13,11,30,824.0,117.0,0.9,21.0,650.0,986.69,716.85
2016,11,13,11,45,825.0,118.5,0.95,21.5,658.0,998.16,722.99
2016,11,13,12,0,826.0,120.0,1.0,22.0,666.0,1006.27,727.26
2016,11,13,12,15,826.5,120.5,1.05,22.0,666.5,1009.29,729.93
2016,11,13,12,30,827.0,121.0,1.1,22.0,667.0,1008.89,730.67
2016,11,13,12,45,825.0,120.0,1.15,22.5,659.0,1000.8,725.36
2016,11,13,13,0,823.0,119.0,1.2,23.0,651.0,989.35,718.14
2016,11,13,13,15,816.5,117.5,1.2,23.0,634.5,969.57,706.29
2016,11,13,13,30,810.0,116.0,1.2,23.0,618.0,946.72,692.65
2016,11,13,13,45,802.5,113.5,1.3,23.0,594.5,918.84,677.35
2016,11,13,14,0,795.0,111.0,1.4,23.0,571.0,888.22,660.05
2016,11,13,14,15,627.5,150.0,1.4,23.0,501.0,765.1,578.57
2016,11,13,14,30,460.0,189.0,1.4,23.0,431.0,634.72,487.07
2016,11,13,14,45,250.0,187.0,1.4,23.0,317.5,424.12,331.82
2016,11,13,15,0,40.0,185.0,1.4,23.0,204.0,216.17,168.97
2016,11,13,15,15,35.5,168.0,1.35,22.5,183.5,194.02,152.76
2016,11,13,15,30,31.0,151.0,1.3,22.0,163.0,172.42,136.04
2016,11,13,15,45,282.0,120.0,1.3,22.0,206.0,325.92,262.31
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,445.95,354.85
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,368.14,292.58
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,300.88,237.6
2016,11,13,16,45,319.0,55.0,1.0,19.5,110.0,221.62,171.2
2016,11,13,17,0,227.0,41.0,0.9,19.0,66.0,153.03,111.19
2016,11,13,17,15,113.5,20.5,0.95,18.5,33.0,71.32,12.71
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,7,15,134.0,18.0,2.1,13.5,31.5,72.35,0.0
2016,11,14,7,30,268.0,36.0,2.4,14.0,63.0,161.03,117.21
2016,11,14,7,45,368.5,48.0,2.7,14.5,108.0,234.13,185.04
2016,11,14,8,0,469.0,60.0,3.0,15.0,153.0,318.79,258.91
2016,11,14,8,15,530.5,68.0,3.05,15.5,201.5,388.59,319.14
2016,11,14,8,30,592.0,76.0,3.1,16.0,250.0,463.65,381.57
2016,11,14,8,45,638.5,81.0,3.2,17.0,297.5,530.59,434.77
2016,11,14,9,0,685.0,86.0,3.3,18.0,345.0,600.35,488.16
2016,11,14,9,15,713.5,90.5,3.3,18.5,388.0,658.65,531.19
2016,11,14,9,30,742.0,95.0,3.3,19.0,431.0,717.38,572.32
2016,11,14,9,45,765.5,97.0,3.3,20.0,470.0,769.0,606.11
2016,11,14,10,0,789.0,99.0,3.3,21.0,509.0,815.37,635.34
2016,11,14,10,15,803.5,101.0,3.25,21.5,540.5,857.18,661.72
2016,11,14,10,30,818.0,103.0,3.2,22.0,572.0,896.97,686.31
2016,11,14,10,45,830.0,104.0,3.2,22.5,597.0,931.0,706.96
2016,11,14,11,0,842.0,105.0,3.2,23.0,622.0,962.42,725.71
2016,11,14,11,15,848.0,106.0,3.15,23.0,638.5,985.14,739.56
2016,11,14,11,30,854.0,107.0,3.1,23.0,655.0,1004.69,751.4
2016,11,14,11,45,874.0,99.5,3.05,23.5,667.0,1012.67,754.18
2016,11,14,12,0,894.0,92.0,3.0,24.0,679.0,1029.45,763.01
2016,11,14,12,15,894.0,92.0,2.9,24.0,679.0,1031.51,763.19
2016,11,14,12,30,894.0,92.0,2.8,24.0,679.0,1030.01,761.32
2016,11,14,12,45,891.5,91.0,2.75,24.5,671.0,1021.21,753.87
2016,11,14,13,0,889.0,90.0,2.7,25.0,663.0,1008.91,744.39
2016,11,14,13,15,883.0,89.5,2.65,25.0,646.5,990.35,732.45
2016,11,14,13,30,877.0,89.0,2.6,25.0,630.0,968.57,718.56
2016,11,14,13,45,869.0,87.0,2.55,25.0,605.5,939.97,700.26
2016,11,14,14,0,861.0,85.0,2.5,25.0,581.0,908.54,680.11
2016,11,14,14,15,848.0,83.5,2.4,25.0,549.5,879.93,661.47
2016,11,14,14,30,835.0,82.0,2.3,25.0,518.0,839.22,634.51
2016,11,14,14,45,817.5,79.5,2.25,25.0,480.5,791.59,603.05
2016,11,14,15,0,800.0,77.0,2.2,25.0,443.0,742.6,570.26
2016,11,14,15,15,775.0,73.5,2.0,24.5,400.0,685.74,531.39
2016,11,14,15,30,750.0,70.0,1.8,24.0,357.0,628.75,491.67
2016,11,14,15,45,715.5,65.5,1.65,24.0,310.0,564.61,443.38
2016,11,14,16,0,681.0,61.0,1.5,24.0,263.0,501.93,394.55
2016,11,14,16,15,625.5,55.0,1.35,23.0,214.5,431.12,339.1
2016,11,14,16,30,570.0,49.0,1.2,22.0,166.0,361.94,282.61
2016,11,14,16,45,481.5,40.0,1.05,21.5,119.5,279.87,213.74
2016,11,14,17,0,393.0,31.0,0.9,21.0,73.0,207.46,148.75
2016,11,14,17,15,196.5,15.5,0.95,20.5,36.5,94.4,11.41
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,228.5,13.0,2.5,12.5,35.0,96.48,0.0
2016,11,15,7,30,457.0,26.0,2.8,13.0,70.0,218.4,157.88
2016,11,15,7,45,551.5,33.0,3.15,14.0,118.0,294.54,232.5
2016,11,15,8,0,646.0,40.0,3.5,15.0,166.0,380.53,308.46
2016,11,15,8,15,700.5,44.5,3.3,15.5,216.5,451.2,369.83
2016,11,15,8,30,755.0,49.0,3.1,16.0,267.0,526.21,431.81
2016,11,15,8,45,790.5,52.0,2.95,17.0,315.5,590.97,482.23
2016,11,15,9,0,826.0,55.0,2.8,18.0,364.0,651.25,526.0
2016,11,15,9,15,849.5,57.5,2.6,18.5,408.5,708.57,565.14
2016,11,15,9,30,873.0,60.0,2.4,19.0,453.0,765.58,602.56
2016,11,15,9,45,890.0,61.5,2.25,20.0,492.0,815.32,632.59
2016,11,15,10,0,907.0,63.0,2.1,21.0,531.0,863.55,660.49
2016,11,15,10,15,918.5,64.0,2.0,22.0,563.0,904.44,682.93
2016,11,15,10,30,930.0,65.0,1.9,23.0,595.0,942.88,703.14
2016,11,15,10,45,938.0,66.0,1.85,24.0,620.0,975.35,719.54
2016,11,15,11,0,946.0,67.0,1.8,25.0,645.0,1004.76,733.72
2016,11,15,11,15,950.5,68.0,1.75,25.5,662.0,1027.49,744.93
2016,11,15,11,30,955.0,69.0,1.7,26.0,679.0,1046.71,753.95
2016,11,15,11,45,953.5,71.0,1.65,26.5,687.5,1057.54,757.78
2016,11,15,12,0,952.0,73.0,1.6,27.0,696.0,1064.57,759.45
2016,11,15,12,15,952.0,73.0,1.55,27.0,696.0,1066.81,759.83
2016,11,15,12,30,952.0,73.0,1.5,27.0,696.0,1065.26,758.08
2016,11,15,12,45,949.0,73.0,1.5,27.0,687.5,1056.89,753.19
2016,11,15,13,0,946.0,73.0,1.5,27.0,679.0,1044.83,746.24
2016,11,15,13,15,941.0,72.5,1.45,27.0,662.5,1026.53,734.79
2016,11,15,13,30,936.0,72.0,1.4,27.0,646.0,1004.77,721.37
2016,11,15,13,45,927.5,71.0,1.35,27.5,621.0,975.71,702.09
2016,11,15,14,0,919.0,70.0,1.3,28.0,596.0,943.63,681.07
2016,11,15,14,15,907.0,68.5,1.25,27.5,564.5,904.96,658.5
2016,11,15,14,30,895.0,67.0,1.2,27.0,533.0,863.88,634.17
2016,11,15,14,45,878.5,65.0,1.15,27.0,494.5,816.28,604.03
2016,11,15,15,0,862.0,63.0,1.1,27.0,456.0,767.13,572.49
2016,11,15,15,15,838.0,60.5,1.0,27.0,412.0,710.5,534.72
2016,11,15,15,30,814.0,58.0,0.9,27.0,368.0,659.68,500.33
2016,11,15,15,45,779.0,55.0,0.85,27.0,320.0,594.32,454.2
2016,11,15,16,0,744.0,52.0,0.8,27.0,272.0,530.38,406.53
2016,11,15,16,15,690.5,47.0,0.75,26.5,222.0,455.62,349.65
2016,11,15,16,30,637.0,42.0,0.7,26.0,172.0,385.04,293.33
2016,11,15,16,45,546.0,35.0,0.65,25.5,123.5,300.25,224.09
2016,11,15,17,0,455.0,28.0,0.6,25.0,75.0,224.74,157.27
2016,11,15,17,15,227.5,14.0,0.7,24.0,37.5,101.28,4.58
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,211.5,13.5,2.05,14.0,33.5,92.63,0.0
2016,11,16,7,30,423.0,27.0,2.3,15.0,67.0,206.17,145.95
2016,11,16,7,45,519.5,35.0,2.55,16.0,114.5,282.57,220.74
2016,11,16,8,0,616.0,43.0,2.8,17.0,162.0,368.99,296.07
2016,11,16,8,15,673.0,48.0,2.75,17.5,212.0,440.23,357.29
2016,11,16,8,30,730.0,53.0,2.7,18.0,262.0,516.0,419.46
2016,11,16,8,45,765.5,57.0,2.7,19.0,310.0,580.85,469.87
2016,11,16,9,0,801.0,61.0,2.7,20.0,358.0,647.28,518.78
2016,11,16,9,15,826.0,64.0,2.55,20.5,402.5,705.88,558.78
2016,11,16,9,30,851.0,67.0,2.4,21.0,447.0,757.04,592.03
2016,11,16,9,45,868.0,69.0,2.25,22.0,486.0,806.51,621.83
2016,11,16,10,0,885.0,71.0,2.1,23.0,525.0,854.55,649.51
2016,11,16,10,15,897.0,73.0,2.5,23.5,557.0,896.4,678.43
2016,11,16,10,30,909.0,75.0,2.9,24.0,589.0,935.92,705.48
2016,11,16,10,45,916.5,76.5,3.3,25.0,614.0,967.99,725.85
2016,11,16,11,0,924.0,78.0,3.7,26.0,639.0,997.06,744.01
2016,11,16,11,15,929.0,78.5,3.8,26.0,656.0,1019.25,758.45
2016,11,16,11,30,934.0,79.0,3.9,26.0,673.0,1038.05,770.79
2016,11,16,11,45,939.0,78.5,4.05,26.5,682.5,1052.08,778.96
2016,11,16,12,0,944.0,78.0,4.2,27.0,692.0,1062.5,784.89
2016,11,16,12,15,944.0,78.0,4.25,27.0,692.5,1064.76,786.52
2016,11,16,12,30,944.0,78.0,4.3,27.0,693.0,1063.27,785.92
2016,11,16,12,45,941.0,78.0,4.35,27.5,684.5,1055.01,779.5
2016,11,16,13,0,938.0,78.0,4.4,28.0,676.0,1043.09,770.88
2016,11,16,13,15,933.0,77.0,4.4,28.0,659.5,1024.34,759.14
2016,11,16,13,30,928.0,76.0,4.4,28.0,643.0,1002.17,745.26
2016,11,16,13,45,919.5,75.5,4.45,28.0,618.5,973.99,727.7
2016,11,16,14,0,911.0,75.0,4.5,28.0,594.0,942.82,708.11
2016,11,16,14,15,899.0,73.0,4.4,27.5,562.0,903.84,683.72
2016,11,16,14,30,887.0,71.0,4.3,27.0,530.0,862.47,657.49
2016,11,16,14,45,869.0,69.5,4.25,27.0,491.5,814.65,625.36
2016,11,16,15,0,851.0,68.0,4.2,27.0,453.0,765.4,591.83
2016,11,16,15,15,827.0,65.0,3.9,26.5,409.0,715.42,557.51
2016,11,16,15,30,803.0,62.0,3.6,26.0,365.0,657.73,516.83
2016,11,16,15,45,767.5,58.5,3.3,25.5,317.0,591.9,467.88
2016,11,16,16,0,732.0,55.0,3.0,25.0,269.0,527.53,417.6
2016,11,16,16,15,677.0,49.5,2.75,24.0,219.0,451.89,357.62
2016,11,16,16,30,622.0,44.0,2.5,23.0,169.0,380.56,298.5
2016,11,16,16,45,529.5,36.5,2.3,22.0,121.5,295.19,226.43
2016,11,16,17,0,437.0,29.0,2.1,21.0,74.0,219.16,156.89
2016,11,16,17,15,218.5,14.5,2.1,20.5,37.0,100.64,0.0
2016,11,16,17,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,7,15,188.0,14.0,2.45,14.5,31.5,71.52,0.0
2016,11,17,7,30,376.0,28.0,2.8,15.0,63.0,194.48,135.92
2016,11,17,7,45,479.5,37.0,3.2,16.0,109.5,271.3,212.08
2016,11,17,8,0,583.0,46.0,3.6,17.0,156.0,359.66,289.27
2016,11,17,8,15,291.5,65.0,3.95,17.5,120.0,250.52,204.98
2016,11,17,8,30,0.0,84.0,4.3,18.0,84.0,73.93,56.69
2016,11,17,8,45,43.0,118.5,4.65,19.0,134.5,145.37,116.97
2016,11,17,9,0,86.0,153.0,5.0,20.0,185.0,215.2,174.64
2016,11,17,9,15,86.5,172.5,5.15,20.5,208.0,239.25,193.54
2016,11,17,9,30,87.0,192.0,5.3,21.0,231.0,263.37,212.24
2016,11,17,9,45,187.0,205.0,5.5,21.5,297.5,377.19,304.63
2016,11,17,10,0,287.0,218.0,5.7,22.0,364.0,500.89,402.05
2016,11,17,10,15,287.0,233.0,5.75,22.5,386.5,527.64,420.72
2016,11,17,10,30,287.0,248.0,5.8,23.0,409.0,553.53,438.81
2016,11,17,10,45,601.0,163.5,5.9,23.5,520.0,788.74,620.25
2016,11,17,11,0,915.0,79.0,6.0,24.0,631.0,989.25,761.62
2016,11,17,11,15,919.5,79.5,6.05,24.0,648.0,1010.81,775.12
2016,11,17,11,30,924.0,80.0,6.1,24.0,665.0,1029.0,787.35
2016,11,17,11,45,922.0,82.0,6.15,24.5,672.5,1039.03,792.48
2016,11,17,12,0,920.0,84.0,6.2,25.0,680.0,1045.39,795.26
2016,11,17,12,15,919.0,84.0,6.15,25.0,679.5,1046.63,795.64
2016,11,17,12,30,918.0,84.0,6.1,25.0,679.0,1044.22,793.71
2016,11,17,12,45,914.5,83.5,6.1,25.5,670.0,1035.05,786.04
2016,11,17,13,0,911.0,83.0,6.1,26.0,661.0,1022.32,776.15
2016,11,17,13,15,904.0,82.0,6.0,26.0,643.5,1002.05,762.16
2016,11,17,13,30,897.0,81.0,5.9,26.0,626.0,978.52,746.06
2016,11,17,13,45,886.5,80.0,5.85,26.0,601.0,948.56,725.88
2016,11,17,14,0,876.0,79.0,5.8,26.0,576.0,915.82,703.79
2016,11,17,14,15,862.0,77.5,5.65,26.0,544.0,876.76,676.65
2016,11,17,14,30,848.0,76.0,5.5,26.0,512.0,844.25,654.17
2016,11,17,14,45,825.0,74.5,5.4,26.0,473.0,793.15,618.38
2016,11,17,15,0,802.0,73.0,5.3,26.0,434.0,741.05,581.56
2016,11,17,15,15,774.5,70.0,5.05,25.5,390.5,683.09,540.38
2016,11,17,15,30,747.0,67.0,4.8,25.0,347.0,625.21,498.5
2016,11,17,15,45,701.0,64.0,4.6,25.0,299.5,555.61,444.36
2016,11,17,16,0,655.0,61.0,4.4,25.0,252.0,491.77,392.84
2016,11,17,16,15,595.0,55.0,4.05,24.0,204.0,416.81,332.48
2016,11,17,16,30,535.0,49.0,3.7,23.0,156.0,346.99,274.01
2016,11,17,16,45,424.5,41.0,3.4,22.5,110.0,257.98,198.48
2016,11,17,17,0,314.0,33.0,3.1,22.0,64.0,180.7,128.81
2016,11,17,17,15,157.0,16.5,3.2,21.5,32.0,82.78,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,44.5,18.0,2.2,19.0,22.0,29.46,0.0
2016,11,18,7,30,89.0,36.0,2.5,19.0,44.0,88.47,58.31
2016,11,18,7,45,191.5,53.0,2.9,19.5,84.5,154.85,118.72
2016,11,18,8,0,294.0,70.0,3.3,20.0,125.0,242.9,193.3
2016,11,18,8,15,361.0,82.5,3.7,20.0,170.0,309.31,250.46
2016,11,18,8,30,428.0,95.0,4.1,20.0,215.0,382.45,312.05
2016,11,18,8,45,491.0,100.0,4.55,20.5,261.0,450.46,368.04
2016,11,18,9,0,554.0,105.0,5.0,21.0,307.0,529.62,431.46
2016,11,18,9,15,588.5,111.5,5.25,20.5,349.5,589.21,479.54
2016,11,18,9,30,623.0,118.0,5.5,20.0,392.0,649.97,527.95
2016,11,18,9,45,664.5,117.0,5.75,20.0,432.5,708.98,572.6
2016,11,18,10,0,706.0,116.0,6.0,20.0,473.0,768.51,616.98
2016,11,18,10,15,353.0,63.0,6.0,20.0,241.5,410.65,337.17
2016,11,18,10,30,0.0,10.0,6.0,20.0,10.0,8.26,1.19
2016,11,18,10,45,95.5,146.0,6.0,20.0,203.5,243.31,196.92
2016,11,18,11,0,191.0,282.0,6.0,20.0,397.0,494.59,395.87
2016,11,18,11,15,117.0,274.5,5.95,20.0,345.5,415.75,331.31
2016,11,18,11,30,43.0,267.0,5.9,20.0,294.0,313.07,248.14
2016,11,18,11,45,27.5,243.5,5.85,20.0,261.0,270.16,213.74
2016,11,18,12,0,12.0,220.0,5.8,20.0,228.0,209.91,165.19
2016,11,18,12,15,8.0,204.0,5.85,20.0,209.0,189.72,148.95
2016,11,18,12,30,4.0,188.0,5.9,20.0,190.0,169.87,132.89
2016,11,18,12,45,14.5,217.0,5.95,20.0,226.0,209.48,165.18
2016,11,18,13,0,25.0,246.0,6.0,20.0,262.0,250.06,198.0
2016,11,18,13,15,70.0,264.0,6.05,20.0,307.0,336.32,268.14
2016,11,18,13,30,115.0,282.0,6.1,20.0,352.0,401.37,320.83
2016,11,18,13,45,487.0,185.0,6.2,20.0,463.0,700.39,562.48
2016,11,18,14,0,859.0,88.0,6.3,20.0,574.0,921.52,728.96
2016,11,18,14,15,510.5,159.5,6.3,20.0,444.0,664.44,535.87
2016,11,18,14,30,162.0,231.0,6.3,20.0,314.0,393.63,317.75
2016,11,18,14,45,137.5,213.0,6.35,20.0,280.0,347.78,281.85
2016,11,18,15,0,113.0,195.0,6.4,20.0,246.0,303.53,246.35
