Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,107.0,177.5,6.3,19.5,222.0,275.59,224.52
2016,11,18,15,30,101.0,160.0,6.2,19.0,198.0,234.98,192.01
2016,11,18,15,45,383.0,112.5,6.15,18.5,227.5,400.6,332.27
2016,11,18,16,0,665.0,65.0,6.1,18.0,257.0,503.57,416.8
2016,11,18,16,15,606.0,58.5,5.85,17.5,208.5,427.93,352.3
2016,11,18,16,30,547.0,52.0,5.6,17.0,160.0,357.22,290.33
2016,11,18,16,45,463.0,41.5,5.45,16.5,114.0,276.46,218.7
2016,11,18,17,0,379.0,31.0,5.3,16.0,68.0,204.9,149.69
2016,11,18,17,15,189.5,15.5,5.2,15.5,34.0,92.6,0.0
2016,11,18,17,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,3.5,4.5,33.0,87.85,0.0
2016,11,19,7,30,490.0,24.0,3.6,5.0,66.0,227.98,158.92
2016,11,19,7,45,592.0,31.5,3.75,5.5,116.0,310.0,250.64
2016,11,19,8,0,694.0,39.0,3.9,6.0,166.0,402.15,335.64
2016,11,19,8,15,750.5,43.5,4.1,6.5,218.5,476.31,403.43
2016,11,19,8,30,807.0,48.0,4.3,7.0,271.0,554.86,472.26
2016,11,19,8,45,842.0,51.0,4.5,8.0,321.0,616.37,524.02
2016,11,19,9,0,877.0,54.0,4.7,9.0,371.0,683.87,577.17
2016,11,19,9,15,901.0,56.5,4.7,9.5,417.0,743.67,621.59
2016,11,19,9,30,925.0,59.0,4.7,10.0,463.0,803.11,664.55
2016,11,19,9,45,941.0,61.0,4.7,10.5,503.0,854.6,700.5
2016,11,19,10,0,957.0,63.0,4.7,11.0,543.0,904.39,734.5
2016,11,19,10,15,968.0,64.0,4.6,11.5,576.5,946.43,761.43
2016,11,19,10,30,979.0,65.0,4.5,12.0,610.0,985.86,786.01
2016,11,19,10,45,986.5,66.5,4.45,12.5,636.0,1019.8,806.74
2016,11,19,11,0,994.0,68.0,4.4,13.0,662.0,1050.5,825.01
2016,11,19,11,15,998.5,68.5,4.3,13.5,679.5,1073.56,837.28
2016,11,19,11,30,1003.0,69.0,4.2,14.0,697.0,1092.96,847.46
2016,11,19,11,45,1004.0,70.0,4.15,14.5,706.0,1105.71,853.57
2016,11,19,12,0,1005.0,71.0,4.1,15.0,715.0,1114.54,857.18
2016,11,19,12,15,1004.5,71.0,4.05,15.0,715.0,1116.61,857.99
2016,11,19,12,30,1004.0,71.0,4.0,15.0,715.0,1114.71,856.35
2016,11,19,12,45,1001.0,71.0,3.95,15.0,706.5,1106.33,850.52
2016,11,19,13,0,998.0,71.0,3.9,15.0,698.0,1094.05,842.28
2016,11,19,13,15,993.0,70.0,3.8,15.0,681.0,1074.72,829.01
2016,11,19,13,30,988.0,69.0,3.7,15.0,664.0,1051.73,813.43
2016,11,19,13,45,979.5,68.5,3.65,15.5,639.0,1022.54,792.6
2016,11,19,14,0,971.0,68.0,3.6,16.0,614.0,990.15,769.68
2016,11,19,14,15,959.5,66.5,3.5,15.5,581.0,950.78,744.37
2016,11,19,14,30,948.0,65.0,3.4,15.0,548.0,908.8,717.02
2016,11,19,14,45,926.5,65.0,3.35,15.0,508.0,858.11,682.1
2016,11,19,15,0,905.0,65.0,3.3,15.0,468.0,806.08,645.77
2016,11,19,15,15,881.0,62.5,3.15,14.5,423.0,747.99,604.93
2016,11,19,15,30,857.0,60.0,3.0,14.0,378.0,695.59,567.5
2016,11,19,15,45,822.0,56.5,2.9,14.0,328.5,627.77,515.42
2016,11,19,16,0,787.0,53.0,2.8,14.0,279.0,561.23,461.3
2016,11,19,16,15,731.5,48.0,2.4,13.0,227.0,483.17,396.6
2016,11,19,16,30,676.0,43.0,2.0,12.0,175.0,409.29,332.63
2016,11,19,16,45,579.0,35.5,1.6,11.0,125.0,318.8,253.13
2016,11,19,17,0,482.0,28.0,1.2,10.0,75.0,238.06,174.83
2016,11,19,17,15,241.0,14.0,1.2,9.5,37.5,106.53,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,12.0,1.1,3.5,31.0,83.52,0.0
2016,11,20,7,30,463.0,24.0,1.2,4.0,62.0,216.74,146.66
2016,11,20,7,45,567.5,31.5,1.35,5.0,111.0,299.17,239.63
2016,11,20,8,0,672.0,39.0,1.5,6.0,160.0,391.12,322.45
2016,11,20,8,15,730.0,43.5,1.6,6.5,211.5,464.89,388.06
2016,11,20,8,30,788.0,48.0,1.7,7.0,263.0,543.21,454.54
2016,11,20,8,45,821.5,52.5,1.8,8.0,312.5,609.98,508.21
2016,11,20,9,0,855.0,57.0,1.9,9.0,362.0,672.14,555.27
2016,11,20,9,15,879.0,59.5,2.1,10.0,407.5,730.9,597.38
2016,11,20,9,30,903.0,62.0,2.3,11.0,453.0,789.36,638.15
2016,11,20,9,45,920.0,64.0,2.55,12.0,493.0,840.78,673.23
2016,11,20,10,0,937.0,66.0,2.8,13.0,533.0,890.64,706.58
2016,11,20,10,15,948.5,67.5,2.75,13.5,566.0,933.11,733.1
2016,11,20,10,30,960.0,69.0,2.7,14.0,599.0,973.07,757.45
2016,11,20,10,45,967.0,70.0,2.7,14.5,624.5,1005.41,776.73
2016,11,20,11,0,974.0,71.0,2.7,15.0,650.0,1034.58,793.77
2016,11,20,11,15,978.5,71.5,2.7,15.0,667.5,1057.31,807.95
2016,11,20,11,30,983.0,72.0,2.7,15.0,685.0,1076.46,819.87
2016,11,20,11,45,986.0,72.0,2.7,15.5,694.0,1089.78,826.51
2016,11,20,12,0,989.0,72.0,2.7,16.0,703.0,1099.29,830.81
2016,11,20,12,15,988.5,72.0,2.7,16.0,703.0,1101.38,831.96
2016,11,20,12,30,988.0,72.0,2.7,16.0,703.0,1099.57,830.8
2016,11,20,12,45,984.5,72.0,2.75,16.5,694.5,1090.84,824.3
2016,11,20,13,0,981.0,72.0,2.8,17.0,686.0,1078.3,815.52
2016,11,20,13,15,976.0,71.0,2.8,17.0,669.0,1059.28,803.58
2016,11,20,13,30,971.0,70.0,2.8,17.0,652.0,1036.67,789.41
2016,11,20,13,45,961.5,69.5,2.85,17.5,627.0,1006.98,769.54
2016,11,20,14,0,952.0,69.0,2.9,18.0,602.0,974.2,747.62
2016,11,20,14,15,940.0,67.5,2.9,18.0,569.5,935.02,722.18
2016,11,20,14,30,928.0,66.0,2.9,18.0,537.0,893.32,694.82
2016,11,20,14,45,909.5,65.0,2.9,18.0,498.0,844.62,662.17
2016,11,20,15,0,891.0,64.0,2.9,18.0,459.0,794.42,627.98
2016,11,20,15,15,867.0,61.5,2.75,17.5,414.5,736.98,588.11
2016,11,20,15,30,843.0,59.0,2.6,17.0,370.0,685.32,551.68
2016,11,20,15,45,807.0,55.5,2.5,17.0,321.0,617.58,500.39
2016,11,20,16,0,771.0,52.0,2.4,17.0,272.0,551.25,447.22
2016,11,20,16,15,715.0,47.0,2.15,15.5,221.0,473.78,384.98
2016,11,20,16,30,659.0,42.0,1.9,14.0,170.0,400.61,323.21
2016,11,20,16,45,562.5,35.0,1.65,13.0,121.0,311.78,245.92
2016,11,20,17,0,466.0,28.0,1.4,12.0,72.0,232.49,169.14
2016,11,20,17,15,233.0,14.0,1.45,11.5,36.0,104.06,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,12.5,2.3,6.5,27.0,69.01,0.0
2016,11,21,7,30,369.0,25.0,2.6,7.0,54.0,186.18,120.81
2016,11,21,7,45,477.0,34.0,2.9,8.0,100.5,266.66,212.6
2016,11,21,8,0,585.0,43.0,3.2,9.0,147.0,352.47,290.65
2016,11,21,8,15,646.5,48.5,3.1,9.5,196.0,425.03,355.49
2016,11,21,8,30,708.0,54.0,3.0,10.0,245.0,502.51,421.63
2016,11,21,8,45,747.5,58.0,2.9,11.0,293.0,568.73,475.12
2016,11,21,9,0,787.0,62.0,2.8,12.0,341.0,636.9,527.39
2016,11,21,9,15,812.5,65.0,3.25,13.0,384.5,695.13,570.52
2016,11,21,9,30,838.0,68.0,3.7,14.0,428.0,753.27,612.6
2016,11,21,9,45,855.0,70.0,4.15,15.5,466.5,802.77,646.14
2016,11,21,10,0,872.0,72.0,4.6,17.0,505.0,842.38,672.51
2016,11,21,10,15,884.5,74.0,4.7,17.5,536.5,884.23,700.76
2016,11,21,10,30,897.0,76.0,4.8,18.0,568.0,923.85,727.12
2016,11,21,10,45,904.0,77.0,4.9,19.0,592.5,954.59,745.51
2016,11,21,11,0,911.0,78.0,5.0,20.0,617.0,982.38,761.74
2016,11,21,11,15,916.0,79.0,5.0,20.0,634.0,1005.1,776.63
2016,11,21,11,30,921.0,80.0,5.0,20.0,651.0,1024.51,789.33
2016,11,21,11,45,925.0,79.0,5.0,20.5,659.5,1036.98,795.78
2016,11,21,12,0,929.0,78.0,5.0,21.0,668.0,1045.89,799.95
2016,11,21,12,15,928.0,78.0,5.0,21.0,668.0,1047.39,800.79
2016,11,21,12,30,927.0,78.0,5.0,21.0,668.0,1045.22,799.34
2016,11,21,12,45,922.5,78.5,5.0,21.5,659.5,1036.51,792.03
2016,11,21,13,0,918.0,79.0,5.0,22.0,651.0,1024.25,782.5
2016,11,21,13,15,911.5,78.0,5.0,22.0,634.0,1004.67,769.66
2016,11,21,13,30,905.0,77.0,5.0,22.0,617.0,981.81,754.68
2016,11,21,13,45,894.0,76.5,5.0,22.5,592.5,952.16,733.56
2016,11,21,14,0,883.0,76.0,5.0,23.0,568.0,919.74,710.59
2016,11,21,14,15,869.0,74.5,4.95,23.0,536.5,880.81,684.06
2016,11,21,14,30,855.0,73.0,4.9,23.0,505.0,839.73,655.87
2016,11,21,14,45,830.0,72.5,4.85,23.0,466.0,797.03,626.28
2016,11,21,15,0,805.0,72.0,4.8,23.0,427.0,744.73,589.3
2016,11,21,15,15,778.0,69.0,4.6,22.5,384.5,687.29,548.38
2016,11,21,15,30,751.0,66.0,4.4,22.0,342.0,629.87,506.66
2016,11,21,15,45,710.0,62.5,4.2,22.0,295.0,562.96,454.52
2016,11,21,16,0,669.0,59.0,4.0,22.0,248.0,498.03,401.95
2016,11,21,16,15,609.5,53.0,3.6,21.0,200.5,426.0,343.07
2016,11,21,16,30,550.0,47.0,3.2,20.0,153.0,355.7,283.46
2016,11,21,16,45,448.5,38.5,2.8,19.0,108.0,269.12,209.18
2016,11,21,17,0,347.0,30.0,2.4,18.0,63.0,193.51,137.85
2016,11,21,17,15,173.5,15.0,2.45,17.5,31.5,87.13,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,10.5,4.05,17.0,10.5,8.96,0.0
2016,11,22,7,30,0.0,21.0,4.0,17.0,21.0,17.57,5.88
2016,11,22,7,45,4.5,41.0,4.0,17.5,42.0,39.66,26.66
2016,11,22,8,0,9.0,61.0,4.0,18.0,63.0,61.21,45.37
2016,11,22,8,15,20.0,81.0,4.05,18.0,86.5,93.52,73.07
2016,11,22,8,30,31.0,101.0,4.1,18.0,110.0,121.22,96.78
2016,11,22,8,45,38.0,120.5,4.15,18.5,133.0,146.84,118.18
2016,11,22,9,0,45.0,140.0,4.2,19.0,156.0,173.21,139.81
2016,11,22,9,15,49.5,158.0,4.5,19.5,177.5,196.64,158.67
2016,11,22,9,30,54.0,176.0,4.8,20.0,199.0,220.58,177.68
2016,11,22,9,45,27.0,164.5,5.1,20.5,176.0,184.29,146.88
2016,11,22,10,0,0.0,153.0,5.4,21.0,153.0,135.69,105.96
2016,11,22,10,15,0.0,134.0,5.5,21.0,134.0,116.07,89.84
2016,11,22,10,30,0.0,115.0,5.6,21.0,115.0,97.68,74.7
2016,11,22,10,45,0.0,120.5,5.7,21.5,120.5,102.57,78.4
2016,11,22,11,0,0.0,126.0,5.8,22.0,126.0,107.5,82.12
2016,11,22,11,15,0.0,133.0,5.7,22.0,133.0,113.88,87.16
2016,11,22,11,30,0.0,140.0,5.6,22.0,140.0,120.3,92.24
2016,11,22,11,45,0.0,142.0,5.6,22.5,142.0,122.08,93.42
2016,11,22,12,0,0.0,144.0,5.6,23.0,144.0,123.9,94.64
2016,11,22,12,15,6.0,181.5,5.45,23.0,185.5,165.96,128.44
2016,11,22,12,30,12.0,219.0,5.3,23.0,227.0,209.61,163.18
2016,11,22,12,45,6.0,176.0,5.2,23.0,180.0,160.66,124.16
2016,11,22,13,0,0.0,133.0,5.1,23.0,133.0,113.72,86.5
2016,11,22,13,15,0.0,127.0,4.95,23.0,127.0,108.24,82.2
2016,11,22,13,30,0.0,121.0,4.8,23.0,121.0,102.81,77.92
2016,11,22,13,45,0.0,122.5,4.65,23.0,122.5,104.36,79.28
2016,11,22,14,0,0.0,124.0,4.5,23.0,124.0,105.99,80.72
2016,11,22,14,15,15.0,161.5,4.35,23.0,169.5,156.31,121.96
2016,11,22,14,30,30.0,199.0,4.2,23.0,215.0,225.68,177.86
2016,11,22,14,45,43.5,191.0,4.05,23.0,211.5,228.72,180.94
2016,11,22,15,0,57.0,183.0,3.9,23.0,208.0,231.09,183.57
2016,11,22,15,15,51.5,165.5,3.65,22.5,186.5,206.77,164.59
2016,11,22,15,30,46.0,148.0,3.4,22.0,165.0,183.05,145.87
2016,11,22,15,45,37.0,128.0,3.2,22.0,140.5,154.51,122.62
2016,11,22,16,0,28.0,108.0,3.0,22.0,116.0,126.92,99.83
2016,11,22,16,15,17.0,88.0,2.7,21.5,92.5,91.45,70.42
2016,11,22,16,30,6.0,68.0,2.4,21.0,69.0,66.28,49.19
2016,11,22,16,45,3.0,47.0,2.1,21.0,47.5,44.39,30.52
2016,11,22,17,0,0.0,26.0,1.8,21.0,26.0,22.13,11.18
2016,11,22,17,15,0.0,13.0,1.75,20.5,13.0,10.72,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,164.0,12.0,3.25,9.5,24.0,61.98,0.0
2016,11,23,7,30,328.0,24.0,3.4,10.0,48.0,167.77,97.17
2016,11,23,7,45,450.5,33.0,3.55,10.5,94.0,253.86,199.71
2016,11,23,8,0,573.0,42.0,3.7,11.0,140.0,344.79,282.18
2016,11,23,8,15,638.0,47.5,3.85,11.5,189.0,418.48,348.25
2016,11,23,8,30,703.0,53.0,4.0,12.0,238.0,497.45,416.28
2016,11,23,8,45,748.0,56.5,4.2,13.0,287.0,566.25,473.1
2016,11,23,9,0,793.0,60.0,4.4,14.0,336.0,637.5,529.53
2016,11,23,9,15,820.5,63.0,4.4,14.5,380.5,697.36,573.67
2016,11,23,9,30,848.0,66.0,4.4,15.0,425.0,757.31,616.67
2016,11,23,9,45,868.5,67.5,4.45,15.5,465.0,801.52,647.16
2016,11,23,10,0,889.0,69.0,4.5,16.0,505.0,851.82,681.72
2016,11,23,10,15,902.5,71.0,4.4,16.5,537.5,895.13,709.47
2016,11,23,10,30,916.0,73.0,4.3,17.0,570.0,936.23,735.19
2016,11,23,10,45,925.5,74.0,4.2,17.5,596.0,969.85,755.54
2016,11,23,11,0,935.0,75.0,4.1,18.0,622.0,1000.58,773.68
2016,11,23,11,15,940.5,75.5,4.0,18.0,639.5,1023.69,787.91
2016,11,23,11,30,946.0,76.0,3.9,18.0,657.0,1043.42,799.88
2016,11,23,11,45,951.0,75.5,3.85,18.5,666.5,1057.88,807.17
2016,11,23,12,0,956.0,75.0,3.8,19.0,676.0,1068.72,812.15
2016,11,23,12,15,956.0,75.0,3.7,19.0,676.5,1071.44,812.97
2016,11,23,12,30,956.0,75.0,3.6,19.0,677.0,1070.39,811.48
2016,11,23,12,45,953.5,74.5,3.55,19.5,669.5,1062.44,804.43
2016,11,23,13,0,951.0,74.0,3.5,20.0,662.0,1050.8,795.16
2016,11,23,13,15,946.0,73.5,3.4,20.0,645.5,1033.07,783.12
2016,11,23,13,30,941.0,73.0,3.3,20.0,629.0,1011.88,768.92
2016,11,23,13,45,932.5,72.0,3.2,20.5,605.0,983.41,748.46
2016,11,23,14,0,924.0,71.0,3.1,21.0,581.0,951.91,726.11
2016,11,23,14,15,912.0,69.5,3.0,21.0,549.5,913.79,700.65
2016,11,23,14,30,900.0,68.0,2.9,21.0,518.0,873.26,673.43
2016,11,23,14,45,882.0,66.0,2.8,21.0,480.0,824.94,640.52
2016,11,23,15,0,864.0,64.0,2.7,21.0,442.0,775.16,606.23
2016,11,23,15,15,839.5,61.5,2.5,20.5,398.5,718.71,567.07
2016,11,23,15,30,815.0,59.0,2.3,20.0,355.0,668.16,531.46
2016,11,23,15,45,779.0,55.0,2.1,20.0,307.5,601.26,480.9
2016,11,23,16,0,743.0,51.0,1.9,20.0,260.0,535.85,428.72
2016,11,23,16,15,686.0,46.5,1.65,19.0,210.5,459.9,367.76
2016,11,23,16,30,629.0,42.0,1.4,18.0,161.0,388.29,307.64
2016,11,23,16,45,531.5,34.0,1.2,17.0,114.0,299.43,231.94
2016,11,23,17,0,434.0,26.0,1.0,16.0,67.0,220.66,156.07
2016,11,23,17,15,217.0,13.0,1.0,15.5,33.5,98.43,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,156.0,11.5,1.1,8.5,22.5,58.96,0.0
2016,11,24,7,30,312.0,23.0,1.2,9.0,45.0,159.83,85.91
2016,11,24,7,45,417.0,33.5,1.35,10.0,88.5,239.87,187.19
2016,11,24,8,0,522.0,44.0,1.5,11.0,132.0,326.39,264.55
2016,11,24,8,15,588.0,51.0,1.5,11.5,180.0,398.93,327.98
2016,11,24,8,30,654.0,58.0,1.5,12.0,228.0,477.4,393.55
2016,11,24,8,45,689.5,64.0,1.55,13.0,274.0,540.55,443.83
2016,11,24,9,0,725.0,70.0,1.6,14.0,320.0,601.91,490.65
2016,11,24,9,15,754.0,74.0,1.85,15.0,363.5,661.31,534.19
2016,11,24,9,30,783.0,78.0,2.1,16.0,407.0,721.04,576.34
2016,11,24,9,45,799.0,82.0,2.4,17.0,444.5,770.19,610.15
2016,11,24,10,0,815.0,86.0,2.7,18.0,482.0,818.0,642.45
2016,11,24,10,15,829.0,88.5,2.7,18.5,514.0,860.66,669.74
2016,11,24,10,30,843.0,91.0,2.7,19.0,546.0,901.3,695.25
2016,11,24,10,45,849.0,94.0,2.75,19.5,570.5,932.8,714.57
2016,11,24,11,0,855.0,97.0,2.8,20.0,595.0,961.45,731.92
2016,11,24,11,15,861.5,98.0,2.8,20.0,612.0,985.15,746.88
2016,11,24,11,30,868.0,99.0,2.8,20.0,629.0,1005.72,759.84
2016,11,24,11,45,876.5,97.0,2.8,20.5,639.0,1021.32,768.12
2016,11,24,12,0,885.0,95.0,2.8,21.0,649.0,1021.59,766.35
2016,11,24,12,15,885.0,95.0,2.8,21.5,650.0,1024.18,766.46
2016,11,24,12,30,885.0,95.0,2.8,22.0,651.0,1023.28,764.41
2016,11,24,12,45,880.0,95.5,2.85,22.5,642.5,1014.49,757.82
2016,11,24,13,0,875.0,96.0,2.9,23.0,634.0,1014.06,757.03
2016,11,24,13,15,868.5,95.0,2.9,23.0,618.5,995.03,744.95
2016,11,24,13,30,862.0,94.0,2.9,23.0,603.0,972.79,731.0
2016,11,24,13,45,850.0,93.5,2.9,23.0,579.0,942.89,711.94
2016,11,24,14,0,838.0,93.0,2.9,23.0,555.0,910.31,691.08
2016,11,24,14,15,824.0,91.0,2.85,23.0,524.0,871.67,665.59
2016,11,24,14,30,810.0,89.0,2.8,23.0,493.0,830.92,638.51
2016,11,24,14,45,788.5,86.5,2.75,23.0,456.0,781.48,605.03
2016,11,24,15,0,767.0,84.0,2.7,23.0,419.0,730.98,570.36
2016,11,24,15,15,738.5,80.5,2.45,22.5,376.5,677.4,532.86
2016,11,24,15,30,710.0,77.0,2.2,22.0,334.0,620.09,491.71
2016,11,24,15,45,665.5,72.5,1.95,22.0,288.0,551.58,438.67
2016,11,24,16,0,621.0,68.0,1.7,22.0,242.0,485.56,386.12
2016,11,24,16,15,558.5,60.5,1.5,21.0,194.5,408.91,325.25
2016,11,24,16,30,496.0,53.0,1.3,20.0,147.0,337.54,266.2
2016,11,24,16,45,389.0,42.5,1.15,19.5,102.5,248.63,191.3
2016,11,24,17,0,282.0,32.0,1.0,19.0,58.0,171.26,119.5
2016,11,24,17,15,141.0,16.0,1.0,18.5,29.0,77.63,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.28,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.46,0.0
2016,11,25,7,45,0.0,6.0,1.75,15.5,6.0,4.92,0.0
2016,11,25,8,0,0.0,9.0,2.1,16.0,9.0,7.39,0.56
2016,11,25,8,15,0.0,12.5,2.35,16.0,12.5,10.27,3.09
2016,11,25,8,30,0.0,16.0,2.6,16.0,16.0,13.16,5.61
2016,11,25,8,45,0.0,19.5,2.85,16.5,19.5,16.06,8.08
2016,11,25,9,0,0.0,23.0,3.1,17.0,23.0,18.96,10.51
2016,11,25,9,15,0.0,26.5,3.2,17.0,26.5,21.86,12.95
2016,11,25,9,30,0.0,30.0,3.3,17.0,30.0,24.77,15.38
2016,11,25,9,45,0.0,26.5,3.45,17.5,26.5,21.88,12.85
2016,11,25,10,0,0.0,23.0,3.6,18.0,23.0,18.99,10.35
2016,11,25,10,15,0.0,55.0,3.65,18.0,55.0,45.57,32.57
2016,11,25,10,30,0.0,87.0,3.7,18.0,87.0,72.3,54.68
2016,11,25,10,45,0.0,106.0,3.8,18.0,106.0,89.3,68.59
2016,11,25,11,0,0.0,125.0,3.9,18.0,125.0,106.7,82.76
2016,11,25,11,15,0.0,75.5,3.9,18.0,75.5,62.73,46.49
2016,11,25,11,30,0.0,26.0,3.9,18.0,26.0,21.53,12.3
2016,11,25,11,45,0.0,26.5,3.9,18.0,26.5,21.95,12.65
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,22.36,12.99
2016,11,25,12,15,0.0,41.0,3.85,18.0,41.0,34.0,22.65
2016,11,25,12,30,0.0,55.0,3.8,18.0,55.0,45.65,32.31
2016,11,25,12,45,8.5,140.5,3.75,18.0,146.0,129.34,101.42
2016,11,25,13,0,17.0,226.0,3.7,18.0,237.0,222.74,176.95
2016,11,25,13,15,8.5,191.5,3.65,18.0,197.0,179.21,141.63
2016,11,25,13,30,0.0,157.0,3.6,18.0,157.0,137.07,107.35
2016,11,25,13,45,0.0,149.0,3.55,18.0,149.0,129.67,101.52
2016,11,25,14,0,0.0,141.0,3.5,18.0,141.0,122.34,95.71
2016,11,25,14,15,0.0,135.5,3.45,18.0,135.5,117.52,91.94
2016,11,25,14,30,0.0,130.0,3.4,18.0,130.0,112.78,88.24
2016,11,25,14,45,0.0,117.5,3.35,18.0,117.5,101.32,78.99
2016,11,25,15,0,0.0,105.0,3.3,18.0,105.0,89.95,69.77
2016,11,25,15,15,0.0,94.0,3.15,17.5,94.0,80.11,61.87
2016,11,25,15,30,0.0,83.0,3.0,17.0,83.0,70.33,53.92
2016,11,25,15,45,0.0,71.0,2.95,17.0,71.0,59.65,45.0
2016,11,25,16,0,0.0,59.0,2.9,17.0,59.0,49.03,36.02
2016,11,25,16,15,0.0,46.5,2.7,16.5,46.5,38.47,27.04
2016,11,25,16,30,0.0,34.0,2.5,16.0,34.0,28.08,18.08
2016,11,25,16,45,0.0,23.0,2.35,15.5,23.0,18.96,10.13
2016,11,25,17,0,0.0,12.0,2.2,15.0,12.0,9.86,1.94
2016,11,25,17,15,0.0,6.0,2.1,14.5,6.0,4.92,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,10.0,16.0,27.62,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,77.16,30.55
2016,11,26,7,45,205.0,43.0,2.4,10.5,71.0,158.87,122.95
2016,11,26,8,0,302.0,61.0,2.6,11.0,110.0,236.94,193.04
2016,11,26,8,15,371.5,73.5,2.55,11.5,154.0,304.4,252.64
2016,11,26,8,30,441.0,86.0,2.5,12.0,198.0,378.92,316.38
2016,11,26,8,45,492.0,94.5,2.45,13.0,242.5,443.36,369.2
2016,11,26,9,0,543.0,103.0,2.4,14.0,287.0,516.6,426.75
2016,11,26,9,15,577.5,110.0,2.35,14.5,328.5,576.15,472.27
2016,11,26,9,30,612.0,117.0,2.3,15.0,370.0,636.87,517.22
2016,11,26,9,45,639.5,121.0,2.25,16.0,407.5,689.58,553.2
2016,11,26,10,0,667.0,125.0,2.2,17.0,445.0,742.12,587.61
2016,11,26,10,15,685.0,128.5,2.15,17.5,476.5,785.31,615.5
2016,11,26,10,30,703.0,132.0,2.1,18.0,508.0,827.13,641.94
2016,11,26,10,45,537.5,185.0,2.05,18.5,480.5,743.25,578.77
2016,11,26,11,0,372.0,238.0,2.0,19.0,453.0,638.23,498.06
2016,11,26,11,15,321.5,256.5,1.95,19.0,446.0,617.95,481.88
2016,11,26,11,30,271.0,275.0,1.9,19.0,439.0,594.81,462.93
2016,11,26,11,45,520.0,204.5,1.85,19.5,525.5,786.58,605.01
2016,11,26,12,0,769.0,134.0,1.8,20.0,612.0,969.97,726.81
2016,11,26,12,15,517.0,210.5,1.75,20.0,532.0,796.15,605.25
2016,11,26,12,30,265.0,287.0,1.7,20.0,452.0,608.58,467.66
2016,11,26,12,45,144.5,261.5,1.65,20.5,351.5,433.31,337.33
2016,11,26,13,0,24.0,236.0,1.6,21.0,251.0,240.43,187.01
2016,11,26,13,15,12.0,203.0,1.55,21.0,211.0,194.48,151.45
2016,11,26,13,30,0.0,170.0,1.5,21.0,171.0,149.9,115.93
2016,11,26,13,45,4.0,178.0,1.5,21.0,180.5,162.22,126.18
2016,11,26,14,0,8.0,186.0,1.5,21.0,190.0,174.79,136.51
2016,11,26,14,15,15.5,188.0,1.5,21.0,195.5,184.54,144.76
2016,11,26,14,30,23.0,190.0,1.5,21.0,201.0,194.28,153.03
2016,11,26,14,45,41.0,185.0,1.5,21.0,203.5,220.79,174.95
2016,11,26,15,0,59.0,180.0,1.5,21.0,206.0,230.5,183.46
2016,11,26,15,15,52.5,163.0,1.45,20.5,184.5,205.89,164.28
2016,11,26,15,30,46.0,146.0,1.4,20.0,163.0,181.96,145.46
2016,11,26,15,45,38.0,126.5,1.4,20.0,139.5,154.6,123.24
2016,11,26,16,0,30.0,107.0,1.4,20.0,116.0,128.07,101.36
2016,11,26,16,15,20.0,87.0,1.25,19.5,92.5,100.6,78.44
2016,11,26,16,30,10.0,67.0,1.1,19.0,69.0,67.82,50.82
2016,11,26,16,45,5.0,46.5,0.95,18.5,47.5,45.26,31.51
2016,11,26,17,0,0.0,26.0,0.8,18.0,26.0,22.45,11.38
2016,11,26,17,15,0.0,13.0,0.85,17.5,13.0,10.73,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,93.5,11.5,3.3,12.5,17.5,39.11,0.0
2016,11,27,7,30,187.0,23.0,3.5,13.0,35.0,109.78,36.61
2016,11,27,7,45,297.0,36.5,3.75,13.5,74.5,190.63,145.73
2016,11,27,8,0,407.0,50.0,4.0,14.0,114.0,275.76,222.63
2016,11,27,8,15,210.0,71.0,4.3,14.5,104.5,203.42,167.07
2016,11,27,8,30,13.0,92.0,4.6,15.0,95.0,93.23,73.85
2016,11,27,8,45,19.0,110.0,4.9,15.5,115.5,114.18,91.82
2016,11,27,9,0,25.0,128.0,5.2,16.0,136.0,146.71,119.1
2016,11,27,9,15,27.5,145.0,5.4,16.5,155.5,166.67,135.41
2016,11,27,9,30,30.0,162.0,5.6,17.0,175.0,187.01,151.8
2016,11,27,9,45,15.0,147.0,5.85,18.0,153.5,143.94,115.02
2016,11,27,10,0,0.0,132.0,6.1,19.0,132.0,115.34,90.28
2016,11,27,10,15,7.5,163.0,6.2,19.5,167.0,152.17,120.38
2016,11,27,10,30,15.0,194.0,6.3,20.0,202.0,190.2,151.03
2016,11,27,10,45,7.5,177.0,6.45,20.5,181.0,164.96,129.8
2016,11,27,11,0,0.0,160.0,6.6,21.0,160.0,140.38,109.2
2016,11,27,11,15,0.0,156.5,6.65,21.5,156.5,136.6,105.82
2016,11,27,11,30,0.0,153.0,6.7,22.0,153.0,132.97,102.59
2016,11,27,11,45,35.5,216.5,6.75,22.5,238.5,249.98,197.19
2016,11,27,12,0,71.0,280.0,6.8,23.0,324.0,360.39,284.22
2016,11,27,12,15,42.5,250.0,6.8,23.0,276.5,295.7,232.51
2016,11,27,12,30,14.0,220.0,6.8,23.0,229.0,213.52,166.7
2016,11,27,12,45,75.5,254.0,6.8,23.5,300.5,333.68,263.4
2016,11,27,13,0,137.0,288.0,6.8,24.0,372.0,457.47,360.2
2016,11,27,13,15,68.5,215.0,6.75,24.0,257.0,280.84,221.48
2016,11,27,13,30,0.0,142.0,6.7,24.0,142.0,122.74,93.64
2016,11,27,13,45,378.5,125.0,6.65,24.0,331.5,528.31,425.52
2016,11,27,14,0,757.0,108.0,6.6,24.0,521.0,859.99,675.95
2016,11,27,14,15,526.0,158.5,6.5,24.0,437.5,681.06,541.86
2016,11,27,14,30,295.0,209.0,6.4,24.0,354.0,504.5,402.84
2016,11,27,14,45,150.5,179.5,6.3,24.0,253.5,321.96,258.15
2016,11,27,15,0,6.0,150.0,6.2,24.0,153.0,140.45,109.22
2016,11,27,15,15,3.0,135.5,6.0,23.5,137.0,124.62,96.84
2016,11,27,15,30,0.0,121.0,5.8,23.0,121.0,109.18,84.51
2016,11,27,15,45,0.0,103.5,5.6,23.0,103.5,92.9,71.26
2016,11,27,16,0,0.0,86.0,5.4,23.0,86.0,76.68,57.91
2016,11,27,16,15,177.5,75.0,5.05,22.5,108.0,195.04,156.87
2016,11,27,16,30,355.0,64.0,4.7,22.0,130.0,277.29,220.94
2016,11,27,16,45,256.0,49.5,4.4,21.5,89.5,196.2,151.28
2016,11,27,17,0,157.0,35.0,4.1,21.0,49.0,126.62,86.95
2016,11,27,17,15,78.5,17.5,4.0,20.5,24.5,42.16,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.0,5.1,19.0,10.0,8.54,0.0
2016,11,28,7,30,0.0,20.0,5.1,19.0,20.0,17.74,0.0
2016,11,28,7,45,36.5,39.5,5.1,19.5,45.0,58.66,40.51
2016,11,28,8,0,73.0,59.0,5.1,20.0,70.0,106.3,81.64
2016,11,28,8,15,90.0,79.5,5.2,20.0,98.5,141.27,112.19
2016,11,28,8,30,107.0,100.0,5.3,20.0,127.0,177.76,143.65
2016,11,28,8,45,120.5,120.5,5.45,20.5,156.0,213.61,173.7
2016,11,28,9,0,134.0,141.0,5.6,21.0,185.0,250.64,204.08
2016,11,28,9,15,143.5,159.0,5.85,21.5,212.0,282.68,229.83
2016,11,28,9,30,153.0,177.0,6.1,22.0,239.0,315.45,255.71
2016,11,28,9,45,386.0,151.0,6.35,22.5,329.0,510.53,414.45
2016,11,28,10,0,619.0,125.0,6.6,23.0,419.0,700.45,562.53
2016,11,28,10,15,750.0,103.0,6.7,23.0,483.0,811.14,644.2
2016,11,28,10,30,881.0,81.0,6.8,23.0,547.0,920.83,723.64
2016,11,28,10,45,899.0,80.5,6.95,23.5,575.0,950.13,742.43
2016,11,28,11,0,917.0,80.0,7.1,24.0,603.0,986.7,766.77
2016,11,28,11,15,924.0,81.0,6.95,24.0,622.0,1011.81,782.85
2016,11,28,11,30,931.0,82.0,6.8,24.0,641.0,1033.7,796.68
2016,11,28,11,45,941.0,80.5,6.65,24.0,652.5,1052.06,808.07
2016,11,28,12,0,951.0,79.0,6.5,24.0,664.0,1066.97,817.1
2016,11,28,12,15,951.0,79.0,6.45,24.0,665.5,1070.06,818.69
2016,11,28,12,30,951.0,79.0,6.4,24.0,667.0,1069.44,817.95
2016,11,28,12,45,769.5,133.5,6.35,24.0,606.0,967.83,746.46
2016,11,28,13,0,588.0,188.0,6.3,24.0,545.0,833.19,650.27
2016,11,28,13,15,763.5,131.5,6.25,24.0,583.0,942.69,730.17
2016,11,28,13,30,939.0,75.0,6.2,24.0,621.0,1013.4,780.22
2016,11,28,13,45,930.0,74.0,6.2,24.0,597.0,984.99,760.76
2016,11,28,14,0,921.0,73.0,6.2,24.0,573.0,953.59,739.71
2016,11,28,14,15,908.0,71.5,6.05,23.5,542.0,915.16,714.22
2016,11,28,14,30,895.0,70.0,5.9,23.0,511.0,874.38,686.87
2016,11,28,14,45,876.0,68.0,5.75,23.0,473.0,825.87,652.29
2016,11,28,15,0,857.0,66.0,5.6,23.0,435.0,775.97,616.39
2016,11,28,15,15,831.0,63.5,5.2,22.5,391.5,725.99,580.12
2016,11,28,15,30,805.0,61.0,4.8,22.0,348.0,668.17,537.31
2016,11,28,15,45,765.5,57.5,4.4,22.0,300.5,600.22,484.23
2016,11,28,16,0,726.0,54.0,4.0,22.0,253.0,533.98,430.22
2016,11,28,16,15,665.0,48.5,3.45,20.5,204.0,455.34,366.77
2016,11,28,16,30,604.0,43.0,2.9,19.0,155.0,381.42,304.46
