Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,496.0,35.0,2.4,18.0,108.5,292.93,227.9
2016,11,28,17,0,388.0,27.0,1.9,17.0,62.0,212.29,148.53
2016,11,28,17,15,194.0,13.5,1.8,16.5,31.0,79.14,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,29,7,15,108.0,10.5,2.5,10.5,16.5,42.66,0.0
2016,11,29,7,30,216.0,21.0,2.9,11.0,33.0,117.22,15.93
2016,11,29,7,45,343.0,32.5,3.3,12.0,74.5,205.95,156.45
2016,11,29,8,0,470.0,44.0,3.7,13.0,116.0,299.29,241.57
2016,11,29,8,15,545.5,51.0,3.6,13.5,163.5,373.93,308.0
2016,11,29,8,30,621.0,58.0,3.5,14.0,211.0,455.41,377.68
2016,11,29,8,45,325.5,92.5,3.45,15.0,174.0,334.6,278.53
2016,11,29,9,0,30.0,127.0,3.4,16.0,137.0,149.66,121.15
2016,11,29,9,15,72.5,151.0,3.35,16.5,179.5,207.61,170.12
2016,11,29,9,30,115.0,175.0,3.3,17.0,222.0,284.05,232.63
2016,11,29,9,45,134.5,193.0,3.25,18.0,252.5,324.0,263.56
2016,11,29,10,0,154.0,211.0,3.2,19.0,283.0,365.27,294.93
2016,11,29,10,15,493.5,152.5,3.25,19.5,407.5,634.57,508.55
2016,11,29,10,30,833.0,94.0,3.3,20.0,532.0,892.6,693.39
2016,11,29,10,45,841.0,96.5,3.4,21.0,557.0,925.33,710.92
2016,11,29,11,0,849.0,99.0,3.5,22.0,582.0,955.35,728.25
2016,11,29,11,15,856.5,100.0,3.2,22.5,600.0,980.19,740.48
2016,11,29,11,30,864.0,101.0,2.9,23.0,618.0,1001.98,750.27
2016,11,29,11,45,884.5,95.0,2.65,23.5,631.0,1024.92,760.91
2016,11,29,12,0,905.0,89.0,2.4,24.0,644.0,1032.82,761.38
2016,11,29,12,15,906.0,89.0,2.35,24.0,645.5,1036.87,763.2
2016,11,29,12,30,907.0,89.0,2.3,24.0,647.0,1037.37,762.93
2016,11,29,12,45,906.5,88.0,2.25,24.0,641.0,1031.59,758.8
2016,11,29,13,0,906.0,87.0,2.2,24.0,635.0,1022.29,752.64
2016,11,29,13,15,900.5,86.5,2.25,24.0,619.5,1005.21,742.76
2016,11,29,13,30,895.0,86.0,2.3,24.0,604.0,984.87,730.9
2016,11,29,13,45,889.0,83.5,2.4,24.0,581.5,958.43,715.54
2016,11,29,14,0,883.0,81.0,2.5,24.0,559.0,929.0,698.09
2016,11,29,14,15,870.5,79.0,2.55,24.0,528.5,900.98,681.03
2016,11,29,14,30,858.0,77.0,2.6,24.0,498.0,860.69,655.38
2016,11,29,14,45,843.5,73.5,2.7,24.0,462.0,814.76,625.87
2016,11,29,15,0,829.0,70.0,2.8,24.0,426.0,767.17,594.58
2016,11,29,15,15,803.0,67.0,2.55,23.5,383.5,710.1,554.96
2016,11,29,15,30,777.0,64.0,2.3,23.0,341.0,652.84,514.4
2016,11,29,15,45,739.0,60.0,2.05,22.5,294.5,586.53,465.26
2016,11,29,16,0,701.0,56.0,1.8,22.0,248.0,521.82,414.62
2016,11,29,16,15,639.5,50.5,1.7,20.5,199.5,444.03,353.92
2016,11,29,16,30,578.0,45.0,1.6,19.0,151.0,375.37,297.3
2016,11,29,16,45,471.0,36.5,1.5,18.0,105.5,284.07,220.02
2016,11,29,17,0,364.0,28.0,1.4,17.0,60.0,204.32,142.45
2016,11,29,17,15,182.0,14.0,1.45,16.5,30.0,75.71,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,9.5,3.95,7.5,17.0,54.65,0.0
2016,11,30,7,30,299.0,19.0,4.0,8.0,34.0,144.96,1.69
2016,11,30,7,45,436.5,27.5,4.1,8.5,78.5,235.03,179.8
2016,11,30,8,0,574.0,36.0,4.2,9.0,123.0,335.38,274.39
2016,11,30,8,15,645.5,42.0,4.4,9.5,172.5,412.24,344.88
2016,11,30,8,30,717.0,48.0,4.6,10.0,222.0,495.26,418.09
2016,11,30,8,45,766.0,51.0,4.85,10.5,271.5,566.16,479.2
2016,11,30,9,0,815.0,54.0,5.1,11.0,321.0,639.89,540.29
2016,11,30,9,15,845.0,56.5,5.0,11.5,366.5,695.11,581.65
2016,11,30,9,30,875.0,59.0,4.9,12.0,412.0,756.53,626.55
2016,11,30,9,45,899.0,60.5,4.8,13.0,453.0,811.78,664.14
2016,11,30,10,0,923.0,62.0,4.7,14.0,494.0,866.15,699.9
2016,11,30,10,15,938.0,63.5,4.5,14.0,528.5,911.39,729.95
2016,11,30,10,30,953.0,65.0,4.3,14.0,563.0,954.46,757.76
2016,11,30,10,45,965.0,65.0,4.1,14.5,590.5,990.33,779.02
2016,11,30,11,0,977.0,65.0,3.9,15.0,618.0,1023.36,798.06
2016,11,30,11,15,984.0,65.5,3.75,15.5,637.0,1049.1,812.1
2016,11,30,11,30,991.0,66.0,3.6,16.0,656.0,1071.41,823.7
2016,11,30,11,45,995.5,66.0,3.5,16.5,666.5,1086.98,831.1
2016,11,30,12,0,1000.0,66.0,3.4,17.0,677.0,1098.8,836.09
2016,11,30,12,15,1000.5,66.0,3.35,17.0,678.5,1102.74,837.98
2016,11,30,12,30,1001.0,66.0,3.3,17.0,680.0,1102.79,837.53
2016,11,30,12,45,1000.0,65.5,3.25,17.5,673.0,1096.78,831.66
2016,11,30,13,0,999.0,65.0,3.2,18.0,666.0,1086.9,823.48
2016,11,30,13,15,994.0,64.5,3.15,18.0,650.5,1069.26,811.89
2016,11,30,13,30,989.0,64.0,3.1,18.0,635.0,1048.0,798.06
2016,11,30,13,45,981.5,63.0,3.1,18.0,611.5,1020.21,780.39
2016,11,30,14,0,974.0,62.0,3.1,18.0,588.0,989.18,760.56
2016,11,30,14,15,962.5,61.0,3.1,18.0,556.5,951.49,736.06
2016,11,30,14,30,951.0,60.0,3.1,18.0,525.0,911.19,709.6
2016,11,30,14,45,931.5,59.5,3.1,18.0,487.0,862.5,676.88
2016,11,30,15,0,912.0,59.0,3.1,18.0,449.0,812.28,642.61
2016,11,30,15,15,888.0,56.5,2.9,17.5,405.0,754.82,602.42
2016,11,30,15,30,864.0,54.0,2.7,17.0,361.0,696.89,561.01
2016,11,30,15,45,828.5,51.0,2.5,16.5,312.5,630.52,512.06
2016,11,30,16,0,793.0,48.0,2.3,16.0,264.0,570.43,463.89
2016,11,30,16,15,736.5,43.5,2.0,15.0,214.0,492.42,400.09
2016,11,30,16,30,680.0,39.0,1.7,14.0,164.0,418.6,336.93
2016,11,30,16,45,580.5,32.0,1.4,13.0,115.5,326.7,256.88
2016,11,30,17,0,481.0,25.0,1.1,12.0,67.0,244.79,173.15
2016,11,30,17,15,240.5,12.5,1.1,11.5,33.5,95.37,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,9.0,1.3,4.5,16.0,50.23,0.0
2016,12,1,7,30,274.0,18.0,1.5,5.0,32.0,133.89,0.0
2016,12,1,7,45,397.5,28.5,1.7,6.0,74.0,224.24,170.82
2016,12,1,8,0,521.0,39.0,1.9,7.0,116.0,317.23,259.06
2016,12,1,8,15,593.5,46.0,1.95,7.5,164.5,392.38,326.99
2016,12,1,8,30,666.0,53.0,2.0,8.0,213.0,470.29,394.67
2016,12,1,8,45,708.0,58.5,2.1,9.0,260.0,537.49,450.36
2016,12,1,9,0,750.0,64.0,2.2,10.0,307.0,606.98,505.44
2016,12,1,9,15,780.0,67.5,2.45,11.0,351.0,667.39,550.76
2016,12,1,9,30,810.0,71.0,2.7,12.0,395.0,728.19,594.67
2016,12,1,9,45,829.5,74.0,2.95,13.0,433.5,779.97,630.78
2016,12,1,10,0,849.0,77.0,3.2,14.0,472.0,830.65,665.39
2016,12,1,10,15,863.5,79.0,3.35,14.5,505.0,874.29,694.98
2016,12,1,10,30,878.0,81.0,3.5,15.0,538.0,915.91,722.84
2016,12,1,10,45,887.5,82.5,3.65,16.0,563.5,939.88,736.57
2016,12,1,11,0,897.0,84.0,3.8,17.0,589.0,970.74,755.23
2016,12,1,11,15,903.5,85.0,3.75,17.0,607.0,995.17,770.8
2016,12,1,11,30,910.0,86.0,3.7,17.0,625.0,1016.44,784.26
2016,12,1,11,45,915.0,85.5,3.65,17.5,635.0,1031.07,791.73
2016,12,1,12,0,920.0,85.0,3.6,18.0,645.0,1042.26,797.0
2016,12,1,12,15,920.0,85.0,3.6,18.0,646.5,1045.52,798.95
2016,12,1,12,30,920.0,85.0,3.6,18.0,648.0,1045.19,798.72
2016,12,1,12,45,917.5,84.5,3.6,18.5,641.0,1038.14,792.62
2016,12,1,13,0,915.0,84.0,3.6,19.0,634.0,1027.57,784.37
2016,12,1,13,15,909.5,83.5,3.6,19.0,619.0,1010.59,773.43
2016,12,1,13,30,904.0,83.0,3.6,19.0,604.0,990.31,760.4
2016,12,1,13,45,894.5,82.0,3.6,19.0,580.5,962.44,742.2
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,931.73,722.08
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,904.06,704.06
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,864.1,677.19
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.0,816.23,644.39
2016,12,1,15,0,822.0,73.0,3.6,19.0,423.0,766.95,610.11
2016,12,1,15,15,795.5,69.5,3.3,18.5,381.0,709.26,568.79
2016,12,1,15,30,769.0,66.0,3.0,18.0,339.0,651.43,526.54
2016,12,1,15,45,730.5,62.0,2.75,17.5,293.0,585.16,476.12
2016,12,1,16,0,692.0,58.0,2.5,17.0,247.0,520.5,424.2
2016,12,1,16,15,631.0,52.0,2.2,16.0,199.0,446.83,363.68
2016,12,1,16,30,570.0,46.0,1.9,15.0,151.0,374.45,301.9
2016,12,1,16,45,465.5,37.0,1.6,14.0,105.5,283.9,223.51
2016,12,1,17,0,361.0,28.0,1.3,13.0,60.0,204.65,144.64
2016,12,1,17,15,180.5,14.0,1.3,12.5,30.0,75.84,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,10.72,0.0
2016,12,2,7,45,6.0,32.0,2.85,9.5,33.0,32.42,20.16
2016,12,2,8,0,12.0,51.0,3.1,10.0,53.0,54.08,40.25
2016,12,2,8,15,24.5,71.0,3.15,10.0,76.5,87.31,69.65
2016,12,2,8,30,37.0,91.0,3.2,10.0,100.0,116.24,95.33
2016,12,2,8,45,47.5,110.0,3.25,10.5,124.0,143.77,119.28
2016,12,2,9,0,58.0,129.0,3.3,11.0,148.0,172.37,143.7
2016,12,2,9,15,171.5,144.0,3.3,11.5,210.0,284.88,240.18
2016,12,2,9,30,285.0,159.0,3.3,12.0,272.0,410.15,343.83
2016,12,2,9,45,356.0,163.5,3.35,13.0,319.0,482.67,401.2
2016,12,2,10,0,427.0,168.0,3.4,14.0,366.0,578.25,474.65
2016,12,2,10,15,246.5,196.5,3.45,14.5,312.5,450.38,369.05
2016,12,2,10,30,66.0,225.0,3.5,15.0,259.0,291.15,236.45
2016,12,2,10,45,73.0,238.5,3.6,15.5,278.0,313.8,254.48
2016,12,2,11,0,80.0,252.0,3.7,16.0,297.0,336.85,272.16
2016,12,2,11,15,40.0,171.0,3.75,16.0,193.5,204.22,164.59
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,74.86,56.89
2016,12,2,11,45,0.0,129.0,3.85,16.5,129.0,110.3,86.08
2016,12,2,12,0,0.0,168.0,3.9,17.0,168.0,147.59,116.29
2016,12,2,12,15,0.0,104.5,3.9,17.0,104.5,87.72,67.22
2016,12,2,12,30,0.0,41.0,3.9,17.0,41.0,33.99,22.76
2016,12,2,12,45,0.0,26.5,3.9,17.0,26.5,21.94,12.72
2016,12,2,13,0,0.0,12.0,3.9,17.0,12.0,9.92,2.66
2016,12,2,13,15,0.0,54.0,3.9,16.5,54.0,44.79,31.91
2016,12,2,13,30,0.0,96.0,3.9,16.0,96.0,80.17,61.5
2016,12,2,13,45,0.0,82.5,3.9,16.0,82.5,68.55,51.88
2016,12,2,14,0,0.0,69.0,3.9,16.0,69.0,57.26,42.54
2016,12,2,14,15,0.0,56.0,3.9,16.0,56.0,46.41,33.52
2016,12,2,14,30,0.0,43.0,3.9,16.0,43.0,35.58,24.47
2016,12,2,14,45,5.0,98.0,3.95,16.0,100.5,87.11,68.1
2016,12,2,15,0,10.0,153.0,4.0,16.0,158.0,147.46,118.68
2016,12,2,15,15,6.5,138.5,3.95,15.5,141.5,131.06,105.28
2016,12,2,15,30,3.0,124.0,3.9,15.0,125.0,115.09,92.18
2016,12,2,15,45,1.5,107.0,3.85,15.0,107.5,98.16,78.0
2016,12,2,16,0,0.0,90.0,3.8,15.0,90.0,81.45,63.82
2016,12,2,16,15,0.0,72.0,3.75,14.5,72.0,64.66,49.5
2016,12,2,16,30,0.0,54.0,3.7,14.0,54.0,47.79,34.91
2016,12,2,16,45,0.0,37.5,3.7,14.0,37.5,32.42,21.38
2016,12,2,17,0,0.0,21.0,3.7,14.0,21.0,17.34,7.54
2016,12,2,17,15,0.0,10.5,3.7,13.5,10.5,8.96,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.85,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.64,0.0
2016,12,3,7,45,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,0,0.0,10.0,4.1,8.0,10.0,8.21,1.36
2016,12,3,8,15,0.0,14.5,4.0,8.0,14.5,11.92,4.72
2016,12,3,8,30,0.0,19.0,3.9,8.0,19.0,15.63,8.07
2016,12,3,8,45,0.0,23.0,3.8,8.5,23.0,18.94,11.0
2016,12,3,9,0,0.0,27.0,3.7,9.0,27.0,22.26,13.88
2016,12,3,9,15,0.0,20.0,3.75,9.0,20.0,16.48,8.8
2016,12,3,9,30,0.0,13.0,3.8,9.0,13.0,10.71,3.72
2016,12,3,9,45,0.0,13.0,3.85,9.0,13.0,10.72,3.71
2016,12,3,10,0,0.0,13.0,3.9,9.0,13.0,10.72,3.69
2016,12,3,10,15,0.0,12.5,4.05,9.0,12.5,10.31,3.32
2016,12,3,10,30,0.0,12.0,4.2,9.0,12.0,9.91,2.94
2016,12,3,10,45,0.0,84.5,4.35,9.0,84.5,70.21,54.9
2016,12,3,11,0,0.0,157.0,4.5,9.0,157.0,137.97,112.33
2016,12,3,11,15,0.0,129.5,4.6,9.0,129.5,111.07,89.4
2016,12,3,11,30,0.0,102.0,4.7,9.0,102.0,85.54,67.67
2016,12,3,11,45,0.0,130.0,4.85,9.5,130.0,111.27,89.29
2016,12,3,12,0,0.0,158.0,5.0,10.0,158.0,137.89,111.45
2016,12,3,12,15,0.0,104.5,4.9,10.0,104.5,87.73,69.15
2016,12,3,12,30,0.0,51.0,4.8,10.0,51.0,42.3,30.58
2016,12,3,12,45,0.0,101.0,4.75,10.0,101.0,84.58,66.56
2016,12,3,13,0,0.0,151.0,4.7,10.0,151.0,131.26,105.94
2016,12,3,13,15,0.0,156.0,4.45,10.0,156.0,136.3,110.19
2016,12,3,13,30,0.0,161.0,4.2,10.0,161.0,141.53,114.65
2016,12,3,13,45,0.0,123.5,3.95,10.0,123.5,105.64,84.55
2016,12,3,14,0,0.0,86.0,3.7,10.0,86.0,71.47,55.7
2016,12,3,14,15,0.0,80.5,3.75,10.0,80.5,66.85,51.89
2016,12,3,14,30,0.0,75.0,3.8,10.0,75.0,62.24,48.05
2016,12,3,14,45,0.0,57.0,3.9,10.0,57.0,47.21,35.23
2016,12,3,15,0,0.0,39.0,4.0,10.0,39.0,32.23,22.36
2016,12,3,15,15,0.0,35.0,3.75,10.0,35.0,28.9,19.54
2016,12,3,15,30,0.0,31.0,3.5,10.0,31.0,25.58,16.69
2016,12,3,15,45,0.0,26.5,3.25,10.0,26.5,21.84,13.45
2016,12,3,16,0,0.0,22.0,3.0,10.0,22.0,18.12,10.19
2016,12,3,16,15,0.0,17.5,2.7,9.5,17.5,14.4,6.92
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,10.68,3.61
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.39,0.63
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.1,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.13,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,3.3,9.0,2.5,2.13,0.0
2016,12,4,7,30,0.0,5.0,3.4,9.0,5.0,4.1,0.0
2016,12,4,7,45,0.0,14.5,3.5,9.0,14.5,11.93,3.67
2016,12,4,8,0,0.0,24.0,3.6,9.0,24.0,19.79,11.18
2016,12,4,8,15,0.0,35.5,3.75,9.0,35.5,29.33,19.74
2016,12,4,8,30,0.0,47.0,3.9,9.0,47.0,38.88,28.28
2016,12,4,8,45,0.0,59.0,4.1,9.5,59.0,49.14,37.25
2016,12,4,9,0,0.0,71.0,4.3,10.0,71.0,59.81,46.45
2016,12,4,9,15,0.0,51.5,4.55,10.0,51.5,42.6,31.47
2016,12,4,9,30,0.0,32.0,4.8,10.0,32.0,26.42,17.36
2016,12,4,9,45,0.0,30.0,5.1,10.0,30.0,24.77,15.88
2016,12,4,10,0,0.0,28.0,5.4,10.0,28.0,23.13,14.41
2016,12,4,10,15,0.0,21.5,5.25,10.0,21.5,17.75,9.72
2016,12,4,10,30,0.0,15.0,5.1,10.0,15.0,12.39,5.05
2016,12,4,10,45,0.0,16.0,4.95,10.5,16.0,13.22,5.74
2016,12,4,11,0,0.0,17.0,4.8,11.0,17.0,14.05,6.42
2016,12,4,11,15,0.0,43.0,4.6,11.0,43.0,35.63,24.87
2016,12,4,11,30,0.0,69.0,4.4,11.0,69.0,57.29,43.29
2016,12,4,11,45,23.0,163.0,4.2,11.0,177.0,179.24,146.69
2016,12,4,12,0,46.0,257.0,4.0,11.0,285.0,309.6,253.72
2016,12,4,12,15,35.0,246.0,4.15,11.0,267.5,285.27,233.29
2016,12,4,12,30,24.0,235.0,4.3,11.0,250.0,240.48,196.51
2016,12,4,12,45,16.0,216.5,4.45,11.0,227.0,213.01,173.82
2016,12,4,13,0,8.0,198.0,4.6,11.0,204.0,186.06,151.37
2016,12,4,13,15,4.0,147.0,4.8,11.0,150.0,131.56,106.0
2016,12,4,13,30,0.0,96.0,5.0,11.0,96.0,80.18,62.7
2016,12,4,13,45,0.0,116.5,5.2,11.5,116.5,99.09,78.67
2016,12,4,14,0,0.0,137.0,5.4,12.0,137.0,118.92,95.34
2016,12,4,14,15,0.0,76.0,5.3,12.0,76.0,63.09,48.27
2016,12,4,14,30,0.0,15.0,5.2,12.0,15.0,12.38,4.99
2016,12,4,14,45,43.0,98.5,5.15,12.0,116.5,126.84,104.51
2016,12,4,15,0,86.0,182.0,5.1,12.0,218.0,256.98,214.84
2016,12,4,15,15,81.5,164.5,4.85,11.5,196.0,232.09,194.31
2016,12,4,15,30,77.0,147.0,4.6,11.0,174.0,207.63,174.12
2016,12,4,15,45,68.0,127.5,4.35,11.0,149.0,178.02,148.83
2016,12,4,16,0,59.0,108.0,4.1,11.0,124.0,149.26,123.94
2016,12,4,16,15,48.0,88.0,3.85,10.5,99.0,119.54,98.02
2016,12,4,16,30,37.0,68.0,3.6,10.0,74.0,90.78,72.55
2016,12,4,16,45,18.5,48.5,3.4,10.0,51.5,59.98,45.01
2016,12,4,17,0,0.0,29.0,3.2,10.0,29.0,26.73,14.99
2016,12,4,17,15,0.0,14.5,3.15,10.0,14.5,12.38,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.23,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,3.69,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,4.92,0.0
2016,12,5,8,45,0.0,7.5,2.35,8.5,7.5,6.16,0.0
2016,12,5,9,0,0.0,9.0,2.2,9.0,9.0,7.4,0.85
2016,12,5,9,15,0.0,18.5,2.0,9.0,18.5,15.24,7.74
2016,12,5,9,30,0.0,28.0,1.8,9.0,28.0,23.1,14.6
2016,12,5,9,45,0.0,60.0,1.65,9.5,60.0,49.7,37.61
2016,12,5,10,0,0.0,92.0,1.5,10.0,92.0,77.36,61.15
2016,12,5,10,15,0.0,109.5,1.45,10.0,109.5,93.43,74.64
2016,12,5,10,30,0.0,127.0,1.4,10.0,127.0,109.75,88.23
2016,12,5,10,45,0.0,138.0,1.35,10.0,138.0,119.94,96.58
2016,12,5,11,0,0.0,149.0,1.3,10.0,149.0,130.24,105.0
2016,12,5,11,15,0.0,110.5,1.35,10.0,110.5,93.4,73.99
2016,12,5,11,30,0.0,72.0,1.4,10.0,72.0,59.8,45.57
2016,12,5,11,45,1.5,126.5,1.5,10.5,127.5,109.54,87.47
2016,12,5,12,0,3.0,181.0,1.6,11.0,183.0,163.72,132.13
2016,12,5,12,15,2.0,175.5,1.7,11.0,176.5,157.14,126.52
2016,12,5,12,30,1.0,170.0,1.8,11.0,170.0,150.69,121.19
2016,12,5,12,45,30.5,216.0,1.9,11.0,234.0,245.89,200.5
2016,12,5,13,0,60.0,262.0,2.0,11.0,298.0,330.08,268.88
2016,12,5,13,15,30.0,170.0,2.1,11.0,188.0,193.81,157.96
2016,12,5,13,30,0.0,78.0,2.2,11.0,78.0,64.8,49.58
2016,12,5,13,45,0.0,105.0,2.35,11.5,105.0,88.46,69.66
2016,12,5,14,0,0.0,132.0,2.5,12.0,132.0,114.11,91.15
2016,12,5,14,15,0.0,132.5,2.55,12.0,132.5,115.09,92.1
2016,12,5,14,30,0.0,133.0,2.6,12.0,133.0,116.25,93.27
2016,12,5,14,45,0.0,119.5,2.7,12.0,119.5,103.71,82.91
2016,12,5,15,0,0.0,106.0,2.8,12.0,106.0,91.28,72.6
2016,12,5,15,15,0.0,95.5,2.75,12.0,95.5,81.88,64.77
2016,12,5,15,30,0.0,85.0,2.7,12.0,85.0,72.54,56.92
2016,12,5,15,45,296.0,78.0,2.7,12.0,158.5,311.13,264.08
2016,12,5,16,0,592.0,71.0,2.7,12.0,232.0,481.26,402.47
2016,12,5,16,15,528.0,63.0,2.35,11.5,186.0,404.24,335.97
2016,12,5,16,30,464.0,55.0,2.0,11.0,140.0,332.46,273.21
2016,12,5,16,45,377.0,43.0,1.7,10.5,98.0,251.8,201.62
2016,12,5,17,0,290.0,31.0,1.4,10.0,56.0,180.62,129.71
2016,12,5,17,15,145.0,15.5,1.35,10.0,28.0,65.62,0.0
2016,12,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,102.0,8.0,4.1,6.0,11.5,0.0,0.0
2016,12,6,7,30,204.0,16.0,4.3,6.0,23.0,86.66,0.0
2016,12,6,7,45,355.0,26.5,4.5,6.5,63.5,202.2,144.77
2016,12,6,8,0,506.0,37.0,4.7,7.0,104.0,304.85,249.05
2016,12,6,8,15,584.5,43.5,5.05,7.5,152.0,376.69,317.03
2016,12,6,8,30,663.0,50.0,5.4,8.0,200.0,460.92,393.01
2016,12,6,8,45,715.5,53.5,5.75,8.5,248.0,531.98,455.95
2016,12,6,9,0,768.0,57.0,6.1,9.0,296.0,606.22,519.52
2016,12,6,9,15,798.5,60.0,6.1,9.5,340.5,666.91,567.65
2016,12,6,9,30,829.0,63.0,6.1,10.0,385.0,728.08,614.43
2016,12,6,9,45,850.5,65.5,6.2,10.5,424.5,781.53,654.36
2016,12,6,10,0,872.0,68.0,6.3,11.0,464.0,825.76,686.43
2016,12,6,10,15,449.5,133.5,6.2,11.5,338.5,571.03,480.71
2016,12,6,10,30,27.0,199.0,6.1,12.0,213.0,208.17,170.9
2016,12,6,10,45,45.0,220.0,6.05,12.5,244.5,266.32,219.43
2016,12,6,11,0,63.0,241.0,6.0,13.0,276.0,308.29,253.57
2016,12,6,11,15,41.0,229.5,5.9,13.0,252.5,272.87,223.44
2016,12,6,11,30,19.0,218.0,5.8,13.0,229.0,218.36,177.67
2016,12,6,11,45,9.5,182.0,5.7,13.5,187.5,171.46,138.29
2016,12,6,12,0,0.0,146.0,5.6,14.0,146.0,126.46,100.35
2016,12,6,12,15,0.0,136.0,5.5,14.0,136.0,116.89,92.41
2016,12,6,12,30,0.0,126.0,5.4,14.0,126.0,107.5,84.61
2016,12,6,12,45,0.0,144.0,5.35,14.0,144.0,124.54,98.79
2016,12,6,13,0,0.0,162.0,5.3,14.0,162.0,142.1,113.36
2016,12,6,13,15,0.0,143.5,5.2,14.0,143.5,124.32,98.7
2016,12,6,13,30,0.0,125.0,5.1,14.0,125.0,106.91,84.32
2016,12,6,13,45,0.0,107.0,5.05,14.0,107.0,90.31,70.56
2016,12,6,14,0,0.0,89.0,5.0,14.0,89.0,74.03,57.02
2016,12,6,14,15,0.0,93.0,4.9,14.0,93.0,77.78,60.29
2016,12,6,14,30,0.0,97.0,4.8,14.0,97.0,81.69,63.71
2016,12,6,14,45,0.0,97.5,4.75,14.0,97.5,82.52,64.55
2016,12,6,15,0,0.0,98.0,4.7,14.0,98.0,83.54,65.56
2016,12,6,15,15,0.0,88.0,4.55,13.5,88.0,74.61,58.25
2016,12,6,15,30,0.0,78.0,4.4,13.0,78.0,65.75,50.91
2016,12,6,15,45,278.5,79.0,4.3,13.0,155.0,301.09,255.55
2016,12,6,16,0,557.0,80.0,4.2,13.0,232.0,469.69,394.04
2016,12,6,16,15,491.5,71.0,3.85,12.5,186.0,391.98,326.94
2016,12,6,16,30,426.0,62.0,3.5,12.0,140.0,319.47,263.39
2016,12,6,16,45,315.0,49.0,3.2,11.5,96.5,228.85,183.61
2016,12,6,17,0,204.0,36.0,2.9,11.0,53.0,151.71,108.94
2016,12,6,17,15,102.0,18.0,2.8,10.5,26.5,52.4,0.0
2016,12,6,17,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,72.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,144.0,15.0,1.4,3.0,20.0,64.15,0.0
2016,12,7,7,45,274.0,28.0,1.65,4.0,57.0,168.71,118.66
2016,12,7,8,0,404.0,41.0,1.9,5.0,94.0,260.41,212.36
2016,12,7,8,15,484.0,50.0,1.85,5.5,139.5,335.37,280.92
2016,12,7,8,30,564.0,59.0,1.8,6.0,185.0,417.89,353.09
2016,12,7,8,45,611.0,65.5,1.75,7.0,230.5,484.06,408.48
2016,12,7,9,0,658.0,72.0,1.7,8.0,276.0,553.36,463.76
2016,12,7,9,15,692.5,76.5,1.65,8.5,318.5,614.04,510.61
2016,12,7,9,30,727.0,81.0,1.6,9.0,361.0,675.85,555.12
2016,12,7,9,45,365.0,117.5,1.6,9.5,258.0,451.62,376.31
2016,12,7,10,0,3.0,154.0,1.6,10.0,155.0,141.75,114.88
2016,12,7,10,15,5.0,164.5,1.55,10.5,166.5,153.07,124.71
2016,12,7,10,30,7.0,175.0,1.5,11.0,178.0,164.68,133.9
2016,12,7,10,45,7.5,180.5,1.5,11.5,184.5,169.92,137.72
2016,12,7,11,0,8.0,186.0,1.5,12.0,191.0,175.35,141.71
2016,12,7,11,15,75.5,229.0,1.5,12.0,273.0,305.83,249.63
2016,12,7,11,30,143.0,272.0,1.5,12.0,355.0,445.72,359.9
2016,12,7,11,45,127.5,276.0,1.5,12.5,351.0,436.34,350.22
2016,12,7,12,0,112.0,280.0,1.5,13.0,347.0,404.8,324.88
2016,12,7,12,15,110.5,282.0,1.5,13.5,348.0,405.89,325.18
2016,12,7,12,30,109.0,284.0,1.5,14.0,349.0,406.89,325.25
2016,12,7,12,45,179.0,280.0,1.55,14.5,386.0,493.67,393.07
2016,12,7,13,0,249.0,276.0,1.6,15.0,423.0,557.49,441.91
2016,12,7,13,15,253.0,266.5,1.55,15.0,413.0,568.8,449.66
2016,12,7,13,30,257.0,257.0,1.5,15.0,403.0,557.49,441.54
2016,12,7,13,45,141.0,232.0,1.5,15.0,311.5,391.58,313.86
2016,12,7,14,0,25.0,207.0,1.5,15.0,220.0,214.17,171.57
2016,12,7,14,15,166.0,204.0,1.35,15.0,285.0,375.36,304.97
2016,12,7,14,30,307.0,201.0,1.2,15.0,350.0,509.68,410.05
2016,12,7,14,45,290.5,190.5,1.05,15.0,323.0,473.74,381.1
2016,12,7,15,0,274.0,180.0,0.9,15.0,296.0,438.25,353.7
2016,12,7,15,15,265.5,162.5,0.75,15.0,266.0,400.84,324.8
2016,12,7,15,30,257.0,145.0,0.6,15.0,236.0,363.55,295.5
2016,12,7,15,45,408.0,110.5,0.45,15.0,231.5,427.64,346.51
2016,12,7,16,0,559.0,76.0,0.3,15.0,227.0,467.79,375.43
2016,12,7,16,15,495.0,67.0,0.45,14.0,182.0,391.05,315.43
2016,12,7,16,30,431.0,58.0,0.6,13.0,137.0,319.56,257.46
2016,12,7,16,45,332.5,45.5,0.8,12.5,95.5,234.33,185.28
2016,12,7,17,0,234.0,33.0,1.0,12.0,54.0,160.57,114.64
2016,12,7,17,15,117.0,16.5,1.2,11.5,27.0,72.14,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,3.0,7.0,5.97,0.0
2016,12,8,7,45,0.0,24.5,6.95,3.0,24.5,21.58,10.35
2016,12,8,8,0,0.0,42.0,7.1,3.0,42.0,38.85,27.77
2016,12,8,8,15,6.5,61.5,7.2,3.0,63.0,61.11,48.12
2016,12,8,8,30,13.0,81.0,7.3,3.0,84.0,83.66,68.72
2016,12,8,8,45,23.5,99.5,7.45,3.5,106.5,117.12,98.74
2016,12,8,9,0,34.0,118.0,7.6,4.0,129.0,144.02,122.65
2016,12,8,9,15,17.0,100.5,7.6,4.0,106.0,100.67,84.1
2016,12,8,9,30,0.0,83.0,7.6,4.0,83.0,69.98,56.38
2016,12,8,9,45,0.0,92.0,7.6,4.5,92.0,77.94,63.15
2016,12,8,10,0,0.0,101.0,7.6,5.0,101.0,85.96,69.89
2016,12,8,10,15,0.0,131.0,7.55,5.0,131.0,114.52,94.58
2016,12,8,10,30,0.0,161.0,7.5,5.0,161.0,143.95,119.8
2016,12,8,10,45,11.5,186.5,7.45,5.0,193.0,180.03,151.09
2016,12,8,11,0,23.0,212.0,7.4,5.0,225.0,217.18,183.05
2016,12,8,11,15,34.0,228.0,7.3,5.0,248.0,264.71,223.54
2016,12,8,11,30,45.0,244.0,7.2,5.0,271.0,294.26,248.6
2016,12,8,11,45,44.5,249.0,7.1,5.0,276.0,299.52,252.73
2016,12,8,12,0,44.0,254.0,7.0,5.0,281.0,304.87,257.0
2016,12,8,12,15,30.0,237.0,6.9,4.5,255.5,270.33,227.72
2016,12,8,12,30,16.0,220.0,6.8,4.0,230.0,217.02,182.35
2016,12,8,12,45,34.5,237.5,6.75,4.0,258.5,275.52,232.83
2016,12,8,13,0,53.0,255.0,6.7,4.0,287.0,315.23,267.04
2016,12,8,13,15,41.0,240.5,6.6,4.0,265.0,286.03,242.05
2016,12,8,13,30,29.0,226.0,6.5,4.0,243.0,257.37,217.53
2016,12,8,13,45,101.0,234.5,6.45,4.0,289.0,336.86,288.02
2016,12,8,14,0,173.0,243.0,6.4,4.0,335.0,433.16,371.21
2016,12,8,14,15,168.5,231.0,6.35,4.0,317.0,411.26,353.08
2016,12,8,14,30,164.0,219.0,6.3,4.0,299.0,389.3,335.09
2016,12,8,14,45,95.0,191.0,6.25,4.0,236.5,276.33,237.81
2016,12,8,15,0,26.0,163.0,6.2,4.0,174.0,171.79,145.91
2016,12,8,15,15,22.5,148.0,6.0,4.0,157.0,154.21,130.85
2016,12,8,15,30,19.0,133.0,5.8,4.0,140.0,137.05,115.93
2016,12,8,15,45,14.5,116.0,5.65,4.0,120.5,117.38,98.64
2016,12,8,16,0,10.0,99.0,5.5,4.0,101.0,98.22,81.6
2016,12,8,16,15,5.0,80.5,5.15,3.5,81.5,77.51,63.11
2016,12,8,16,30,0.0,62.0,4.8,3.0,62.0,57.23,44.79
2016,12,8,16,45,0.0,43.5,4.45,3.0,43.5,39.58,28.65
2016,12,8,17,0,0.0,25.0,4.1,3.0,25.0,21.26,11.31
2016,12,8,17,15,0.0,12.5,3.85,2.5,12.5,10.31,0.0
2016,12,8,17,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
