Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-1.5,9.5,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-1.0,19.0,74.46,0.0
2016,12,9,7,45,329.5,24.5,2.85,-0.5,58.0,185.7,126.6
2016,12,9,8,0,480.0,36.0,3.1,0.0,97.0,289.55,239.95
2016,12,9,8,15,254.0,59.0,3.2,0.0,92.5,222.49,190.52
2016,12,9,8,30,28.0,82.0,3.3,0.0,88.0,101.59,85.39
2016,12,9,8,45,35.5,100.5,3.45,0.5,110.0,126.22,107.9
2016,12,9,9,0,43.0,119.0,3.6,1.0,132.0,151.62,130.52
2016,12,9,9,15,45.5,137.0,3.45,1.5,152.5,173.61,149.56
2016,12,9,9,30,48.0,155.0,3.3,2.0,173.0,195.93,168.51
2016,12,9,9,45,78.0,176.0,3.2,2.5,209.5,244.24,210.3
2016,12,9,10,0,108.0,197.0,3.1,3.0,246.0,294.89,253.24
2016,12,9,10,15,110.0,211.0,2.95,3.5,264.0,314.53,268.55
2016,12,9,10,30,112.0,225.0,2.8,4.0,282.0,334.31,283.84
2016,12,9,10,45,111.0,237.5,2.65,4.5,296.5,349.51,295.07
2016,12,9,11,0,110.0,250.0,2.5,5.0,311.0,364.64,306.11
2016,12,9,11,15,160.5,259.0,2.3,5.5,350.5,445.4,371.31
2016,12,9,11,30,211.0,268.0,2.1,6.0,390.0,507.81,420.05
2016,12,9,11,45,211.5,272.5,1.95,6.5,397.0,515.81,424.21
2016,12,9,12,0,212.0,277.0,1.8,7.0,404.0,523.22,428.26
2016,12,9,12,15,263.5,270.5,1.65,7.0,428.0,589.86,479.65
2016,12,9,12,30,315.0,264.0,1.5,7.0,452.0,633.95,512.81
2016,12,9,12,45,258.0,269.5,1.4,7.5,423.0,582.41,470.48
2016,12,9,13,0,201.0,275.0,1.3,8.0,394.0,508.89,412.47
2016,12,9,13,15,200.5,269.0,1.2,8.0,385.0,499.31,405.54
2016,12,9,13,30,200.0,263.0,1.1,8.0,376.0,489.2,397.68
2016,12,9,13,45,142.5,250.0,1.05,8.0,329.0,415.67,339.37
2016,12,9,14,0,85.0,237.0,1.0,8.0,282.0,324.89,266.81
2016,12,9,14,15,85.0,224.0,1.0,8.0,267.0,308.83,255.04
2016,12,9,14,30,85.0,211.0,1.0,8.0,252.0,292.83,242.71
2016,12,9,14,45,75.0,194.0,1.0,8.0,228.0,263.46,219.06
2016,12,9,15,0,65.0,177.0,1.0,8.0,204.0,234.84,195.82
2016,12,9,15,15,60.5,160.5,1.05,7.5,184.0,211.92,177.55
2016,12,9,15,30,56.0,144.0,1.1,7.0,164.0,189.5,159.29
2016,12,9,15,45,370.5,102.5,1.15,7.0,205.0,394.11,334.95
2016,12,9,16,0,685.0,61.0,1.2,7.0,246.0,532.28,445.4
2016,12,9,16,15,623.0,54.5,1.1,6.5,198.5,453.79,378.26
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,380.27,314.62
2016,12,9,16,45,458.0,39.0,0.9,5.5,106.0,289.81,234.85
2016,12,9,17,0,355.0,30.0,0.8,5.0,61.0,210.11,154.97
2016,12,9,17,15,177.5,15.0,0.85,4.5,30.5,95.25,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,46.5,6.5,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,93.0,13.0,1.4,2.0,16.0,43.88,0.0
2016,12,10,7,45,228.5,27.5,1.7,2.5,52.0,145.61,94.36
2016,12,10,8,0,364.0,42.0,2.0,3.0,88.0,240.48,196.31
2016,12,10,8,15,449.5,52.0,2.1,3.5,133.0,317.19,267.41
2016,12,10,8,30,535.0,62.0,2.2,4.0,178.0,402.01,342.85
2016,12,10,8,45,589.0,68.5,2.3,4.5,224.0,471.22,403.06
2016,12,10,9,0,643.0,75.0,2.4,5.0,270.0,544.17,464.16
2016,12,10,9,15,321.5,95.5,2.5,5.5,193.0,362.36,311.68
2016,12,10,9,30,0.0,116.0,2.6,6.0,116.0,103.16,84.44
2016,12,10,9,45,384.0,104.0,2.75,6.5,275.0,448.95,385.98
2016,12,10,10,0,768.0,92.0,2.9,7.0,434.0,777.97,644.82
2016,12,10,10,15,384.0,123.0,2.95,7.5,294.0,499.98,421.37
2016,12,10,10,30,0.0,154.0,3.0,8.0,154.0,136.97,111.58
2016,12,10,10,45,46.5,200.0,3.15,8.5,225.5,244.42,203.66
2016,12,10,11,0,93.0,246.0,3.3,9.0,297.0,343.75,285.67
2016,12,10,11,15,48.5,214.0,3.35,9.0,240.5,262.37,217.13
2016,12,10,11,30,4.0,182.0,3.4,9.0,184.0,166.6,135.94
2016,12,10,11,45,21.5,214.5,3.5,9.5,227.0,217.26,178.6
2016,12,10,12,0,39.0,247.0,3.6,10.0,270.0,291.75,239.72
2016,12,10,12,15,25.0,228.0,3.65,10.0,243.0,234.76,192.41
2016,12,10,12,30,11.0,209.0,3.7,10.0,216.0,200.64,163.82
2016,12,10,12,45,9.0,201.5,3.75,10.5,207.0,190.94,155.54
2016,12,10,13,0,7.0,194.0,3.8,11.0,198.0,181.41,147.39
2016,12,10,13,15,3.5,158.0,3.8,11.0,160.0,142.0,114.63
2016,12,10,13,30,0.0,122.0,3.8,11.0,122.0,104.15,82.91
2016,12,10,13,45,0.0,131.5,3.85,11.0,131.5,113.39,90.83
2016,12,10,14,0,0.0,141.0,3.9,11.0,141.0,123.0,99.05
2016,12,10,14,15,0.0,117.0,3.9,11.0,117.0,100.22,79.99
2016,12,10,14,30,0.0,93.0,3.9,11.0,93.0,78.01,61.3
2016,12,10,14,45,0.0,86.5,3.9,11.0,86.5,72.28,56.56
2016,12,10,15,0,0.0,80.0,3.9,11.0,80.0,66.59,51.83
2016,12,10,15,15,0.0,72.0,3.8,11.0,72.0,59.71,46.03
2016,12,10,15,30,0.0,64.0,3.7,11.0,64.0,53.03,40.36
2016,12,10,15,45,310.0,66.0,3.6,11.0,150.0,307.46,263.32
2016,12,10,16,0,620.0,68.0,3.5,11.0,236.0,500.5,421.68
2016,12,10,16,15,556.0,60.5,3.1,10.0,190.0,422.59,354.63
2016,12,10,16,30,492.0,53.0,2.7,9.0,144.0,349.86,290.98
2016,12,10,16,45,391.5,42.5,2.35,8.5,101.0,262.24,212.81
2016,12,10,17,0,291.0,32.0,2.0,8.0,58.0,185.14,136.46
2016,12,10,17,15,145.5,16.0,2.0,7.5,29.0,84.95,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,7,15,59.5,6.0,3.75,9.0,7.5,0.0,0.0
2016,12,11,7,30,119.0,12.0,3.9,9.0,15.0,52.01,0.0
2016,12,11,7,45,262.0,24.5,4.1,9.5,50.5,155.55,94.76
2016,12,11,8,0,405.0,37.0,4.3,10.0,86.0,254.39,203.03
2016,12,11,8,15,489.0,45.0,4.6,10.5,131.0,329.59,272.93
2016,12,11,8,30,573.0,53.0,4.9,11.0,176.0,412.86,347.2
2016,12,11,8,45,286.5,50.5,5.2,11.5,112.0,253.31,215.52
2016,12,11,9,0,0.0,48.0,5.5,12.0,48.0,39.69,28.68
2016,12,11,9,15,0.0,55.5,5.55,12.5,55.5,45.94,34.03
2016,12,11,9,30,0.0,63.0,5.6,13.0,63.0,52.19,39.26
2016,12,11,9,45,0.0,43.0,5.65,14.0,43.0,35.55,24.81
2016,12,11,10,0,0.0,23.0,5.7,15.0,23.0,18.98,10.54
2016,12,11,10,15,0.0,15.5,5.75,15.0,15.5,12.79,5.24
2016,12,11,10,30,0.0,8.0,5.8,15.0,8.0,6.6,0.0
2016,12,11,10,45,0.0,8.5,5.85,15.5,8.5,7.02,0.28
2016,12,11,11,0,0.0,9.0,5.9,16.0,9.0,7.43,0.62
2016,12,11,11,15,96.5,138.5,5.9,16.5,194.0,240.61,197.86
2016,12,11,11,30,193.0,268.0,5.9,17.0,379.0,490.35,398.1
2016,12,11,11,45,192.5,273.5,5.95,17.5,386.0,498.4,402.66
2016,12,11,12,0,192.0,279.0,6.0,18.0,393.0,505.93,407.52
2016,12,11,12,15,266.5,269.0,5.95,18.0,427.5,591.23,475.37
2016,12,11,12,30,341.0,259.0,5.9,18.0,462.0,654.26,525.37
2016,12,11,12,45,365.0,251.0,5.85,18.5,466.5,667.58,534.97
2016,12,11,13,0,389.0,243.0,5.8,19.0,471.0,679.27,543.54
2016,12,11,13,15,336.0,247.5,5.7,19.0,441.5,628.38,503.5
2016,12,11,13,30,283.0,252.0,5.6,19.0,412.0,577.66,463.54
2016,12,11,13,45,333.0,232.0,5.5,19.0,413.5,595.95,479.65
2016,12,11,14,0,383.0,212.0,5.4,19.0,415.0,611.08,493.04
2016,12,11,14,15,226.5,210.0,5.15,19.0,328.5,438.4,355.64
2016,12,11,14,30,70.0,208.0,4.9,19.0,242.0,276.28,222.82
2016,12,11,14,45,135.0,195.0,4.65,19.0,254.0,332.41,270.37
2016,12,11,15,0,200.0,182.0,4.4,19.0,266.0,366.24,299.17
2016,12,11,15,15,189.5,166.0,4.25,18.5,239.5,333.11,273.13
2016,12,11,15,30,179.0,150.0,4.1,18.0,213.0,300.59,247.32
2016,12,11,15,45,171.5,130.5,3.95,17.5,184.5,266.27,219.63
2016,12,11,16,0,164.0,111.0,3.8,17.0,156.0,232.39,191.6
2016,12,11,16,15,337.5,81.5,3.65,16.5,151.0,315.55,260.34
2016,12,11,16,30,511.0,52.0,3.5,16.0,146.0,359.93,293.08
2016,12,11,16,45,407.5,42.0,3.35,15.5,102.5,270.28,214.58
2016,12,11,17,0,304.0,32.0,3.2,15.0,59.0,191.38,138.41
2016,12,11,17,15,152.0,16.0,3.1,14.5,29.5,87.88,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,124.0,11.0,3.4,5.0,14.0,52.74,0.0
2016,12,12,7,45,271.5,23.0,3.55,5.5,49.5,156.83,92.72
2016,12,12,8,0,419.0,35.0,3.7,6.0,85.0,258.16,208.21
2016,12,12,8,15,503.5,43.0,3.7,6.5,130.5,334.0,279.49
2016,12,12,8,30,588.0,51.0,3.7,7.0,176.0,418.1,354.71
2016,12,12,8,45,640.5,56.0,3.7,8.0,222.0,486.41,413.73
2016,12,12,9,0,693.0,61.0,3.7,9.0,268.0,554.69,470.35
2016,12,12,9,15,727.5,65.0,3.55,9.5,311.0,616.25,518.96
2016,12,12,9,30,762.0,69.0,3.4,10.0,354.0,678.82,565.47
2016,12,12,9,45,786.5,72.0,3.25,10.5,393.0,732.91,603.9
2016,12,12,10,0,811.0,75.0,3.1,11.0,432.0,786.49,640.8
2016,12,12,10,15,827.5,77.0,2.95,11.5,465.5,831.06,670.0
2016,12,12,10,30,844.0,79.0,2.8,12.0,499.0,873.94,697.26
2016,12,12,10,45,855.5,81.0,2.65,12.5,525.0,910.26,719.17
2016,12,12,11,0,867.0,83.0,2.5,13.0,551.0,944.11,738.91
2016,12,12,11,15,874.0,84.0,2.3,13.5,570.0,958.91,744.51
2016,12,12,11,30,881.0,85.0,2.1,14.0,589.0,981.12,755.19
2016,12,12,11,45,890.5,83.5,1.95,14.5,601.0,999.57,763.55
2016,12,12,12,0,900.0,82.0,1.8,15.0,613.0,1014.82,769.64
2016,12,12,12,15,900.5,82.0,1.55,15.0,615.5,1019.59,768.56
2016,12,12,12,30,901.0,82.0,1.3,15.0,618.0,1020.9,765.01
2016,12,12,12,45,898.5,82.0,1.05,15.5,612.5,1015.72,755.54
2016,12,12,13,0,896.0,82.0,0.8,16.0,607.0,1007.1,743.66
2016,12,12,13,15,891.0,81.0,0.75,16.0,593.5,991.38,733.09
2016,12,12,13,30,886.0,80.0,0.7,16.0,580.0,972.43,720.68
2016,12,12,13,45,876.5,79.0,0.7,16.5,558.5,946.06,703.41
2016,12,12,14,0,867.0,78.0,0.7,17.0,537.0,916.89,684.45
2016,12,12,14,15,854.0,76.5,0.75,17.0,508.5,890.88,669.83
2016,12,12,14,30,841.0,75.0,0.8,17.0,480.0,852.55,646.71
2016,12,12,14,45,818.5,74.0,0.9,17.0,444.5,804.78,617.64
2016,12,12,15,0,796.0,73.0,1.0,17.0,409.0,755.82,586.93
2016,12,12,15,15,769.5,70.0,0.95,16.5,368.5,700.47,549.88
2016,12,12,15,30,743.0,67.0,0.9,16.0,328.0,644.94,511.74
2016,12,12,15,45,702.5,63.0,0.85,16.0,283.5,578.78,463.29
2016,12,12,16,0,662.0,59.0,0.8,16.0,239.0,518.42,416.09
2016,12,12,16,15,602.5,53.0,0.8,15.0,193.0,443.09,357.25
2016,12,12,16,30,543.0,47.0,0.8,14.0,147.0,372.51,299.27
2016,12,12,16,45,442.5,38.0,0.85,13.5,103.5,283.87,224.02
2016,12,12,17,0,342.0,29.0,0.9,13.0,60.0,205.86,149.4
2016,12,12,17,15,171.0,14.5,0.95,12.5,30.0,93.92,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.5,5.5,2.45,9.5,6.0,0.0,0.0
2016,12,13,7,30,65.0,11.0,2.7,10.0,12.0,32.01,0.0
2016,12,13,7,45,200.0,25.5,3.0,11.0,46.0,128.47,69.69
2016,12,13,8,0,335.0,40.0,3.3,12.0,80.0,223.32,175.5
2016,12,13,8,15,422.0,50.5,3.3,12.5,124.0,299.25,244.66
2016,12,13,8,30,509.0,61.0,3.3,13.0,168.0,383.63,318.19
2016,12,13,8,45,571.5,66.5,3.3,13.5,214.0,455.53,379.47
2016,12,13,9,0,634.0,72.0,3.3,14.0,260.0,531.92,442.14
2016,12,13,9,15,671.0,77.0,3.45,14.5,303.0,593.87,491.56
2016,12,13,9,30,708.0,82.0,3.6,15.0,346.0,657.28,539.54
2016,12,13,9,45,739.0,84.5,3.8,16.0,385.5,713.9,579.89
2016,12,13,10,0,770.0,87.0,4.0,17.0,425.0,765.89,615.84
2016,12,13,10,15,788.0,89.5,4.05,17.0,458.0,811.27,648.02
2016,12,13,10,30,806.0,92.0,4.1,17.0,491.0,855.13,678.75
2016,12,13,10,45,823.0,92.0,4.15,17.5,518.5,893.28,703.78
2016,12,13,11,0,840.0,92.0,4.2,18.0,546.0,929.26,727.06
2016,12,13,11,15,848.0,93.0,4.2,18.0,564.5,955.41,744.38
2016,12,13,11,30,856.0,94.0,4.2,18.0,583.0,978.64,759.75
2016,12,13,11,45,881.5,86.5,4.2,18.5,598.0,994.03,768.27
2016,12,13,12,0,907.0,79.0,4.2,19.0,613.0,1017.71,782.69
2016,12,13,12,15,908.0,79.0,4.25,19.0,616.0,1023.13,786.32
2016,12,13,12,30,909.0,79.0,4.3,19.0,619.0,1025.05,787.88
2016,12,13,12,45,907.0,78.5,4.35,19.5,614.0,1019.82,783.2
2016,12,13,13,0,905.0,78.0,4.4,20.0,609.0,1011.12,776.36
2016,12,13,13,15,900.5,77.5,4.35,19.5,595.5,996.54,768.01
2016,12,13,13,30,896.0,77.0,4.3,19.0,582.0,978.68,757.52
2016,12,13,13,45,888.0,75.5,4.25,19.0,561.0,953.02,740.22
2016,12,13,14,0,880.0,74.0,4.2,19.0,540.0,924.46,720.96
2016,12,13,14,15,868.0,72.5,4.15,18.5,511.5,889.53,698.5
2016,12,13,14,30,856.0,71.0,4.1,18.0,483.0,852.29,674.2
2016,12,13,14,45,832.5,70.5,4.05,18.0,447.5,813.0,646.88
2016,12,13,15,0,809.0,70.0,4.0,18.0,412.0,763.54,611.74
2016,12,13,15,15,783.0,67.0,3.85,17.5,371.5,708.19,572.38
2016,12,13,15,30,757.0,64.0,3.7,17.0,331.0,652.6,531.97
2016,12,13,15,45,718.5,60.5,3.6,17.0,286.5,587.91,482.49
2016,12,13,16,0,680.0,57.0,3.5,17.0,242.0,524.73,431.03
2016,12,13,16,15,621.5,51.0,3.1,16.0,196.0,452.82,371.55
2016,12,13,16,30,563.0,45.0,2.7,15.0,150.0,381.88,310.71
2016,12,13,16,45,461.0,37.0,2.35,14.0,106.0,292.57,233.09
2016,12,13,17,0,359.0,29.0,2.0,13.0,62.0,213.92,156.93
2016,12,13,17,15,179.5,14.5,2.05,12.5,31.0,97.71,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,4.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,5.0,11.0,9.39,0.0
2016,12,14,7,45,177.0,24.5,2.25,5.5,45.0,117.05,60.51
2016,12,14,8,0,354.0,38.0,2.5,6.0,79.0,229.72,183.77
2016,12,14,8,15,442.0,48.0,2.35,6.5,123.5,306.29,254.87
2016,12,14,8,30,530.0,58.0,2.2,7.0,168.0,391.49,329.93
2016,12,14,8,45,272.0,83.0,2.05,7.5,140.0,285.76,242.73
2016,12,14,9,0,14.0,108.0,1.9,8.0,112.0,109.71,90.0
2016,12,14,9,15,26.5,127.5,1.8,8.5,137.0,149.17,124.25
2016,12,14,9,30,39.0,147.0,1.7,9.0,162.0,180.11,150.29
2016,12,14,9,45,19.5,132.0,1.65,10.0,139.5,134.0,110.04
2016,12,14,10,0,0.0,117.0,1.6,11.0,117.0,101.86,81.66
2016,12,14,10,15,9.5,152.0,1.6,11.5,156.5,144.59,117.62
2016,12,14,10,30,19.0,187.0,1.6,12.0,196.0,189.05,154.17
2016,12,14,10,45,11.0,180.5,1.65,12.5,186.0,173.84,140.7
2016,12,14,11,0,3.0,174.0,1.7,13.0,176.0,158.82,127.6
2016,12,14,11,15,4.0,179.5,1.65,13.5,182.5,164.78,132.13
2016,12,14,11,30,5.0,185.0,1.6,14.0,189.0,170.9,136.73
2016,12,14,11,45,5.5,188.0,1.6,14.5,192.0,174.1,138.96
2016,12,14,12,0,6.0,191.0,1.6,15.0,195.0,177.42,141.32
2016,12,14,12,15,8.5,199.0,1.55,15.0,204.5,188.01,149.9
2016,12,14,12,30,11.0,207.0,1.5,15.0,214.0,198.79,158.6
2016,12,14,12,45,17.0,216.5,1.5,15.5,226.5,214.86,171.42
2016,12,14,13,0,23.0,226.0,1.5,16.0,239.0,231.15,184.33
2016,12,14,13,15,33.0,231.5,1.5,16.0,250.0,268.06,213.99
2016,12,14,13,30,43.0,237.0,1.5,16.0,261.0,284.92,227.67
2016,12,14,13,45,69.5,238.0,1.55,16.0,275.5,312.03,250.25
2016,12,14,14,0,96.0,239.0,1.6,16.0,290.0,338.38,272.07
2016,12,14,14,15,102.0,227.0,1.65,16.0,278.5,328.72,265.14
2016,12,14,14,30,108.0,215.0,1.7,16.0,267.0,318.76,258.1
2016,12,14,14,45,54.0,160.5,1.75,16.0,186.5,205.48,166.52
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,91.34,71.32
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,81.9,63.87
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,72.54,56.22
2016,12,14,15,45,0.0,73.5,1.7,15.0,73.5,62.26,47.58
2016,12,14,16,0,0.0,62.0,1.7,15.0,62.0,52.03,38.88
2016,12,14,16,15,235.5,59.5,1.6,14.0,103.5,229.2,190.78
2016,12,14,16,30,471.0,57.0,1.5,13.0,145.0,346.25,283.32
2016,12,14,16,45,373.0,45.5,1.45,12.5,102.0,259.21,207.06
2016,12,14,17,0,275.0,34.0,1.4,12.0,59.0,182.38,134.47
2016,12,14,17,15,137.5,17.0,1.55,11.5,29.5,83.33,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,14.0,2.95,4.5,14.0,11.54,0.57
2016,12,15,8,0,0.0,28.0,3.1,5.0,28.0,23.15,13.86
2016,12,15,8,15,0.0,45.0,3.15,5.5,45.0,39.41,28.6
2016,12,15,8,30,0.0,62.0,3.2,6.0,62.0,55.37,42.92
2016,12,15,8,45,0.0,79.0,3.25,6.5,79.0,71.19,56.94
2016,12,15,9,0,0.0,96.0,3.3,7.0,96.0,87.01,70.72
2016,12,15,9,15,0.0,87.5,3.15,7.0,87.5,75.81,60.93
2016,12,15,9,30,0.0,79.0,3.0,7.0,79.0,66.43,52.68
2016,12,15,9,45,0.0,91.0,2.95,7.5,91.0,77.25,61.87
2016,12,15,10,0,0.0,103.0,2.9,8.0,103.0,88.15,71.0
2016,12,15,10,15,0.0,119.5,2.8,8.0,119.5,103.55,84.03
2016,12,15,10,30,0.0,136.0,2.7,8.0,136.0,119.13,97.11
2016,12,15,10,45,1.5,154.5,2.6,8.5,155.5,138.32,113.01
2016,12,15,11,0,3.0,173.0,2.5,9.0,175.0,157.85,129.02
2016,12,15,11,15,8.0,189.0,2.4,9.0,194.0,178.5,146.23
2016,12,15,11,30,13.0,205.0,2.3,9.0,213.0,199.58,163.68
2016,12,15,11,45,8.5,196.0,2.2,9.5,201.5,185.35,151.2
2016,12,15,12,0,4.0,187.0,2.1,10.0,190.0,171.38,139.08
2016,12,15,12,15,6.5,195.0,2.05,10.0,199.5,181.92,147.88
2016,12,15,12,30,9.0,203.0,2.0,10.0,209.0,192.66,156.77
2016,12,15,12,45,11.5,207.0,1.95,10.5,214.0,199.41,162.1
2016,12,15,13,0,14.0,211.0,1.9,11.0,219.0,206.29,167.56
2016,12,15,13,15,12.5,204.0,1.9,11.0,211.5,197.76,160.61
2016,12,15,13,30,11.0,197.0,1.9,11.0,204.0,189.4,153.86
2016,12,15,13,45,5.5,167.5,1.9,11.5,171.0,154.21,124.56
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,120.11,96.02
2016,12,15,14,15,0.0,146.5,1.9,12.0,147.0,129.14,103.79
2016,12,15,14,30,0.0,155.0,1.9,12.0,156.0,138.78,112.01
2016,12,15,14,45,0.0,146.5,1.9,12.5,147.0,131.25,105.73
2016,12,15,15,0,0.0,138.0,1.9,13.0,138.0,123.9,99.64
2016,12,15,15,15,0.0,124.0,1.85,12.5,124.0,110.91,89.13
2016,12,15,15,30,0.0,110.0,1.8,12.0,110.0,98.05,78.59
2016,12,15,15,45,248.5,101.5,1.75,12.0,170.0,296.57,250.32
2016,12,15,16,0,497.0,93.0,1.7,12.0,230.0,450.35,374.79
2016,12,15,16,15,434.0,81.5,1.5,11.0,185.0,375.21,311.37
2016,12,15,16,30,371.0,70.0,1.3,10.0,140.0,305.76,252.09
2016,12,15,16,45,282.5,54.5,1.1,9.5,98.5,225.31,181.78
2016,12,15,17,0,194.0,39.0,0.9,9.0,57.0,154.74,115.42
2016,12,15,17,15,97.0,19.5,0.95,8.5,28.5,72.03,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,161.0,19.5,3.6,8.5,37.5,104.73,44.38
2016,12,16,8,0,322.0,39.0,3.8,9.0,75.0,214.4,168.86
2016,12,16,8,15,411.5,49.0,3.95,9.5,118.5,290.11,239.48
2016,12,16,8,30,501.0,59.0,4.1,10.0,162.0,374.44,314.51
2016,12,16,8,45,566.0,64.5,4.35,11.0,207.5,447.17,377.61
2016,12,16,9,0,631.0,70.0,4.6,12.0,253.0,524.71,442.54
2016,12,16,9,15,668.5,75.0,4.7,12.5,296.0,586.8,493.3
2016,12,16,9,30,706.0,80.0,4.8,13.0,339.0,650.44,542.73
2016,12,16,9,45,738.5,81.5,4.95,14.0,378.5,706.9,584.0
2016,12,16,10,0,771.0,83.0,5.1,15.0,418.0,759.28,621.19
2016,12,16,10,15,385.5,98.0,5.2,15.5,265.5,467.47,389.71
2016,12,16,10,30,0.0,113.0,5.3,16.0,113.0,96.71,75.47
2016,12,16,10,45,0.0,113.0,5.4,16.5,113.0,96.34,75.12
2016,12,16,11,0,0.0,113.0,5.5,17.0,113.0,96.07,74.63
2016,12,16,11,15,0.0,126.5,5.55,17.5,126.5,108.59,84.7
2016,12,16,11,30,0.0,140.0,5.6,18.0,140.0,121.28,94.85
2016,12,16,11,45,10.0,181.5,5.7,18.5,187.5,172.0,136.37
2016,12,16,12,0,20.0,223.0,5.8,19.0,235.0,224.96,179.09
2016,12,16,12,15,17.5,219.5,5.85,19.0,230.0,218.57,173.74
2016,12,16,12,30,15.0,216.0,5.9,19.0,225.0,212.32,168.6
2016,12,16,12,45,7.5,187.5,5.95,19.5,192.0,175.32,138.22
2016,12,16,13,0,0.0,159.0,6.0,20.0,159.0,139.43,108.69
2016,12,16,13,15,0.0,150.0,6.0,20.0,150.0,130.82,101.8
2016,12,16,13,30,0.0,141.0,6.0,20.0,141.0,122.32,94.99
2016,12,16,13,45,5.0,163.5,6.0,20.5,166.5,149.7,117.39
2016,12,16,14,0,10.0,186.0,6.0,21.0,192.0,178.23,140.56
2016,12,16,14,15,12.0,181.5,5.9,21.0,187.5,176.23,139.22
2016,12,16,14,30,14.0,177.0,5.8,21.0,183.0,174.34,138.01
2016,12,16,14,45,7.0,130.5,5.7,21.0,133.5,120.74,94.37
2016,12,16,15,0,0.0,84.0,5.6,21.0,84.0,70.28,52.8
2016,12,16,15,15,0.0,76.0,5.35,20.5,76.0,63.24,47.19
2016,12,16,15,30,0.0,68.0,5.1,20.0,68.0,56.37,41.66
2016,12,16,15,45,319.0,66.0,4.85,20.0,154.0,316.54,263.02
2016,12,16,16,0,638.0,64.0,4.6,20.0,240.0,513.46,420.57
2016,12,16,16,15,579.0,57.5,4.25,19.0,194.5,438.69,358.13
2016,12,16,16,30,520.0,51.0,3.9,18.0,149.0,368.53,298.5
2016,12,16,16,45,420.5,41.5,3.6,17.5,105.5,280.28,222.04
2016,12,16,17,0,321.0,32.0,3.3,17.0,62.0,202.3,148.72
2016,12,16,17,15,160.5,16.0,3.4,16.5,31.0,94.17,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,176.5,17.5,3.25,16.5,37.0,107.64,38.96
2016,12,17,8,0,353.0,35.0,3.5,17.0,74.0,224.5,170.99
2016,12,17,8,15,441.5,44.0,3.6,17.5,117.0,299.52,239.57
2016,12,17,8,30,530.0,53.0,3.7,18.0,160.0,383.32,311.93
2016,12,17,8,45,581.0,60.0,3.8,18.5,204.5,450.18,368.71
2016,12,17,9,0,632.0,67.0,3.9,19.0,249.0,520.81,426.4
2016,12,17,9,15,669.0,72.0,4.15,19.5,292.0,582.49,475.47
2016,12,17,9,30,706.0,77.0,4.4,20.0,335.0,645.72,523.33
2016,12,17,9,45,728.0,81.5,4.7,20.5,373.0,697.7,561.67
2016,12,17,10,0,750.0,86.0,5.0,21.0,411.0,744.53,595.6
2016,12,17,10,15,375.0,101.5,5.05,21.5,264.0,462.58,376.52
2016,12,17,10,30,0.0,117.0,5.1,22.0,117.0,100.58,76.83
2016,12,17,10,45,0.0,125.5,5.15,22.5,125.5,108.31,83.06
2016,12,17,11,0,0.0,134.0,5.2,23.0,134.0,116.12,89.05
2016,12,17,11,15,5.0,164.5,5.1,23.0,167.5,150.61,116.85
2016,12,17,11,30,10.0,195.0,5.0,23.0,201.0,186.26,145.3
2016,12,17,11,45,87.5,236.5,4.95,23.5,287.5,328.06,259.22
2016,12,17,12,0,165.0,278.0,4.9,24.0,374.0,478.1,375.06
2016,12,17,12,15,278.0,262.0,4.8,24.0,426.0,594.49,464.72
2016,12,17,12,30,391.0,246.0,4.7,24.0,478.0,689.07,536.56
2016,12,17,12,45,373.0,248.0,4.6,24.5,468.0,672.54,522.18
2016,12,17,13,0,355.0,250.0,4.5,25.0,458.0,654.75,507.56
2016,12,17,13,15,604.0,171.0,4.4,25.0,515.5,833.73,641.49
2016,12,17,13,30,853.0,92.0,4.3,25.0,573.0,968.47,734.37
2016,12,17,13,45,849.5,89.5,4.2,25.0,554.0,946.68,718.69
2016,12,17,14,0,846.0,87.0,4.1,25.0,535.0,921.86,702.15
2016,12,17,14,15,834.5,85.0,3.85,24.5,507.5,887.48,679.54
2016,12,17,14,30,823.0,83.0,3.6,24.0,480.0,850.75,655.22
2016,12,17,14,45,809.0,79.5,3.35,24.0,447.0,807.94,625.17
2016,12,17,15,0,795.0,76.0,3.1,24.0,414.0,763.42,593.69
2016,12,17,15,15,769.5,73.0,2.65,23.5,374.0,709.1,554.83
2016,12,17,15,30,744.0,70.0,2.2,23.0,334.0,654.44,515.03
2016,12,17,15,45,709.5,65.0,1.8,23.0,290.5,591.26,467.24
2016,12,17,16,0,675.0,60.0,1.4,23.0,247.0,533.39,420.6
2016,12,17,16,15,617.0,54.0,1.3,22.0,200.5,458.11,362.36
2016,12,17,16,30,559.0,48.0,1.2,21.0,154.0,387.33,305.06
2016,12,17,16,45,465.5,39.0,1.2,20.0,110.0,300.57,233.21
2016,12,17,17,0,372.0,30.0,1.2,19.0,66.0,223.53,162.65
2016,12,17,17,15,186.0,15.0,1.15,19.0,33.0,103.39,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,7.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-4.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-4.0,0.0,0.0,0.0
2016,12,18,7,45,25.0,19.0,6.7,-4.0,22.0,32.79,7.62
2016,12,18,8,0,50.0,38.0,6.7,-4.0,44.0,71.19,55.47
2016,12,18,8,15,68.5,58.0,6.7,-3.5,70.0,105.6,88.83
2016,12,18,8,30,87.0,78.0,6.7,-3.0,96.0,141.23,122.47
2016,12,18,8,45,99.5,98.0,6.75,-3.0,123.0,174.8,154.01
2016,12,18,9,0,112.0,118.0,6.8,-3.0,150.0,209.45,186.0
2016,12,18,9,15,118.0,137.0,6.75,-2.5,175.5,239.28,212.63
2016,12,18,9,30,124.0,156.0,6.7,-2.0,201.0,269.57,239.11
2016,12,18,9,45,130.5,172.5,6.7,-2.0,224.5,297.43,263.49
2016,12,18,10,0,137.0,189.0,6.7,-2.0,248.0,325.71,287.94
2016,12,18,10,15,92.5,196.5,6.65,-1.5,238.0,282.22,247.7
2016,12,18,10,30,48.0,204.0,6.6,-1.0,228.0,252.2,219.06
2016,12,18,10,45,113.5,224.5,6.6,-0.5,284.0,355.28,309.62
2016,12,18,11,0,179.0,245.0,6.6,0.0,340.0,443.61,385.71
2016,12,18,11,15,297.0,234.5,6.6,0.0,399.5,567.15,492.43
2016,12,18,11,30,415.0,224.0,6.6,0.0,459.0,694.73,599.93
2016,12,18,11,45,419.5,228.0,6.6,0.0,469.5,709.84,611.42
2016,12,18,12,0,424.0,232.0,6.6,0.0,480.0,723.24,621.99
2016,12,18,12,15,362.5,247.5,6.55,0.0,461.0,661.66,569.89
2016,12,18,12,30,301.0,263.0,6.5,0.0,442.0,619.27,533.0
2016,12,18,12,45,262.5,267.0,6.5,0.5,422.0,584.86,502.68
2016,12,18,13,0,224.0,271.0,6.5,1.0,402.0,528.09,454.18
2016,12,18,13,15,312.5,248.5,6.4,1.0,427.0,607.63,522.92
2016,12,18,13,30,401.0,226.0,6.3,1.0,452.0,662.22,570.46
2016,12,18,13,45,555.0,172.5,6.25,1.0,473.0,760.71,654.91
2016,12,18,14,0,709.0,119.0,6.2,1.0,494.0,839.28,718.55
2016,12,18,14,15,556.5,151.0,6.1,1.0,436.0,709.83,614.04
2016,12,18,14,30,404.0,183.0,6.0,1.0,378.0,595.91,517.64
2016,12,18,14,45,615.0,129.5,5.95,1.0,402.5,707.44,614.9
2016,12,18,15,0,826.0,76.0,5.9,1.0,427.0,789.67,682.73
2016,12,18,15,15,800.0,73.0,5.75,0.5,386.0,733.84,638.71
2016,12,18,15,30,774.0,70.0,5.6,0.0,345.0,677.62,594.16
2016,12,18,15,45,739.0,65.0,5.5,0.0,300.5,612.81,540.49
2016,12,18,16,0,704.0,60.0,5.4,0.0,256.0,549.15,484.57
2016,12,18,16,15,646.0,54.0,5.15,0.0,208.5,476.53,418.58
2016,12,18,16,30,588.0,48.0,4.9,0.0,161.0,404.24,351.08
2016,12,18,16,45,496.0,39.0,4.65,0.0,115.5,316.58,268.67
2016,12,18,17,0,404.0,30.0,4.4,0.0,70.0,238.42,189.08
2016,12,18,17,15,202.0,15.0,4.2,0.0,35.0,110.36,3.61
2016,12,18,17,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-1.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-2.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-3.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
